Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.75,8.5,30.0,10.99,0.0
2017,1,1,8,0,365.0,27.0,3.1,9.0,60.0,22.33,12.76
2017,1,1,8,15,465.5,35.5,3.0,9.5,104.0,29.02,20.1
2017,1,1,8,30,566.0,44.0,2.9,10.0,148.0,35.69,26.51
2017,1,1,8,45,625.5,49.5,2.8,11.0,195.0,43.18,33.4
2017,1,1,9,0,685.0,55.0,2.7,12.0,242.0,47.51,37.28
2017,1,1,9,15,723.5,59.0,2.55,12.5,287.0,50.41,39.82
2017,1,1,9,30,762.0,63.0,2.4,13.0,332.0,53.33,42.29
2017,1,1,9,45,788.0,66.5,2.25,14.0,373.0,55.71,44.14
2017,1,1,10,0,814.0,70.0,2.1,15.0,414.0,58.09,45.94
2017,1,1,10,15,832.5,72.0,1.95,15.5,449.5,59.24,46.74
2017,1,1,10,30,851.0,74.0,1.8,16.0,485.0,60.84,47.93
2017,1,1,10,45,863.0,76.0,1.65,16.5,514.5,120.7,66.85
2017,1,1,11,0,875.0,78.0,1.5,17.0,544.0,173.64,99.89
2017,1,1,11,15,883.5,79.5,1.45,17.5,566.0,225.87,140.84
2017,1,1,11,30,892.0,81.0,1.4,18.0,588.0,277.81,185.2
2017,1,1,11,45,895.0,82.5,1.35,18.5,601.5,327.68,229.2
2017,1,1,12,0,898.0,84.0,1.3,19.0,615.0,376.28,271.9
2017,1,1,12,15,900.5,84.0,1.45,19.0,621.5,421.94,312.69
2017,1,1,12,30,903.0,84.0,1.6,19.0,628.0,465.83,351.39
2017,1,1,12,45,900.0,85.0,1.8,19.5,625.0,506.12,386.08
2017,1,1,13,0,897.0,86.0,2.0,20.0,622.0,543.91,418.04
2017,1,1,13,15,893.5,85.5,2.15,20.0,611.5,577.35,446.72
2017,1,1,13,30,890.0,85.0,2.3,20.0,601.0,607.93,472.79
2017,1,1,13,45,878.5,85.5,2.45,20.5,582.0,631.72,492.52
2017,1,1,14,0,867.0,86.0,2.6,21.0,563.0,656.28,512.34
2017,1,1,14,15,856.5,84.5,2.65,21.0,537.0,672.39,526.38
2017,1,1,14,30,846.0,83.0,2.7,21.0,511.0,684.98,537.76
2017,1,1,14,45,825.5,82.0,2.75,21.0,477.5,687.64,541.73
2017,1,1,15,0,805.0,81.0,2.8,21.0,444.0,686.57,542.48
2017,1,1,15,15,782.0,78.0,2.55,20.5,405.5,677.8,537.08
2017,1,1,15,30,759.0,75.0,2.3,20.0,367.0,665.51,528.98
2017,1,1,15,45,720.0,72.0,2.1,20.0,323.0,642.54,511.96
2017,1,1,16,0,681.0,69.0,1.9,20.0,279.0,613.1,489.71
2017,1,1,16,15,629.5,63.5,1.7,19.0,233.0,568.86,457.23
2017,1,1,16,30,578.0,58.0,1.5,18.0,187.0,522.64,421.61
2017,1,1,16,45,491.0,50.0,1.3,17.0,140.5,446.82,360.66
2017,1,1,17,0,404.0,42.0,1.1,16.0,94.0,370.99,295.98
2017,1,1,17,15,264.0,28.5,1.1,15.5,56.5,255.5,184.69
2017,1,1,17,30,124.0,15.0,1.1,15.0,19.0,93.5,0.0
2017,1,1,17,45,62.0,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,204.0,13.0,4.25,12.0,31.0,11.1,0.0
2017,1,2,8,0,408.0,26.0,4.6,12.0,62.0,23.53,13.47
2017,1,2,8,15,511.5,34.0,4.6,12.5,108.5,30.42,21.03
2017,1,2,8,30,615.0,42.0,4.6,13.0,155.0,37.33,27.6
2017,1,2,8,45,691.5,44.5,4.6,13.5,205.5,39.29,29.56
2017,1,2,9,0,768.0,47.0,4.6,14.0,256.0,41.49,31.57
2017,1,2,9,15,805.0,50.0,4.75,14.5,303.0,48.59,37.85
2017,1,2,9,30,842.0,53.0,4.9,15.0,350.0,51.74,40.51
2017,1,2,9,45,870.5,54.0,5.1,15.5,393.0,53.26,41.68
2017,1,2,10,0,899.0,55.0,5.3,16.0,436.0,54.73,42.78
2017,1,2,10,15,916.5,57.0,5.2,16.5,473.0,56.72,44.34
2017,1,2,10,30,934.0,59.0,5.1,17.0,510.0,58.65,45.82
2017,1,2,10,45,947.5,59.5,5.1,17.5,540.5,113.66,58.53
2017,1,2,11,0,961.0,60.0,5.1,18.0,571.0,169.89,93.4
2017,1,2,11,15,969.0,60.5,5.0,18.5,594.0,225.45,137.47
2017,1,2,11,30,977.0,61.0,4.9,19.0,617.0,280.51,185.48
2017,1,2,11,45,982.5,61.5,4.85,19.5,632.0,334.14,233.93
2017,1,2,12,0,988.0,62.0,4.8,20.0,647.0,386.56,281.35
2017,1,2,12,15,990.5,62.0,4.65,20.0,653.5,435.94,326.14
2017,1,2,12,30,993.0,62.0,4.5,20.0,660.0,483.36,368.37
2017,1,2,12,45,993.0,62.0,4.4,20.5,658.0,527.46,406.27
2017,1,2,13,0,993.0,62.0,4.3,21.0,656.0,569.01,441.05
2017,1,2,13,15,989.5,61.5,4.15,21.0,645.5,605.42,471.92
2017,1,2,13,30,986.0,61.0,4.0,21.0,635.0,638.71,499.68
2017,1,2,13,45,980.0,60.5,3.85,21.0,616.0,667.23,523.28
2017,1,2,14,0,974.0,60.0,3.7,21.0,597.0,692.28,543.83
2017,1,2,14,15,964.0,59.0,3.5,21.0,570.0,710.59,558.86
2017,1,2,14,30,954.0,58.0,3.3,21.0,543.0,725.14,570.4
2017,1,2,14,45,939.0,57.0,3.1,21.0,509.0,732.49,575.89
2017,1,2,15,0,924.0,56.0,2.9,21.0,475.0,736.03,578.68
2017,1,2,15,15,903.5,54.0,2.5,20.5,434.5,730.65,574.95
2017,1,2,15,30,883.0,52.0,2.1,20.0,394.0,721.63,568.28
2017,1,2,15,45,853.0,50.0,1.75,19.5,348.5,702.27,553.93
2017,1,2,16,0,823.0,48.0,1.4,19.0,303.0,679.87,536.65
2017,1,2,16,15,778.5,44.5,1.3,18.0,254.5,642.12,510.23
2017,1,2,16,30,734.0,41.0,1.2,17.0,206.0,608.61,485.29
2017,1,2,16,45,660.0,36.0,1.2,16.0,157.5,543.53,434.88
2017,1,2,17,0,586.0,31.0,1.2,15.0,109.0,477.88,379.77
2017,1,2,17,15,293.0,28.0,1.2,14.5,67.0,276.28,203.24
2017,1,2,17,30,0.0,25.0,1.2,14.0,25.0,21.34,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.0,12.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.0,32.0,10.67,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,64.0,22.69,12.81
2017,1,3,8,15,549.5,32.0,4.1,11.5,110.5,28.73,19.64
2017,1,3,8,30,649.0,39.0,4.0,12.0,157.0,34.83,25.5
2017,1,3,8,45,704.0,44.0,3.95,12.5,206.0,38.95,29.39
2017,1,3,9,0,759.0,49.0,3.9,13.0,255.0,43.07,33.14
2017,1,3,9,15,794.5,52.0,3.85,14.0,301.0,45.4,35.08
2017,1,3,9,30,830.0,55.0,3.8,15.0,347.0,53.09,41.72
2017,1,3,9,45,852.0,58.0,3.8,16.0,389.0,55.96,43.98
2017,1,3,10,0,874.0,61.0,3.8,17.0,431.0,58.74,46.12
2017,1,3,10,15,890.0,62.5,3.95,17.5,467.0,60.29,47.26
2017,1,3,10,30,906.0,64.0,4.1,18.0,503.0,61.77,48.34
2017,1,3,10,45,916.5,65.5,4.25,18.5,532.5,114.96,60.64
2017,1,3,11,0,927.0,67.0,4.4,19.0,562.0,170.1,94.63
2017,1,3,11,15,934.0,68.0,4.35,19.0,584.0,224.31,137.54
2017,1,3,11,30,941.0,69.0,4.3,19.0,606.0,277.99,184.42
2017,1,3,11,45,935.5,74.0,4.25,19.5,618.5,330.73,232.06
2017,1,3,12,0,930.0,79.0,4.2,20.0,631.0,381.44,277.86
2017,1,3,12,15,931.0,79.0,4.1,20.0,636.5,428.08,320.11
2017,1,3,12,30,932.0,79.0,4.0,20.0,642.0,472.76,359.92
2017,1,3,12,45,931.5,78.5,3.95,20.0,639.5,514.13,396.31
2017,1,3,13,0,931.0,78.0,3.9,20.0,637.0,553.05,429.94
2017,1,3,13,15,926.5,77.5,3.85,20.0,626.0,587.19,459.19
2017,1,3,13,30,922.0,77.0,3.8,20.0,615.0,618.32,485.53
2017,1,3,13,45,915.5,76.0,3.75,20.0,596.0,644.6,507.74
2017,1,3,14,0,909.0,75.0,3.7,20.0,577.0,667.55,527.1
2017,1,3,14,15,898.0,73.5,3.65,19.5,551.0,683.62,542.11
2017,1,3,14,30,887.0,72.0,3.6,19.0,525.0,696.09,554.33
2017,1,3,14,45,863.5,72.5,3.55,19.0,490.0,698.59,557.26
2017,1,3,15,0,840.0,73.0,3.5,19.0,455.0,703.42,561.85
2017,1,3,15,15,817.5,70.5,3.25,18.5,416.0,696.04,557.65
2017,1,3,15,30,795.0,68.0,3.0,18.0,377.0,685.09,550.74
2017,1,3,15,45,762.0,64.5,2.8,17.5,333.0,661.84,534.55
2017,1,3,16,0,729.0,61.0,2.6,17.0,289.0,635.43,515.49
2017,1,3,16,15,681.0,56.0,2.45,16.0,242.5,593.4,484.7
2017,1,3,16,30,633.0,51.0,2.3,15.0,196.0,549.01,450.42
2017,1,3,16,45,555.0,44.0,2.15,14.0,149.0,486.25,399.33
2017,1,3,17,0,477.0,37.0,2.0,13.0,102.0,417.82,340.12
2017,1,3,17,15,238.5,30.0,2.25,12.5,62.5,241.65,182.61
2017,1,3,17,30,0.0,23.0,2.5,12.0,23.0,19.63,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.0,11.5,9.82,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,25.0,15.5,4.45,1.5,17.5,13.23,0.0
2017,1,4,8,0,50.0,31.0,4.6,2.0,35.0,24.55,14.93
2017,1,4,8,15,78.0,51.0,4.6,2.0,62.5,39.35,30.1
2017,1,4,8,30,106.0,71.0,4.6,2.0,90.0,53.82,44.09
2017,1,4,8,45,120.0,91.0,4.65,2.5,119.0,67.88,57.41
2017,1,4,9,0,134.0,111.0,4.7,3.0,148.0,81.59,70.14
2017,1,4,9,15,147.0,129.5,4.55,3.0,176.5,94.05,81.63
2017,1,4,9,30,160.0,148.0,4.4,3.0,205.0,106.19,92.64
2017,1,4,9,45,89.0,153.5,4.3,3.5,186.0,113.43,98.86
2017,1,4,10,0,18.0,159.0,4.2,4.0,167.0,122.2,106.38
2017,1,4,10,15,29.0,179.0,4.0,4.0,193.0,130.09,113.22
2017,1,4,10,30,40.0,199.0,3.8,4.0,219.0,142.66,124.21
2017,1,4,10,45,73.0,222.0,3.6,4.5,260.0,164.98,134.88
2017,1,4,11,0,106.0,245.0,3.4,5.0,301.0,191.94,154.77
2017,1,4,11,15,53.0,205.0,3.2,5.0,233.0,167.02,135.78
2017,1,4,11,30,0.0,165.0,3.0,5.0,165.0,133.59,109.7
2017,1,4,11,45,0.0,162.5,2.85,5.5,162.5,132.49,108.49
2017,1,4,12,0,0.0,160.0,2.7,6.0,160.0,131.22,107.12
2017,1,4,12,15,42.0,220.0,2.65,6.5,245.5,196.1,160.6
2017,1,4,12,30,84.0,280.0,2.6,7.0,331.0,266.78,218.2
2017,1,4,12,45,123.0,284.0,2.55,7.5,358.5,300.55,245.45
2017,1,4,13,0,162.0,288.0,2.5,8.0,386.0,334.5,273.04
2017,1,4,13,15,254.5,271.0,2.3,8.0,421.5,389.17,317.87
2017,1,4,13,30,347.0,254.0,2.1,8.0,457.0,442.62,361.55
2017,1,4,13,45,344.0,246.0,1.95,8.0,442.0,450.54,368.53
2017,1,4,14,0,341.0,238.0,1.8,8.0,427.0,456.83,374.36
2017,1,4,14,15,556.0,174.0,1.7,8.0,466.0,562.04,460.27
2017,1,4,14,30,771.0,110.0,1.6,8.0,505.0,666.73,543.21
2017,1,4,14,45,385.5,121.5,1.5,8.5,319.0,418.43,347.15
2017,1,4,15,0,0.0,133.0,1.4,9.0,133.0,115.34,92.85
2017,1,4,15,15,355.5,111.5,1.25,8.5,250.5,403.44,340.35
2017,1,4,15,30,711.0,90.0,1.1,8.0,368.0,654.34,538.35
2017,1,4,15,45,685.5,83.0,1.0,8.0,326.0,633.02,519.29
2017,1,4,16,0,660.0,76.0,0.9,8.0,284.0,608.73,500.74
2017,1,4,16,15,609.5,69.5,0.8,7.5,238.0,564.06,466.63
2017,1,4,16,30,559.0,63.0,0.7,7.0,192.0,517.31,429.52
2017,1,4,16,45,487.5,53.5,0.6,6.5,146.5,450.66,374.28
2017,1,4,17,0,416.0,44.0,0.5,6.0,101.0,383.71,315.63
2017,1,4,17,15,285.0,30.5,0.55,5.5,62.0,274.18,212.35
2017,1,4,17,30,154.0,17.0,0.6,5.0,23.0,146.68,0.0
2017,1,4,17,45,77.0,8.5,0.7,5.0,11.5,56.2,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,173.0,14.5,3.4,6.0,29.5,12.38,0.0
2017,1,5,8,0,346.0,29.0,3.5,7.0,59.0,24.12,14.2
2017,1,5,8,15,450.0,38.5,3.2,7.5,104.0,31.56,22.52
2017,1,5,8,30,554.0,48.0,2.9,8.0,149.0,38.97,29.69
2017,1,5,8,45,613.0,54.5,2.65,8.5,196.0,43.6,34.14
2017,1,5,9,0,672.0,61.0,2.4,9.0,243.0,48.23,38.4
2017,1,5,9,15,711.5,65.5,2.45,10.0,289.0,55.69,45.0
2017,1,5,9,30,751.0,70.0,2.5,11.0,335.0,58.83,47.58
2017,1,5,9,45,391.5,119.0,2.55,12.0,258.5,83.15,68.95
2017,1,5,10,0,32.0,168.0,2.6,13.0,182.0,122.58,103.13
2017,1,5,10,15,33.0,182.5,2.65,13.5,198.0,132.16,110.95
2017,1,5,10,30,34.0,197.0,2.7,14.0,214.0,141.49,118.54
2017,1,5,10,45,69.0,221.0,2.8,15.0,257.5,164.03,128.96
2017,1,5,11,0,104.0,245.0,2.9,16.0,301.0,191.56,148.25
2017,1,5,11,15,483.5,171.0,2.95,16.0,446.0,209.69,146.19
2017,1,5,11,30,863.0,97.0,3.0,16.0,591.0,276.68,187.69
2017,1,5,11,45,870.5,97.0,3.15,16.5,605.5,326.66,232.54
2017,1,5,12,0,878.0,97.0,3.3,17.0,620.0,375.85,276.87
2017,1,5,12,15,487.5,191.0,3.4,17.0,482.0,347.01,266.68
2017,1,5,12,30,97.0,285.0,3.5,17.0,344.0,276.15,217.62
2017,1,5,12,45,490.5,190.5,3.6,17.0,487.0,403.1,317.09
2017,1,5,13,0,884.0,96.0,3.7,17.0,630.0,547.2,430.28
2017,1,5,13,15,610.5,176.5,3.9,16.5,543.0,510.38,405.08
2017,1,5,13,30,337.0,257.0,4.1,16.0,456.0,439.52,351.51
2017,1,5,13,45,257.5,259.5,4.35,16.0,408.5,410.62,330.15
2017,1,5,14,0,178.0,262.0,4.6,16.0,361.0,365.59,295.08
2017,1,5,14,15,511.5,174.5,4.75,15.5,441.5,533.26,434.54
2017,1,5,14,30,845.0,87.0,4.9,15.0,522.0,690.53,563.45
2017,1,5,14,45,827.5,85.0,5.1,15.0,489.0,694.6,568.6
2017,1,5,15,0,810.0,83.0,5.3,15.0,456.0,694.96,571.0
2017,1,5,15,15,787.5,80.0,5.4,14.0,417.0,686.96,568.59
2017,1,5,15,30,765.0,77.0,5.5,13.0,378.0,675.4,563.31
2017,1,5,15,45,737.5,72.0,5.6,12.5,335.0,654.49,549.27
2017,1,5,16,0,710.0,67.0,5.7,12.0,292.0,630.4,532.12
2017,1,5,16,15,661.5,61.5,5.65,11.0,245.5,593.09,503.84
2017,1,5,16,30,613.0,56.0,5.6,10.0,199.0,548.92,468.28
2017,1,5,16,45,540.5,48.0,5.55,9.0,152.5,482.91,412.25
2017,1,5,17,0,468.0,40.0,5.5,8.0,106.0,416.79,352.48
2017,1,5,17,15,234.0,33.0,5.55,7.5,66.0,242.56,192.4
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,35.26,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,11.1,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.0,18.0,5.75,-3.0,24.5,15.36,0.0
2017,1,6,8,0,146.0,36.0,5.7,-3.0,49.0,27.82,17.99
2017,1,6,8,15,237.5,54.0,5.6,-2.5,90.5,41.08,32.22
2017,1,6,8,30,329.0,72.0,5.5,-2.0,132.0,54.22,45.13
2017,1,6,8,45,400.5,83.5,5.45,-2.0,178.0,62.31,53.15
2017,1,6,9,0,472.0,95.0,5.4,-2.0,224.0,70.27,60.82
2017,1,6,9,15,519.0,104.0,5.35,-1.5,268.5,76.17,66.26
2017,1,6,9,30,566.0,113.0,5.3,-1.0,313.0,81.96,71.46
2017,1,6,9,45,604.0,118.5,5.3,-1.0,355.0,87.68,76.63
2017,1,6,10,0,642.0,124.0,5.3,-1.0,397.0,90.18,78.77
2017,1,6,10,15,321.0,130.5,5.3,-0.5,267.0,87.58,76.02
2017,1,6,10,30,0.0,137.0,5.3,0.0,137.0,108.92,95.34
2017,1,6,10,45,1.5,154.0,5.3,0.0,155.0,122.27,102.57
2017,1,6,11,0,3.0,171.0,5.3,0.0,173.0,136.07,114.32
2017,1,6,11,15,1.5,157.0,5.3,0.0,158.0,126.9,106.21
2017,1,6,11,30,0.0,143.0,5.3,0.0,143.0,116.71,97.27
2017,1,6,11,45,3.0,167.5,5.35,0.0,169.5,137.21,114.91
2017,1,6,12,0,6.0,192.0,5.4,0.0,196.0,158.35,133.08
2017,1,6,12,15,12.5,210.5,5.45,0.0,218.5,176.84,148.89
2017,1,6,12,30,19.0,229.0,5.5,0.0,241.0,196.36,165.68
2017,1,6,12,45,426.5,177.0,5.55,0.0,436.0,361.59,305.53
2017,1,6,13,0,834.0,125.0,5.6,0.0,631.0,548.84,463.58
2017,1,6,13,15,830.5,124.5,5.65,0.0,621.0,582.17,494.35
2017,1,6,13,30,827.0,124.0,5.7,0.0,611.0,612.75,522.82
2017,1,6,13,45,427.0,173.0,5.8,0.0,424.0,442.19,380.96
2017,1,6,14,0,27.0,222.0,5.9,0.0,237.0,209.59,178.26
2017,1,6,14,15,25.5,212.5,6.0,0.0,226.5,202.62,172.88
2017,1,6,14,30,24.0,203.0,6.1,0.0,216.0,195.48,167.06
2017,1,6,14,45,408.0,150.0,6.2,0.0,339.5,465.93,408.7
2017,1,6,15,0,792.0,97.0,6.3,0.0,463.0,701.87,613.16
2017,1,6,15,15,768.0,93.5,6.35,0.0,423.5,692.86,606.48
2017,1,6,15,30,744.0,90.0,6.4,0.0,384.0,680.33,597.58
2017,1,6,15,45,722.5,82.0,6.45,0.0,341.5,660.98,582.76
2017,1,6,16,0,701.0,74.0,6.5,0.0,299.0,638.48,564.8
2017,1,6,16,15,651.5,68.0,6.4,0.0,251.5,595.02,527.8
2017,1,6,16,30,602.0,62.0,6.3,0.0,204.0,549.37,487.49
2017,1,6,16,45,540.0,52.5,6.25,-0.5,157.5,488.98,433.21
2017,1,6,17,0,478.0,43.0,6.2,-1.0,111.0,428.05,374.99
2017,1,6,17,15,344.0,31.0,6.1,-1.0,69.5,316.22,262.29
2017,1,6,17,30,210.0,19.0,6.0,-1.0,28.0,188.67,0.0
2017,1,6,17,45,105.0,9.5,5.95,-1.5,14.0,75.25,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.5,10.67,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,71.0,22.91,14.03
2017,1,7,8,15,628.0,32.0,4.2,-5.0,121.0,29.06,21.4
2017,1,7,8,30,727.0,39.0,4.2,-4.0,171.0,35.26,27.66
2017,1,7,8,45,781.5,43.5,4.2,-3.5,223.0,39.04,31.47
2017,1,7,9,0,836.0,48.0,4.2,-3.0,275.0,46.64,38.73
2017,1,7,9,15,871.0,51.0,4.1,-2.5,324.5,49.95,41.8
2017,1,7,9,30,906.0,54.0,4.0,-2.0,374.0,53.16,44.68
2017,1,7,9,45,930.0,56.5,3.9,-1.5,419.0,55.79,46.96
2017,1,7,10,0,954.0,59.0,3.8,-1.0,464.0,58.32,49.12
2017,1,7,10,15,970.0,60.5,3.7,-0.5,503.0,59.96,50.43
2017,1,7,10,30,986.0,62.0,3.6,0.0,542.0,61.53,51.66
2017,1,7,10,45,997.5,63.0,3.5,0.0,574.0,115.42,63.98
2017,1,7,11,0,1009.0,64.0,3.4,0.0,606.0,174.97,102.26
2017,1,7,11,15,1016.5,65.0,3.3,0.5,630.0,233.93,151.28
2017,1,7,11,30,1024.0,66.0,3.2,1.0,654.0,292.33,204.87
2017,1,7,11,45,1029.5,65.5,3.15,1.5,669.5,348.11,258.04
2017,1,7,12,0,1035.0,65.0,3.1,2.0,685.0,402.55,310.01
2017,1,7,12,15,1036.5,65.5,3.1,2.0,692.0,454.83,360.02
2017,1,7,12,30,1038.0,66.0,3.1,2.0,699.0,505.0,407.18
2017,1,7,12,45,1037.0,65.5,3.1,2.5,697.0,550.75,448.84
2017,1,7,13,0,1036.0,65.0,3.1,3.0,695.0,593.73,487.06
2017,1,7,13,15,1033.0,64.5,3.1,3.0,684.0,632.71,521.96
2017,1,7,13,30,1030.0,64.0,3.1,3.0,673.0,668.46,553.54
2017,1,7,13,45,1023.5,63.5,3.1,3.5,654.0,698.73,579.22
2017,1,7,14,0,1017.0,63.0,3.1,4.0,635.0,725.36,601.54
2017,1,7,14,15,1008.0,62.0,3.05,4.0,607.5,746.07,619.75
2017,1,7,14,30,999.0,61.0,3.0,4.0,580.0,762.9,634.06
2017,1,7,14,45,982.0,61.0,3.0,4.0,545.0,771.45,641.72
2017,1,7,15,0,965.0,61.0,3.0,4.0,510.0,776.02,646.53
2017,1,7,15,15,945.5,59.0,2.8,3.5,468.5,772.41,645.12
2017,1,7,15,30,926.0,57.0,2.6,3.0,427.0,765.0,640.76
2017,1,7,15,45,898.0,54.5,2.45,3.0,380.0,747.05,627.3
2017,1,7,16,0,870.0,52.0,2.3,3.0,333.0,725.79,610.9
2017,1,7,16,15,827.5,48.5,2.05,2.0,282.5,689.53,583.33
2017,1,7,16,30,785.0,45.0,1.8,1.0,232.0,656.96,557.04
2017,1,7,16,45,715.5,39.5,1.55,0.5,180.5,593.49,502.85
2017,1,7,17,0,646.0,34.0,1.3,0.0,129.0,528.98,444.36
2017,1,7,17,15,513.0,25.5,1.3,-0.5,82.5,417.76,338.84
2017,1,7,17,30,380.0,17.0,1.3,-1.0,36.0,294.85,23.05
2017,1,7,17,45,190.0,8.5,1.35,-1.5,18.0,129.11,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,242.5,12.5,1.55,-2.5,33.5,10.67,0.0
2017,1,8,8,0,485.0,25.0,1.8,-2.0,67.0,22.8,13.71
2017,1,8,8,15,584.5,32.0,2.0,-1.5,115.5,28.88,20.97
2017,1,8,8,30,684.0,39.0,2.2,-1.0,164.0,35.02,27.15
2017,1,8,8,45,741.0,43.0,2.4,-0.5,214.0,38.34,30.47
2017,1,8,9,0,798.0,47.0,2.6,0.0,264.0,45.6,37.33
2017,1,8,9,15,832.5,50.5,2.75,0.5,312.0,49.23,40.66
2017,1,8,9,30,867.0,54.0,2.9,1.0,360.0,52.76,43.81
2017,1,8,9,45,890.5,56.0,3.1,2.0,403.5,54.98,45.59
2017,1,8,10,0,914.0,58.0,3.3,3.0,447.0,57.11,47.27
2017,1,8,10,15,930.0,59.5,3.3,3.5,485.0,58.72,48.53
2017,1,8,10,30,946.0,61.0,3.3,4.0,523.0,60.27,49.72
2017,1,8,10,45,956.0,62.5,3.35,4.5,553.5,111.74,61.27
2017,1,8,11,0,966.0,64.0,3.4,5.0,584.0,169.24,97.48
2017,1,8,11,15,973.0,65.0,3.45,5.0,607.5,225.85,144.03
2017,1,8,11,30,980.0,66.0,3.5,5.0,631.0,281.91,195.19
2017,1,8,11,45,981.0,68.0,3.6,5.5,646.0,336.35,246.68
2017,1,8,12,0,982.0,70.0,3.7,6.0,661.0,389.24,296.84
2017,1,8,12,15,983.0,70.5,3.8,6.0,667.0,439.03,344.29
2017,1,8,12,30,984.0,71.0,3.9,6.0,673.0,486.8,389.14
2017,1,8,12,45,981.0,71.5,4.05,6.5,671.0,530.48,429.21
2017,1,8,13,0,978.0,72.0,4.2,7.0,669.0,571.44,466.08
2017,1,8,13,15,973.5,71.5,4.25,7.0,658.0,607.72,498.95
2017,1,8,13,30,969.0,71.0,4.3,7.0,647.0,640.85,528.68
2017,1,8,13,45,960.0,71.0,4.4,7.5,627.5,668.5,552.78
2017,1,8,14,0,951.0,71.0,4.5,8.0,608.0,692.59,573.67
2017,1,8,14,15,941.0,70.0,4.5,8.0,581.5,711.32,590.7
2017,1,8,14,30,931.0,69.0,4.5,8.0,555.0,726.36,604.46
2017,1,8,14,45,910.5,69.5,4.55,8.0,520.5,732.1,610.28
2017,1,8,15,0,890.0,70.0,4.6,8.0,486.0,734.01,613.31
2017,1,8,15,15,869.0,67.5,4.35,7.5,446.0,728.27,610.01
2017,1,8,15,30,848.0,65.0,4.1,7.0,406.0,725.54,609.04
2017,1,8,15,45,815.5,62.5,3.95,7.0,360.5,704.33,592.96
2017,1,8,16,0,783.0,60.0,3.8,7.0,315.0,679.77,574.1
2017,1,8,16,15,737.5,55.5,3.3,6.0,266.5,640.08,543.14
2017,1,8,16,30,692.0,51.0,2.8,5.0,218.0,597.83,508.55
2017,1,8,16,45,615.0,45.0,2.3,4.0,168.5,528.97,450.16
2017,1,8,17,0,538.0,39.0,1.8,3.0,119.0,467.58,394.58
2017,1,8,17,15,405.0,29.0,1.75,2.5,76.0,357.28,291.36
2017,1,8,17,30,272.0,19.0,1.7,2.0,33.0,233.71,49.1
2017,1,8,17,45,136.0,9.5,1.65,1.5,16.5,95.59,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,16.5,2.5,2.5,27.5,14.08,0.0
2017,1,9,8,0,247.0,33.0,2.7,3.0,55.0,25.65,15.74
2017,1,9,8,15,356.5,45.0,2.8,3.5,98.5,36.91,27.74
2017,1,9,8,30,466.0,57.0,2.9,4.0,142.0,46.17,36.78
2017,1,9,8,45,535.0,64.5,3.0,5.0,189.5,51.26,41.66
2017,1,9,9,0,604.0,72.0,3.1,6.0,237.0,56.37,46.32
2017,1,9,9,15,647.5,77.5,3.25,7.0,282.5,59.68,49.17
2017,1,9,9,30,691.0,83.0,3.4,8.0,328.0,63.0,51.91
2017,1,9,9,45,732.0,84.5,3.6,9.0,372.0,63.37,51.93
2017,1,9,10,0,773.0,86.0,3.8,10.0,416.0,69.77,57.33
2017,1,9,10,15,414.0,147.0,4.15,11.0,325.5,99.28,83.17
2017,1,9,10,30,55.0,208.0,4.5,12.0,235.0,147.99,125.33
2017,1,9,10,45,104.0,229.5,4.85,13.0,284.0,170.87,134.88
2017,1,9,11,0,153.0,251.0,5.2,14.0,333.0,196.01,151.39
2017,1,9,11,15,129.5,260.0,5.45,14.5,331.5,212.34,165.14
2017,1,9,11,30,106.0,269.0,5.7,15.0,330.0,228.55,179.38
2017,1,9,11,45,250.0,260.5,5.95,15.5,409.5,271.01,209.51
2017,1,9,12,0,394.0,252.0,6.2,16.0,489.0,331.39,256.0
2017,1,9,12,15,394.5,254.5,6.2,16.0,494.5,358.78,280.58
2017,1,9,12,30,395.0,257.0,6.2,16.0,500.0,385.42,304.34
2017,1,9,12,45,410.5,253.0,6.25,16.5,505.0,412.84,327.78
2017,1,9,13,0,426.0,249.0,6.3,17.0,510.0,446.07,355.49
2017,1,9,13,15,665.0,166.5,6.2,17.0,566.5,531.68,425.83
2017,1,9,13,30,904.0,84.0,6.1,17.0,623.0,616.79,496.3
2017,1,9,13,45,899.5,82.0,6.1,17.0,605.5,643.54,519.69
2017,1,9,14,0,895.0,80.0,6.1,17.0,588.0,667.07,540.44
2017,1,9,14,15,885.0,78.5,5.95,17.0,562.5,684.2,555.52
2017,1,9,14,30,875.0,77.0,5.8,17.0,537.0,697.81,567.67
2017,1,9,14,45,863.0,74.5,5.7,17.0,504.5,705.36,574.41
2017,1,9,15,0,851.0,72.0,5.6,17.0,472.0,715.48,583.05
2017,1,9,15,15,831.0,69.5,5.3,16.5,433.5,710.48,580.47
2017,1,9,15,30,811.0,67.0,5.0,16.0,395.0,701.89,575.13
2017,1,9,15,45,783.0,63.5,4.75,16.0,351.5,682.7,560.55
2017,1,9,16,0,755.0,60.0,4.5,16.0,308.0,660.28,543.14
2017,1,9,16,15,711.0,55.5,4.05,15.0,261.0,621.81,513.9
2017,1,9,16,30,667.0,51.0,3.6,14.0,214.0,580.87,481.75
2017,1,9,16,45,598.5,45.0,3.15,13.5,166.5,518.39,429.6
2017,1,9,17,0,530.0,39.0,2.7,13.0,119.0,462.96,380.17
2017,1,9,17,15,404.0,29.0,2.65,12.5,77.0,357.3,284.25
2017,1,9,17,30,278.0,19.0,2.6,12.0,35.0,239.63,74.07
2017,1,9,17,45,139.0,9.5,2.6,11.5,17.5,97.77,0.0
2017,1,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.0,4.25,10.5,22.5,12.8,0.0
2017,1,10,8,0,175.0,30.0,4.4,11.0,45.0,23.18,13.14
2017,1,10,8,15,224.0,47.0,4.6,11.5,79.5,35.81,25.83
2017,1,10,8,30,273.0,64.0,4.8,12.0,114.0,48.06,37.27
2017,1,10,8,45,301.5,81.0,5.0,13.0,151.0,59.83,47.97
2017,1,10,9,0,330.0,98.0,5.2,14.0,188.0,71.21,58.06
2017,1,10,9,15,348.5,113.5,5.5,14.5,223.5,81.09,66.71
2017,1,10,9,30,367.0,129.0,5.8,15.0,259.0,90.64,74.91
2017,1,10,9,45,449.0,130.5,6.15,16.0,309.0,91.34,75.07
2017,1,10,10,0,531.0,132.0,6.5,17.0,359.0,92.23,75.37
2017,1,10,10,15,696.0,102.5,6.55,17.5,427.0,73.3,58.57
2017,1,10,10,30,861.0,73.0,6.6,18.0,495.0,67.35,53.16
2017,1,10,10,45,876.0,73.5,6.65,18.5,525.5,113.54,62.31
2017,1,10,11,0,891.0,74.0,6.7,19.0,556.0,166.9,94.06
2017,1,10,11,15,899.5,75.5,6.55,19.0,579.5,220.5,136.16
2017,1,10,11,30,908.0,77.0,6.4,19.0,603.0,273.84,182.72
2017,1,10,11,45,897.0,84.5,6.25,19.5,615.0,326.1,230.38
2017,1,10,12,0,886.0,92.0,6.1,20.0,627.0,375.92,275.9
2017,1,10,12,15,888.5,92.0,5.85,20.0,634.0,422.03,317.92
2017,1,10,12,30,891.0,92.0,5.6,20.0,641.0,466.44,357.69
2017,1,10,12,45,891.5,91.5,5.35,20.5,640.0,507.58,393.18
2017,1,10,13,0,892.0,91.0,5.1,21.0,639.0,546.48,425.8
2017,1,10,13,15,888.5,90.5,4.85,21.0,629.0,580.78,454.78
2017,1,10,13,30,885.0,90.0,4.6,21.0,619.0,612.25,480.8
2017,1,10,13,45,879.5,88.5,4.4,21.5,601.5,638.57,501.49
2017,1,10,14,0,874.0,87.0,4.2,22.0,584.0,665.86,522.44
2017,1,10,14,15,863.5,85.5,3.95,22.0,558.5,683.08,536.53
2017,1,10,14,30,853.0,84.0,3.7,22.0,533.0,696.73,547.74
2017,1,10,14,45,848.0,78.5,3.5,22.0,502.5,706.17,555.56
2017,1,10,15,0,843.0,73.0,3.3,22.0,472.0,712.05,560.21
2017,1,10,15,15,823.0,70.5,2.9,21.5,433.5,707.04,557.09
2017,1,10,15,30,803.0,68.0,2.5,21.0,395.0,698.46,551.2
2017,1,10,15,45,774.5,64.5,2.2,20.5,352.0,678.92,537.51
2017,1,10,16,0,746.0,61.0,1.9,20.0,309.0,656.16,521.03
2017,1,10,16,15,702.5,56.5,1.75,19.0,262.0,618.09,494.3
2017,1,10,16,30,659.0,52.0,1.6,18.0,215.0,577.54,464.37
2017,1,10,16,45,589.0,46.0,1.45,17.0,167.5,513.94,414.8
2017,1,10,17,0,519.0,40.0,1.3,16.0,120.0,457.55,367.73
2017,1,10,17,15,395.0,30.0,1.35,15.5,78.0,353.13,276.74
2017,1,10,17,30,271.0,20.0,1.4,15.0,36.0,238.03,93.55
2017,1,10,17,45,135.5,10.0,1.45,15.0,18.0,96.22,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,15.5,4.05,12.5,27.0,13.23,0.0
2017,1,11,8,0,260.0,31.0,4.3,13.0,54.0,25.7,15.06
2017,1,11,8,15,367.5,42.5,4.65,13.5,97.5,34.71,24.66
2017,1,11,8,30,475.0,54.0,5.0,14.0,141.0,43.6,33.02
2017,1,11,8,45,286.5,83.0,5.35,15.0,140.0,61.15,48.75
2017,1,11,9,0,98.0,112.0,5.7,16.0,139.0,81.98,67.09
2017,1,11,9,15,109.5,131.5,6.05,16.5,166.5,94.97,78.38
2017,1,11,9,30,121.0,151.0,6.4,17.0,194.0,107.61,89.16
2017,1,11,9,45,437.5,119.0,6.75,17.5,302.0,83.56,67.84
2017,1,11,10,0,754.0,87.0,7.1,18.0,410.0,64.31,50.77
2017,1,11,10,15,774.5,90.0,7.15,18.5,446.5,71.75,57.0
2017,1,11,10,30,795.0,93.0,7.2,19.0,483.0,73.29,58.07
2017,1,11,10,45,537.0,167.5,7.3,19.5,438.0,143.95,97.13
2017,1,11,11,0,279.0,242.0,7.4,20.0,393.0,201.16,147.17
2017,1,11,11,15,563.5,170.0,7.4,20.5,492.0,221.03,150.17
2017,1,11,11,30,848.0,98.0,7.4,21.0,591.0,272.03,182.35
2017,1,11,11,45,861.5,96.0,7.4,21.5,608.0,321.78,226.75
2017,1,11,12,0,875.0,94.0,7.4,22.0,625.0,371.32,271.25
