Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,877.5,94.5,7.35,22.0,632.0,420.13,315.46
2017,1,11,12,30,880.0,95.0,7.3,22.0,639.0,464.63,355.56
2017,1,11,12,45,881.0,94.5,7.25,22.0,638.0,505.71,392.22
2017,1,11,13,0,882.0,94.0,7.2,22.0,637.0,544.61,426.4
2017,1,11,13,15,878.0,93.5,7.1,22.0,627.5,578.44,455.92
2017,1,11,13,30,874.0,93.0,7.0,22.0,618.0,612.22,484.71
2017,1,11,13,45,867.5,91.5,6.9,22.5,600.5,638.52,506.35
2017,1,11,14,0,861.0,90.0,6.8,23.0,583.0,661.55,525.06
2017,1,11,14,15,850.5,88.5,6.65,23.0,557.5,678.6,539.8
2017,1,11,14,30,840.0,87.0,6.5,23.0,532.0,692.12,551.68
2017,1,11,14,45,825.5,85.0,6.35,23.0,500.0,698.73,558.04
2017,1,11,15,0,811.0,83.0,6.2,23.0,468.0,701.73,561.04
2017,1,11,15,15,789.5,80.0,5.9,22.5,430.0,694.89,557.31
2017,1,11,15,30,768.0,77.0,5.6,22.0,392.0,684.49,550.85
2017,1,11,15,45,739.0,72.5,5.35,22.0,349.0,663.34,535.16
2017,1,11,16,0,710.0,68.0,5.1,22.0,306.0,638.99,516.72
2017,1,11,16,15,664.5,63.0,4.75,21.0,259.5,604.1,491.14
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,562.64,459.19
2017,1,11,16,45,549.5,51.0,4.1,19.5,166.0,499.49,407.82
2017,1,11,17,0,480.0,44.0,3.8,19.0,119.0,435.89,353.57
2017,1,11,17,15,354.5,33.0,3.85,18.5,77.5,329.45,259.95
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,213.78,99.0
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,83.73,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,15.0,3.75,16.5,28.0,12.8,0.0
2017,1,12,8,0,290.0,30.0,3.8,17.0,56.0,24.86,14.13
2017,1,12,8,15,397.5,40.5,3.9,17.5,100.0,33.06,22.82
2017,1,12,8,30,505.0,51.0,4.0,18.0,144.0,41.18,30.37
2017,1,12,8,45,568.5,57.5,4.1,18.5,191.0,45.67,34.53
2017,1,12,9,0,632.0,64.0,4.2,19.0,238.0,50.18,38.53
2017,1,12,9,15,674.0,69.0,4.45,19.0,284.0,53.34,41.3
2017,1,12,9,30,716.0,74.0,4.7,19.0,330.0,56.5,43.99
2017,1,12,9,45,398.5,129.5,4.95,19.5,275.0,90.03,72.89
2017,1,12,10,0,81.0,185.0,5.2,20.0,220.0,132.98,109.39
2017,1,12,10,15,81.0,202.0,5.25,20.5,240.0,143.85,118.1
2017,1,12,10,30,81.0,219.0,5.3,21.0,260.0,154.42,126.51
2017,1,12,10,45,178.0,231.0,5.4,21.5,326.5,170.69,128.3
2017,1,12,11,0,275.0,243.0,5.5,22.0,393.0,201.15,145.84
2017,1,12,11,15,183.0,256.0,5.45,22.0,358.0,218.97,163.37
2017,1,12,11,30,91.0,269.0,5.4,22.0,323.0,225.05,172.26
2017,1,12,11,45,49.5,235.0,5.35,22.5,265.0,198.86,153.0
2017,1,12,12,0,8.0,201.0,5.3,23.0,207.0,166.0,127.93
2017,1,12,12,15,27.5,234.5,5.2,23.0,252.5,201.52,155.74
2017,1,12,12,30,47.0,268.0,5.1,23.0,298.0,240.88,186.54
2017,1,12,12,45,123.0,282.5,5.05,23.5,359.5,298.48,231.02
2017,1,12,13,0,199.0,297.0,5.0,24.0,421.0,360.23,278.75
2017,1,12,13,15,537.0,195.5,4.95,24.0,521.5,484.11,376.06
2017,1,12,13,30,875.0,94.0,4.9,24.0,622.0,614.53,478.02
2017,1,12,13,45,462.0,170.5,4.85,24.0,449.0,462.68,362.67
2017,1,12,14,0,49.0,247.0,4.8,24.0,276.0,256.88,199.76
2017,1,12,14,15,27.5,212.5,4.7,24.0,228.5,213.56,166.18
2017,1,12,14,30,6.0,178.0,4.6,24.0,181.0,158.59,122.53
2017,1,12,14,45,403.0,132.5,4.55,24.0,325.5,445.86,356.38
2017,1,12,15,0,800.0,87.0,4.5,24.0,470.0,699.51,552.14
2017,1,12,15,15,777.5,84.5,4.25,23.5,432.0,692.47,547.03
2017,1,12,15,30,755.0,82.0,4.0,23.0,394.0,681.85,540.78
2017,1,12,15,45,717.0,79.0,3.8,23.0,349.5,660.23,525.32
2017,1,12,16,0,679.0,76.0,3.6,23.0,305.0,631.78,504.45
2017,1,12,16,15,631.5,70.5,3.35,22.0,259.0,590.42,474.88
2017,1,12,16,30,584.0,65.0,3.1,21.0,213.0,546.85,442.29
2017,1,12,16,45,502.5,58.0,2.9,20.5,165.5,474.91,385.08
2017,1,12,17,0,421.0,51.0,2.7,20.0,118.0,402.23,324.14
2017,1,12,17,15,297.0,38.0,2.9,19.5,77.0,294.96,231.95
2017,1,12,17,30,173.0,25.0,3.1,19.0,36.0,181.62,93.8
2017,1,12,17,45,86.5,12.5,3.3,19.0,18.0,67.02,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.0,3.45,17.5,14.0,11.95,0.0
2017,1,13,8,0,0.0,28.0,3.7,18.0,28.0,22.7,12.38
2017,1,13,8,15,10.5,47.5,3.75,18.0,49.5,37.74,26.79
2017,1,13,8,30,21.0,67.0,3.8,18.0,71.0,51.81,39.63
2017,1,13,8,45,28.5,86.5,3.9,18.5,93.5,65.95,52.26
2017,1,13,9,0,36.0,106.0,4.0,19.0,116.0,79.82,64.39
2017,1,13,9,15,40.5,125.0,4.2,19.0,138.0,93.08,75.92
2017,1,13,9,30,45.0,144.0,4.4,19.0,160.0,106.04,87.02
2017,1,13,9,45,47.0,161.0,4.6,19.5,180.0,117.54,96.55
2017,1,13,10,0,49.0,178.0,4.8,20.0,200.0,128.77,105.72
2017,1,13,10,15,85.0,201.0,4.9,20.5,242.0,143.44,117.7
2017,1,13,10,30,121.0,224.0,5.0,21.0,284.0,151.36,123.87
2017,1,13,10,45,122.5,237.5,5.15,21.5,301.5,170.73,129.91
2017,1,13,11,0,124.0,251.0,5.3,22.0,319.0,192.29,145.01
2017,1,13,11,15,62.0,183.5,5.3,22.0,217.5,153.5,116.37
2017,1,13,11,30,0.0,116.0,5.3,22.0,116.0,95.64,72.38
2017,1,13,11,45,0.0,118.5,5.3,22.0,118.5,97.85,74.12
2017,1,13,12,0,0.0,121.0,5.3,22.0,121.0,100.07,75.85
2017,1,13,12,15,0.0,122.5,5.2,22.0,122.5,101.48,76.94
2017,1,13,12,30,0.0,124.0,5.1,22.0,124.0,102.9,78.05
2017,1,13,12,45,101.5,211.0,5.05,22.5,274.0,229.35,178.33
2017,1,13,13,0,203.0,298.0,5.0,23.0,424.0,363.14,282.22
2017,1,13,13,15,234.5,289.5,4.9,23.0,433.0,386.99,301.37
2017,1,13,13,30,266.0,281.0,4.8,23.0,442.0,420.53,328.2
2017,1,13,13,45,276.0,270.5,4.7,23.0,433.5,432.64,338.53
2017,1,13,14,0,286.0,260.0,4.6,23.0,425.0,443.97,348.32
2017,1,13,14,15,286.0,248.0,4.45,23.0,407.0,446.2,350.96
2017,1,13,14,30,286.0,236.0,4.3,23.0,389.0,446.93,352.47
2017,1,13,14,45,285.5,221.0,4.15,23.0,366.0,442.61,350.28
2017,1,13,15,0,285.0,206.0,4.0,23.0,343.0,436.65,346.83
2017,1,13,15,15,208.5,194.0,3.7,22.5,290.0,361.67,289.02
2017,1,13,15,30,132.0,182.0,3.4,22.0,237.0,298.72,239.3
2017,1,13,15,45,126.0,163.0,3.1,22.0,211.0,278.63,224.03
2017,1,13,16,0,120.0,144.0,2.8,22.0,185.0,257.6,207.63
2017,1,13,16,15,111.5,123.5,2.6,21.0,157.5,231.73,187.76
2017,1,13,16,30,103.0,103.0,2.4,20.0,130.0,204.9,166.46
2017,1,13,16,45,89.0,82.0,2.25,19.5,102.0,172.27,139.24
2017,1,13,17,0,75.0,61.0,2.1,19.0,74.0,138.47,110.25
2017,1,13,17,15,40.0,42.0,2.2,18.5,48.5,80.17,60.02
2017,1,13,17,30,5.0,23.0,2.3,18.0,23.0,25.84,9.73
2017,1,13,17,45,2.5,11.5,2.45,18.0,11.5,11.45,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,6.5,2.95,14.0,6.5,5.55,0.0
2017,1,14,8,0,0.0,13.0,3.1,14.0,13.0,10.69,3.0
2017,1,14,8,15,0.0,23.0,3.1,14.5,23.0,18.96,10.89
2017,1,14,8,30,0.0,33.0,3.1,15.0,33.0,27.24,18.5
2017,1,14,8,45,0.0,44.0,3.15,15.5,44.0,36.38,26.76
2017,1,14,9,0,0.0,55.0,3.2,16.0,55.0,45.54,34.92
2017,1,14,9,15,0.0,65.5,3.3,16.5,65.5,54.19,42.49
2017,1,14,9,30,0.0,76.0,3.4,17.0,76.0,62.59,49.72
2017,1,14,9,45,0.0,110.5,3.5,17.5,110.5,88.41,72.02
2017,1,14,10,0,0.0,145.0,3.6,18.0,145.0,113.09,92.99
2017,1,14,10,15,4.5,159.5,3.7,18.0,161.5,123.83,101.95
2017,1,14,10,30,9.0,174.0,3.8,18.0,178.0,134.44,110.76
2017,1,14,10,45,17.5,194.5,3.9,18.5,204.0,151.23,118.58
2017,1,14,11,0,26.0,215.0,4.0,19.0,230.0,169.6,132.36
2017,1,14,11,15,32.5,230.0,4.0,19.5,249.5,179.76,139.68
2017,1,14,11,30,39.0,245.0,4.0,20.0,269.0,197.09,152.94
2017,1,14,11,45,41.5,253.5,4.05,20.5,279.0,209.81,162.75
2017,1,14,12,0,44.0,262.0,4.1,21.0,289.0,222.91,172.89
2017,1,14,12,15,29.0,241.5,4.1,21.0,259.5,207.46,161.18
2017,1,14,12,30,14.0,221.0,4.1,21.0,230.0,187.67,145.84
2017,1,14,12,45,22.5,237.5,4.1,21.0,251.5,207.17,161.37
2017,1,14,13,0,31.0,254.0,4.1,21.0,273.0,232.38,181.39
2017,1,14,13,15,70.5,271.0,4.05,21.0,314.0,273.8,214.36
2017,1,14,13,30,110.0,288.0,4.0,21.0,355.0,319.19,250.44
2017,1,14,13,45,129.5,281.0,3.95,21.0,358.0,342.49,269.23
2017,1,14,14,0,149.0,274.0,3.9,21.0,361.0,358.32,282.43
2017,1,14,14,15,78.0,228.0,3.8,20.5,273.5,262.74,207.87
2017,1,14,14,30,7.0,182.0,3.7,20.0,186.0,162.87,127.66
2017,1,14,14,45,61.5,200.0,3.65,20.0,230.0,233.43,186.14
2017,1,14,15,0,116.0,218.0,3.6,20.0,274.0,312.75,250.64
2017,1,14,15,15,86.0,196.5,3.4,19.5,236.0,259.65,208.71
2017,1,14,15,30,56.0,175.0,3.2,19.0,198.0,218.71,176.07
2017,1,14,15,45,52.0,157.0,3.0,19.0,176.5,200.61,161.84
2017,1,14,16,0,48.0,139.0,2.8,19.0,155.0,182.04,146.98
2017,1,14,16,15,42.5,119.5,2.6,18.5,132.5,159.88,129.14
2017,1,14,16,30,37.0,100.0,2.4,18.0,110.0,137.19,110.45
2017,1,14,16,45,27.0,80.0,2.2,17.5,86.5,109.84,87.27
2017,1,14,17,0,17.0,60.0,2.0,17.0,63.0,81.69,62.97
2017,1,14,17,15,8.5,40.5,2.15,16.5,42.0,47.11,33.07
2017,1,14,17,30,0.0,21.0,2.3,16.0,21.0,18.45,6.1
2017,1,14,17,45,0.0,10.5,2.45,16.0,10.5,8.96,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,135.5,15.5,3.1,12.5,27.5,13.23,0.0
2017,1,15,8,0,271.0,31.0,3.3,13.0,55.0,25.66,15.23
2017,1,15,8,15,372.0,42.0,3.45,13.5,98.0,34.2,24.27
2017,1,15,8,30,473.0,53.0,3.6,14.0,141.0,42.63,32.21
2017,1,15,8,45,533.5,61.0,3.75,14.5,187.5,48.22,37.4
2017,1,15,9,0,594.0,69.0,3.9,15.0,234.0,53.74,42.34
2017,1,15,9,15,297.0,75.5,4.2,15.5,158.0,54.41,42.85
2017,1,15,9,30,0.0,82.0,4.5,16.0,82.0,67.1,53.89
2017,1,15,9,45,362.5,86.5,4.8,17.0,244.0,61.12,48.3
2017,1,15,10,0,725.0,91.0,5.1,18.0,406.0,66.59,52.74
2017,1,15,10,15,362.5,93.5,5.25,18.5,251.0,64.24,50.45
2017,1,15,10,30,0.0,96.0,5.4,19.0,96.0,79.07,63.03
2017,1,15,10,45,0.0,92.5,5.55,19.5,92.5,76.62,57.89
2017,1,15,11,0,0.0,89.0,5.7,20.0,89.0,73.99,55.49
2017,1,15,11,15,0.0,122.0,5.9,20.0,122.0,100.05,76.71
2017,1,15,11,30,0.0,155.0,6.1,20.0,155.0,126.02,97.7
2017,1,15,11,45,0.0,154.5,6.3,20.5,154.5,126.29,97.62
2017,1,15,12,0,0.0,154.0,6.5,21.0,154.0,126.46,97.49
2017,1,15,12,15,0.0,157.5,6.65,21.0,157.5,129.78,100.12
2017,1,15,12,30,0.0,161.0,6.8,21.0,161.0,133.14,102.79
2017,1,15,12,45,10.0,198.5,6.95,21.5,205.0,169.25,131.55
2017,1,15,13,0,20.0,236.0,7.1,22.0,249.0,207.16,161.59
2017,1,15,13,15,22.0,237.5,7.1,22.0,251.5,211.94,165.54
2017,1,15,13,30,24.0,239.0,7.1,22.0,254.0,216.96,169.76
2017,1,15,13,45,12.0,184.5,7.15,22.0,192.0,163.83,127.46
2017,1,15,14,0,0.0,130.0,7.2,22.0,130.0,109.3,83.51
2017,1,15,14,15,81.5,191.0,7.05,21.5,235.5,228.57,181.81
2017,1,15,14,30,163.0,252.0,6.9,21.0,341.0,365.55,292.82
2017,1,15,14,45,169.5,236.5,6.75,21.0,324.0,363.18,291.73
2017,1,15,15,0,176.0,221.0,6.6,21.0,307.0,359.98,290.24
2017,1,15,15,15,164.0,203.0,6.45,20.5,278.5,339.26,274.94
2017,1,15,15,30,152.0,185.0,6.3,20.0,250.0,317.2,258.38
2017,1,15,15,45,139.5,167.5,6.15,20.0,222.0,294.28,240.36
2017,1,15,16,0,127.0,150.0,6.0,20.0,194.0,270.51,221.39
2017,1,15,16,15,114.0,129.0,5.95,19.5,164.5,240.82,197.65
2017,1,15,16,30,101.0,108.0,5.9,19.0,135.0,210.18,172.52
2017,1,15,16,45,203.5,85.5,5.85,19.0,125.0,275.5,227.89
2017,1,15,17,0,306.0,63.0,5.8,19.0,115.0,336.8,276.73
2017,1,15,17,15,204.5,46.5,5.85,18.5,76.0,244.02,195.15
2017,1,15,17,30,103.0,30.0,5.9,18.0,37.0,134.31,85.14
2017,1,15,17,45,51.5,15.0,5.95,18.0,18.5,46.72,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,15.5,1.4,12.5,29.0,12.73,0.0
2017,1,16,8,0,299.0,31.0,1.5,13.0,58.0,25.71,15.37
2017,1,16,8,15,404.5,41.5,1.45,13.0,102.5,33.87,24.09
2017,1,16,8,30,510.0,52.0,1.4,13.0,147.0,41.96,31.8
2017,1,16,8,45,315.0,83.5,1.4,13.5,147.5,61.63,49.52
2017,1,16,9,0,120.0,115.0,1.4,14.0,148.0,84.09,69.44
2017,1,16,9,15,131.0,134.5,1.25,14.5,176.5,97.09,80.66
2017,1,16,9,30,142.0,154.0,1.1,15.0,205.0,109.72,91.34
2017,1,16,9,45,141.0,175.0,1.0,15.5,231.0,122.66,102.07
2017,1,16,10,0,140.0,196.0,0.9,16.0,257.0,135.16,112.25
2017,1,16,10,15,90.0,201.0,0.7,16.5,241.5,143.74,118.89
2017,1,16,10,30,40.0,206.0,0.5,17.0,226.0,147.13,121.04
2017,1,16,10,45,50.5,224.0,0.35,17.5,251.0,164.49,127.43
2017,1,16,11,0,61.0,242.0,0.2,18.0,276.0,184.39,141.21
2017,1,16,11,15,61.0,252.5,0.3,18.5,288.0,199.32,152.39
2017,1,16,11,30,61.0,263.0,0.4,19.0,300.0,214.3,163.91
2017,1,16,11,45,47.5,259.0,0.5,19.5,288.0,215.41,165.25
2017,1,16,12,0,34.0,255.0,0.6,20.0,276.0,214.42,164.89
2017,1,16,12,15,38.5,262.5,0.65,20.0,286.5,227.23,174.96
2017,1,16,12,30,43.0,270.0,0.7,20.0,297.0,240.65,185.49
2017,1,16,12,45,62.5,281.5,0.75,20.0,321.0,265.07,204.44
2017,1,16,13,0,82.0,293.0,0.8,20.0,345.0,291.68,225.1
2017,1,16,13,15,188.0,287.0,0.9,20.0,403.5,359.49,277.66
2017,1,16,13,30,294.0,281.0,1.0,20.0,462.0,437.46,337.34
2017,1,16,13,45,190.0,275.5,1.1,20.0,391.0,374.85,290.73
2017,1,16,14,0,86.0,270.0,1.2,20.0,320.0,302.97,236.16
2017,1,16,14,15,130.0,262.0,1.3,20.0,334.5,343.62,269.24
2017,1,16,14,30,174.0,254.0,1.4,20.0,349.0,375.38,295.06
2017,1,16,14,45,92.5,215.0,1.5,20.0,265.5,271.43,214.55
2017,1,16,15,0,11.0,176.0,1.6,20.0,182.0,164.09,128.66
2017,1,16,15,15,30.0,176.0,1.55,19.5,189.5,193.96,154.08
2017,1,16,15,30,49.0,176.0,1.5,19.0,197.0,214.09,171.38
2017,1,16,15,45,41.0,158.5,1.5,19.0,175.0,193.49,155.03
2017,1,16,16,0,33.0,141.0,1.5,19.0,153.0,172.5,138.25
2017,1,16,16,15,26.0,121.0,1.4,18.5,129.5,148.57,119.0
2017,1,16,16,30,19.0,101.0,1.3,18.0,106.0,112.57,89.37
2017,1,16,16,45,9.5,80.5,1.25,17.5,83.0,86.28,67.17
2017,1,16,17,0,0.0,60.0,1.2,17.0,60.0,59.4,44.07
2017,1,16,17,15,0.0,39.5,1.3,16.5,39.5,38.15,25.71
2017,1,16,17,30,0.0,19.0,1.4,16.0,19.0,15.68,5.29
2017,1,16,17,45,0.0,9.5,1.5,16.0,9.5,8.11,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,9.48,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,19.0,10.13
2017,1,17,8,15,0.0,42.0,5.05,9.0,42.0,33.94,24.53
2017,1,17,8,30,0.0,61.0,5.1,9.0,61.0,48.56,38.23
2017,1,17,8,45,3.0,81.0,5.15,9.0,82.0,63.71,52.28
2017,1,17,9,0,6.0,101.0,5.2,9.0,103.0,78.69,65.97
2017,1,17,9,15,12.5,119.0,5.15,9.0,123.5,92.21,78.16
2017,1,17,9,30,19.0,137.0,5.1,9.0,144.0,105.59,90.04
2017,1,17,9,45,9.5,126.5,5.1,9.5,130.0,99.78,84.46
2017,1,17,10,0,0.0,116.0,5.1,10.0,116.0,93.11,78.13
2017,1,17,10,15,0.0,119.0,5.05,10.0,119.0,95.82,80.35
2017,1,17,10,30,0.0,122.0,5.0,10.0,122.0,98.45,82.48
2017,1,17,10,45,0.0,114.0,4.95,10.0,114.0,93.11,74.1
2017,1,17,11,0,0.0,106.0,4.9,10.0,106.0,87.35,69.06
2017,1,17,11,15,0.0,118.5,4.85,10.0,118.5,97.35,77.41
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,107.46,85.81
2017,1,17,11,45,0.0,112.0,4.8,10.0,112.0,92.68,73.25
2017,1,17,12,0,0.0,93.0,4.8,10.0,93.0,77.4,60.29
2017,1,17,12,15,0.0,113.0,4.8,10.0,113.0,93.77,74.08
2017,1,17,12,30,0.0,133.0,4.8,10.0,133.0,110.28,87.93
2017,1,17,12,45,0.0,142.5,4.8,10.0,142.5,118.38,94.7
2017,1,17,13,0,0.0,152.0,4.8,10.0,152.0,126.63,101.62
2017,1,17,13,15,1.5,165.0,4.8,10.0,166.0,138.87,111.91
2017,1,17,13,30,3.0,178.0,4.8,10.0,180.0,151.57,122.61
2017,1,17,13,45,1.5,148.5,4.85,10.0,149.5,125.87,101.2
2017,1,17,14,0,0.0,119.0,4.9,10.0,119.0,99.73,79.31
2017,1,17,14,15,5.0,155.0,4.9,10.0,157.5,135.25,109.52
2017,1,17,14,30,10.0,191.0,4.9,10.0,196.0,173.17,141.62
2017,1,17,14,45,58.0,206.5,4.9,10.0,235.5,237.46,196.86
2017,1,17,15,0,106.0,222.0,4.9,10.0,275.0,295.84,246.88
2017,1,17,15,15,53.0,120.5,4.9,9.5,147.0,151.17,125.67
2017,1,17,15,30,0.0,19.0,4.9,9.0,19.0,15.67,8.0
2017,1,17,15,45,0.0,17.0,4.9,9.0,17.0,14.01,6.6
2017,1,17,16,0,0.0,15.0,4.9,9.0,15.0,12.35,5.17
2017,1,17,16,15,0.0,12.5,4.8,9.0,12.5,10.28,3.37
2017,1,17,16,30,0.0,10.0,4.7,9.0,10.0,8.22,1.55
2017,1,17,16,45,0.0,8.0,4.65,9.0,8.0,6.57,0.08
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,4.92,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.28,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.64,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.85,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,6.0,3.35,7.0,6.0,4.92,0.0
2017,1,18,8,0,0.0,12.0,3.4,7.0,12.0,9.86,2.64
2017,1,18,8,15,0.0,21.5,3.3,7.0,21.5,17.71,10.26
2017,1,18,8,30,0.0,31.0,3.2,7.0,31.0,25.58,17.7
2017,1,18,8,45,0.0,42.0,3.15,7.0,42.0,34.71,26.25
2017,1,18,9,0,0.0,53.0,3.1,7.0,53.0,43.86,34.72
2017,1,18,9,15,0.0,63.5,3.0,7.0,63.5,52.62,42.72
2017,1,18,9,30,0.0,74.0,2.9,7.0,74.0,61.14,50.4
2017,1,18,9,45,17.5,125.0,2.8,7.5,133.0,98.89,84.25
2017,1,18,10,0,35.0,176.0,2.7,8.0,192.0,127.81,109.59
2017,1,18,10,15,58.5,199.5,2.7,8.0,228.5,142.67,122.4
2017,1,18,10,30,82.0,223.0,2.7,8.0,265.0,157.07,134.73
2017,1,18,10,45,82.0,238.5,2.7,8.5,282.5,174.88,140.64
2017,1,18,11,0,82.0,254.0,2.7,9.0,300.0,194.24,155.04
2017,1,18,11,15,44.0,222.0,2.7,9.0,247.0,176.65,141.83
2017,1,18,11,30,6.0,190.0,2.7,9.0,194.0,153.95,124.58
2017,1,18,11,45,27.0,230.0,2.75,9.5,247.0,188.97,152.6
2017,1,18,12,0,48.0,270.0,2.8,10.0,300.0,230.16,185.54
2017,1,18,12,15,48.5,273.5,2.8,10.0,304.0,239.47,193.27
2017,1,18,12,30,49.0,277.0,2.8,10.0,308.0,248.76,201.08
2017,1,18,12,45,124.0,291.5,2.8,10.5,370.0,306.34,247.23
2017,1,18,13,0,199.0,306.0,2.8,11.0,432.0,368.28,296.71
2017,1,18,13,15,198.5,302.0,2.7,11.5,426.5,378.67,305.02
2017,1,18,13,30,198.0,298.0,2.6,12.0,421.0,388.29,312.82
2017,1,18,13,45,180.0,290.0,2.55,12.5,399.5,382.52,308.35
2017,1,18,14,0,162.0,282.0,2.5,13.0,378.0,374.77,302.28
2017,1,18,14,15,81.0,214.0,2.4,13.0,262.0,250.76,203.26
2017,1,18,14,30,0.0,146.0,2.3,13.0,146.0,124.47,98.88
2017,1,18,14,45,86.0,186.0,2.25,13.5,229.0,236.15,193.13
2017,1,18,15,0,172.0,226.0,2.2,14.0,312.0,362.83,296.06
2017,1,18,15,15,103.0,199.0,2.1,13.5,249.5,274.56,224.76
2017,1,18,15,30,34.0,172.0,2.0,13.0,187.0,197.4,161.19
2017,1,18,15,45,30.0,155.5,1.9,13.0,167.5,180.72,147.93
2017,1,18,16,0,26.0,139.0,1.8,13.0,148.0,163.74,134.09
2017,1,18,16,15,20.5,120.0,1.55,12.5,126.5,129.8,105.92
2017,1,18,16,30,15.0,101.0,1.3,12.0,105.0,108.67,88.11
2017,1,18,16,45,7.5,81.5,1.05,11.5,83.5,85.1,67.76
2017,1,18,17,0,0.0,62.0,0.8,11.0,62.0,61.11,46.71
2017,1,18,17,15,0.0,42.0,0.8,10.5,42.0,40.82,28.81
2017,1,18,17,30,0.0,22.0,0.8,10.0,22.0,18.22,8.12
2017,1,18,17,45,0.0,11.0,0.85,10.0,11.0,9.39,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,128.0,17.0,2.4,9.5,29.0,13.27,0.0
2017,1,19,8,0,256.0,34.0,2.8,10.0,58.0,26.41,16.38
2017,1,19,8,15,357.5,47.0,2.95,10.5,102.5,38.42,28.39
2017,1,19,8,30,459.0,60.0,3.1,11.0,147.0,48.41,37.83
2017,1,19,8,45,542.0,65.5,3.3,11.5,197.0,51.82,41.13
2017,1,19,9,0,625.0,71.0,3.5,12.0,247.0,55.41,44.38
2017,1,19,9,15,418.5,114.0,3.6,12.5,241.0,81.81,67.85
2017,1,19,9,30,212.0,157.0,3.7,13.0,235.0,112.31,94.55
2017,1,19,9,45,227.5,173.0,3.8,13.5,266.0,118.78,99.78
2017,1,19,10,0,243.0,189.0,3.9,14.0,297.0,128.07,107.43
2017,1,19,10,15,532.5,141.0,3.95,14.5,403.0,96.52,79.48
2017,1,19,10,30,822.0,93.0,4.0,15.0,509.0,73.22,58.85
2017,1,19,10,45,841.0,94.0,4.05,15.5,541.5,118.57,68.13
2017,1,19,11,0,860.0,95.0,4.1,16.0,574.0,172.64,100.68
2017,1,19,11,15,870.0,96.5,4.2,16.0,599.0,226.81,143.4
2017,1,19,11,30,880.0,98.0,4.3,16.0,624.0,281.05,190.74
2017,1,19,11,45,891.0,97.0,4.4,16.5,642.0,333.37,237.81
2017,1,19,12,0,902.0,96.0,4.5,17.0,660.0,388.05,286.83
2017,1,19,12,15,905.5,96.5,4.55,17.0,668.5,436.71,331.18
2017,1,19,12,30,909.0,97.0,4.6,17.0,677.0,483.77,373.44
2017,1,19,12,45,910.5,96.0,4.65,17.5,677.0,526.78,410.91
2017,1,19,13,0,912.0,95.0,4.7,18.0,677.0,567.56,445.67
2017,1,19,13,15,910.0,94.5,4.7,18.0,668.5,604.47,477.38
2017,1,19,13,30,908.0,94.0,4.7,18.0,660.0,638.59,506.33
2017,1,19,13,45,904.0,92.5,4.75,18.5,643.5,667.57,530.08
2017,1,19,14,0,900.0,91.0,4.8,19.0,627.0,693.35,551.01
2017,1,19,14,15,891.5,89.5,4.75,19.0,602.0,712.82,567.56
2017,1,19,14,30,883.0,88.0,4.7,19.0,577.0,734.37,585.31
2017,1,19,14,45,871.0,85.5,4.7,19.0,545.0,743.64,593.25
2017,1,19,15,0,859.0,83.0,4.7,19.0,513.0,749.17,598.59
2017,1,19,15,15,840.0,80.5,4.4,18.5,474.0,745.75,597.01
2017,1,19,15,30,821.0,78.0,4.1,18.0,435.0,738.6,593.04
2017,1,19,15,45,796.5,74.0,3.85,18.0,391.0,721.9,581.11
2017,1,19,16,0,772.0,70.0,3.6,18.0,347.0,701.76,566.41
2017,1,19,16,15,732.5,65.0,3.25,17.0,299.0,665.77,540.89
2017,1,19,16,30,693.0,60.0,2.9,16.0,251.0,626.97,512.11
2017,1,19,16,45,636.0,53.0,2.6,15.5,201.5,577.13,472.31
2017,1,19,17,0,579.0,46.0,2.3,15.0,152.0,520.49,424.77
2017,1,19,17,15,472.5,36.5,2.35,14.5,105.0,425.04,344.23
2017,1,19,17,30,366.0,27.0,2.4,14.0,58.0,332.89,246.4
2017,1,19,17,45,183.0,13.5,2.45,13.5,29.0,133.97,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.0,1.85,10.0,25.0,12.46,0.0
2017,1,20,8,0,194.0,32.0,1.9,11.0,50.0,24.72,14.99
2017,1,20,8,15,235.0,50.0,2.1,11.5,85.5,38.01,27.94
2017,1,20,8,30,276.0,68.0,2.3,12.0,121.0,50.87,39.89
2017,1,20,8,45,297.0,86.0,2.5,13.0,157.5,63.19,51.02
2017,1,20,9,0,318.0,104.0,2.7,14.0,194.0,75.05,61.47
2017,1,20,9,15,330.5,121.0,2.6,14.0,229.5,88.19,73.05
2017,1,20,9,30,343.0,138.0,2.5,14.0,265.0,99.05,82.46
2017,1,20,9,45,323.0,160.5,2.4,14.5,291.0,112.48,93.82
2017,1,20,10,0,303.0,183.0,2.3,15.0,317.0,125.35,104.51
2017,1,20,10,15,437.0,169.0,2.2,15.5,380.5,112.85,93.22
2017,1,20,10,30,571.0,155.0,2.1,16.0,444.0,104.65,85.76
2017,1,20,10,45,746.5,115.5,2.05,16.5,518.0,121.82,73.08
2017,1,20,11,0,922.0,76.0,2.0,17.0,592.0,173.12,97.69
2017,1,20,11,15,662.5,162.5,2.05,17.5,541.5,234.8,157.08
2017,1,20,11,30,403.0,249.0,2.1,18.0,491.0,278.48,203.73
2017,1,20,11,45,664.5,168.5,2.2,19.0,580.0,322.27,231.9
2017,1,20,12,0,926.0,88.0,2.3,20.0,669.0,390.43,282.47
2017,1,20,12,15,927.5,88.5,2.05,20.0,676.5,439.4,325.23
2017,1,20,12,30,929.0,89.0,1.8,20.0,684.0,486.53,365.28
2017,1,20,12,45,919.0,92.5,1.55,20.5,681.5,528.84,399.5
2017,1,20,13,0,909.0,96.0,1.3,21.0,679.0,568.13,429.79
2017,1,20,13,15,904.5,96.0,1.3,21.0,669.0,604.11,458.87
2017,1,20,13,30,900.0,96.0,1.3,21.0,659.0,637.17,485.17
2017,1,20,13,45,875.0,102.0,1.3,21.5,637.5,664.16,505.38
2017,1,20,14,0,850.0,108.0,1.3,22.0,616.0,684.02,520.17
2017,1,20,14,15,770.5,123.0,1.3,22.0,569.5,674.08,514.25
2017,1,20,14,30,691.0,138.0,1.3,22.0,523.0,656.21,502.68
2017,1,20,14,45,731.0,122.5,1.3,22.0,509.5,687.3,527.2
2017,1,20,15,0,771.0,107.0,1.3,22.0,496.0,715.98,549.28
2017,1,20,15,15,749.0,103.5,1.3,21.5,457.0,709.03,546.43
2017,1,20,15,30,727.0,100.0,1.3,21.0,418.0,698.55,541.48
2017,1,20,15,45,695.5,95.0,1.3,20.5,374.5,675.67,527.61
2017,1,20,16,0,664.0,90.0,1.3,20.0,331.0,649.6,511.19
2017,1,20,16,15,620.0,83.5,1.35,19.0,284.0,609.32,485.0
2017,1,20,16,30,576.0,77.0,1.4,18.0,237.0,566.56,455.65
2017,1,20,16,45,512.5,67.5,1.5,17.0,189.5,503.85,409.31
2017,1,20,17,0,449.0,58.0,1.6,16.0,142.0,440.09,358.93
2017,1,20,17,15,345.5,45.0,1.65,15.5,97.5,344.2,278.29
2017,1,20,17,30,242.0,32.0,1.7,15.0,53.0,253.39,189.24
2017,1,20,17,45,121.0,16.0,1.75,14.5,26.5,94.94,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,14.5,2.6,10.0,14.5,11.97,0.0
2017,1,21,8,0,0.0,29.0,2.9,11.0,29.0,23.58,14.1
2017,1,21,8,15,4.0,49.0,2.9,11.5,50.0,39.0,28.82
2017,1,21,8,30,8.0,69.0,2.9,12.0,71.0,54.23,42.89
2017,1,21,8,45,17.5,89.0,2.9,12.5,94.0,69.35,56.62
2017,1,21,9,0,27.0,109.0,2.9,13.0,117.0,82.01,67.89
2017,1,21,9,15,32.0,128.0,3.1,14.0,139.0,95.27,79.3
2017,1,21,9,30,37.0,147.0,3.3,15.0,161.0,108.24,90.21
2017,1,21,9,45,31.5,160.0,3.55,16.0,173.0,117.35,97.55
2017,1,21,10,0,26.0,173.0,3.8,17.0,185.0,132.13,109.65
2017,1,21,10,15,460.0,122.0,3.8,17.5,355.5,83.35,67.14
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,66.55,52.36
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,114.4,61.34
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,170.13,94.06
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.5,226.02,137.48
2017,1,21,11,30,943.0,72.0,4.1,21.0,641.0,281.47,185.12
2017,1,21,11,45,941.0,75.5,4.25,21.5,656.0,335.73,233.66
2017,1,21,12,0,939.0,79.0,4.4,22.0,671.0,388.3,280.82
2017,1,21,12,15,940.5,79.5,4.55,22.0,679.0,437.77,325.38
2017,1,21,12,30,942.0,80.0,4.7,22.0,687.0,485.38,367.68
2017,1,21,12,45,942.0,79.5,4.85,22.5,686.0,529.32,405.53
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,570.84,440.59
2017,1,21,13,15,939.5,79.0,5.05,23.0,676.5,608.88,472.85
2017,1,21,13,30,937.0,79.0,5.1,23.0,668.0,644.04,502.33
2017,1,21,13,45,935.5,76.5,5.2,23.0,652.0,674.25,527.89
2017,1,21,14,0,934.0,74.0,5.3,23.0,636.0,701.26,550.77
2017,1,21,14,15,807.0,108.5,5.2,22.5,580.0,683.33,538.63
2017,1,21,14,30,680.0,143.0,5.1,22.0,524.0,654.95,518.23
2017,1,21,14,45,503.5,178.5,5.0,22.0,452.0,574.41,456.53
2017,1,21,15,0,327.0,214.0,4.9,22.0,380.0,479.82,382.63
2017,1,21,15,15,249.0,205.0,4.5,21.5,326.0,421.29,337.47
2017,1,21,15,30,171.0,196.0,4.1,21.0,272.0,344.97,277.57
2017,1,21,15,45,165.0,177.0,3.7,20.5,244.0,325.41,263.41
2017,1,21,16,0,159.0,158.0,3.3,20.0,216.0,304.77,247.95
2017,1,21,16,15,153.0,136.5,2.9,19.0,186.5,279.71,229.05
2017,1,21,16,30,147.0,115.0,2.5,18.0,157.0,253.42,208.57
2017,1,21,16,45,128.5,94.0,2.2,17.0,125.5,217.3,178.97
2017,1,21,17,0,110.0,73.0,1.9,16.0,94.0,180.28,147.61
2017,1,21,17,15,82.5,52.5,1.9,15.5,65.5,136.57,109.27
2017,1,21,17,30,55.0,32.0,1.9,15.0,37.0,91.11,66.3
2017,1,21,17,45,27.5,16.0,1.95,14.5,18.5,42.62,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
