Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,194.0,15.0,9.2,10.5,34.0,12.23,0.0
2017,1,22,8,0,388.0,30.0,9.3,11.0,68.0,24.87,15.21
2017,1,22,8,15,495.0,38.5,9.5,11.5,116.5,31.49,22.17
2017,1,22,8,30,602.0,47.0,9.7,12.0,165.0,38.13,28.49
2017,1,22,8,45,668.5,52.0,9.95,12.5,216.5,45.38,35.17
2017,1,22,9,0,735.0,57.0,10.2,13.0,268.0,49.31,38.71
2017,1,22,9,15,773.5,61.0,10.25,13.0,317.5,52.2,41.28
2017,1,22,9,30,812.0,65.0,10.3,13.0,367.0,55.1,43.78
2017,1,22,9,45,841.0,67.0,10.45,13.5,413.0,56.35,44.69
2017,1,22,10,0,870.0,69.0,10.6,14.0,459.0,64.5,51.7
2017,1,22,10,15,888.0,71.5,10.5,14.0,498.5,66.67,53.47
2017,1,22,10,30,906.0,74.0,10.4,14.0,538.0,68.76,55.17
2017,1,22,10,45,918.0,76.0,10.35,14.5,571.0,119.25,66.23
2017,1,22,11,0,930.0,78.0,10.3,15.0,604.0,176.76,101.76
2017,1,22,11,15,938.5,79.0,10.2,15.0,629.0,233.28,147.33
2017,1,22,11,30,947.0,80.0,10.1,15.0,654.0,289.53,197.72
2017,1,22,11,45,956.0,79.5,10.05,15.5,672.0,344.2,248.34
2017,1,22,12,0,965.0,79.0,10.0,16.0,690.0,398.11,298.51
2017,1,22,12,15,968.0,79.0,9.85,16.0,698.5,449.11,346.4
2017,1,22,12,30,971.0,79.0,9.7,16.0,707.0,498.32,391.96
2017,1,22,12,45,973.5,78.0,9.6,16.0,707.5,544.36,434.08
2017,1,22,13,0,976.0,77.0,9.5,16.0,708.0,588.11,473.46
2017,1,22,13,15,974.5,76.5,9.35,16.0,699.5,627.6,508.61
2017,1,22,13,30,973.0,76.0,9.2,16.0,691.0,664.16,540.72
2017,1,22,13,45,971.0,74.0,9.05,16.5,674.5,695.77,567.35
2017,1,22,14,0,969.0,72.0,8.9,17.0,658.0,724.07,590.86
2017,1,22,14,15,961.5,71.0,8.75,17.0,633.0,746.26,610.24
2017,1,22,14,30,954.0,70.0,8.6,17.0,608.0,764.76,625.27
2017,1,22,14,45,942.0,69.0,8.45,17.0,575.5,776.27,635.0
2017,1,22,15,0,930.0,68.0,8.3,17.0,543.0,783.94,641.92
2017,1,22,15,15,913.5,66.0,8.0,16.5,503.0,783.23,643.31
2017,1,22,15,30,897.0,64.0,7.7,16.0,463.0,778.76,641.84
2017,1,22,15,45,873.5,61.0,7.4,16.0,417.5,764.0,631.09
2017,1,22,16,0,850.0,58.0,7.1,16.0,372.0,745.8,617.5
2017,1,22,16,15,813.5,54.5,6.6,15.5,322.5,721.04,598.86
2017,1,22,16,30,777.0,51.0,6.1,15.0,273.0,686.04,571.2
2017,1,22,16,45,720.0,46.5,5.6,14.5,221.0,631.74,526.68
2017,1,22,17,0,663.0,42.0,5.1,14.0,169.0,575.77,478.4
2017,1,22,17,15,561.5,34.5,4.85,13.5,119.5,482.99,397.87
2017,1,22,17,30,460.0,27.0,4.6,13.0,70.0,391.61,305.42
2017,1,22,17,45,230.0,13.5,4.45,12.5,35.0,194.42,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,36.5,11.48,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,73.0,23.53,14.38
2017,1,23,8,15,578.0,33.0,1.3,9.5,122.5,29.58,20.79
2017,1,23,8,30,673.0,40.0,1.1,10.0,172.0,35.67,26.64
2017,1,23,8,45,719.5,46.0,0.9,10.5,223.0,40.57,31.23
2017,1,23,9,0,766.0,52.0,0.7,11.0,274.0,45.4,35.6
2017,1,23,9,15,802.0,55.5,1.0,12.0,323.0,48.05,37.79
2017,1,23,9,30,838.0,59.0,1.3,13.0,372.0,50.7,39.91
2017,1,23,9,45,864.0,61.0,1.65,14.0,417.5,58.51,46.55
2017,1,23,10,0,890.0,63.0,2.0,15.0,463.0,60.59,48.05
2017,1,23,10,15,906.5,65.0,2.25,15.5,502.5,62.47,49.46
2017,1,23,10,30,923.0,67.0,2.5,16.0,542.0,64.27,50.79
2017,1,23,10,45,936.0,68.0,2.8,16.5,575.0,115.45,61.57
2017,1,23,11,0,949.0,69.0,3.1,17.0,608.0,173.25,96.6
2017,1,23,11,15,956.5,70.0,3.25,17.0,633.0,230.5,141.91
2017,1,23,11,30,964.0,71.0,3.4,17.0,658.0,287.36,191.69
2017,1,23,11,45,969.5,71.5,3.55,17.5,675.0,342.61,241.52
2017,1,23,12,0,975.0,72.0,3.7,18.0,692.0,396.75,290.41
2017,1,23,12,15,977.0,72.0,3.8,18.0,700.0,447.77,336.69
2017,1,23,12,30,979.0,72.0,3.9,18.0,708.0,496.88,380.52
2017,1,23,12,45,978.0,72.5,4.05,18.5,708.0,542.9,420.26
2017,1,23,13,0,977.0,73.0,4.2,19.0,708.0,586.39,456.98
2017,1,23,13,15,974.5,72.5,4.15,19.0,699.0,625.35,489.86
2017,1,23,13,30,972.0,72.0,4.1,19.0,690.0,661.29,519.74
2017,1,23,13,45,966.0,71.5,4.1,19.5,672.5,691.87,544.16
2017,1,23,14,0,960.0,71.0,4.1,20.0,655.0,718.98,565.54
2017,1,23,14,15,952.0,70.0,3.95,20.0,629.5,740.63,582.93
2017,1,23,14,30,944.0,69.0,3.8,20.0,604.0,758.59,596.3
2017,1,23,14,45,929.5,68.5,3.65,20.0,571.0,768.67,604.02
2017,1,23,15,0,915.0,68.0,3.5,20.0,538.0,774.89,609.1
2017,1,23,15,15,898.0,66.0,3.1,19.5,498.5,773.64,608.77
2017,1,23,15,30,881.0,64.0,2.7,19.0,459.0,768.67,605.6
2017,1,23,15,45,858.0,61.0,2.3,18.5,414.0,754.2,595.27
2017,1,23,16,0,835.0,58.0,1.9,18.0,369.0,736.36,582.05
2017,1,23,16,15,799.5,54.5,1.8,17.0,320.0,712.42,567.21
2017,1,23,16,30,764.0,51.0,1.7,16.0,271.0,678.23,543.9
2017,1,23,16,45,709.0,46.0,1.6,15.0,220.0,624.82,504.61
2017,1,23,17,0,654.0,41.0,1.5,14.0,169.0,569.86,461.51
2017,1,23,17,15,556.5,34.0,1.55,13.5,120.0,480.62,388.27
2017,1,23,17,30,459.0,27.0,1.6,13.0,71.0,392.69,304.26
2017,1,23,17,45,229.5,13.5,1.65,12.5,35.5,196.0,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,127.0,17.0,4.2,9.5,29.5,13.26,0.0
2017,1,24,8,0,254.0,34.0,4.4,10.0,59.0,26.38,16.75
2017,1,24,8,15,319.5,49.5,4.45,11.0,100.0,37.96,28.02
2017,1,24,8,30,385.0,65.0,4.5,12.0,141.0,49.25,38.48
2017,1,24,8,45,441.5,74.0,4.6,13.0,184.5,55.58,44.26
2017,1,24,9,0,498.0,83.0,4.7,14.0,228.0,63.64,51.35
2017,1,24,9,15,525.5,94.5,4.9,14.5,271.0,71.03,57.76
2017,1,24,9,30,553.0,106.0,5.1,15.0,314.0,78.16,63.82
2017,1,24,9,45,580.0,114.0,5.35,16.0,355.5,82.4,67.12
2017,1,24,10,0,607.0,122.0,5.6,17.0,397.0,86.55,70.28
2017,1,24,10,15,738.0,101.0,5.6,17.5,463.0,71.83,57.17
2017,1,24,10,30,869.0,80.0,5.6,18.0,529.0,64.27,50.37
2017,1,24,10,45,882.5,81.5,5.7,19.0,561.5,122.0,67.81
2017,1,24,11,0,896.0,83.0,5.8,20.0,594.0,177.65,101.49
2017,1,24,11,15,905.5,84.0,5.8,20.0,619.0,232.77,144.92
2017,1,24,11,30,915.0,85.0,5.8,20.0,644.0,287.78,192.82
2017,1,24,11,45,930.0,82.0,5.85,20.5,663.5,340.84,240.31
2017,1,24,12,0,945.0,79.0,5.9,21.0,683.0,393.66,287.74
2017,1,24,12,15,948.0,79.0,5.85,21.0,692.0,443.88,333.24
2017,1,24,12,30,951.0,79.0,5.8,21.0,701.0,492.35,376.42
2017,1,24,12,45,952.5,78.5,5.75,21.5,701.0,537.68,415.39
2017,1,24,13,0,954.0,78.0,5.7,22.0,701.0,580.71,451.5
2017,1,24,13,15,952.0,78.0,5.55,22.0,693.0,619.76,484.29
2017,1,24,13,30,950.0,78.0,5.4,22.0,685.0,655.93,514.13
2017,1,24,13,45,944.5,77.5,5.25,22.5,668.0,686.34,537.99
2017,1,24,14,0,939.0,77.0,5.1,23.0,651.0,713.39,558.75
2017,1,24,14,15,931.0,76.0,4.9,23.0,626.0,734.73,575.76
2017,1,24,14,30,923.0,75.0,4.7,23.0,601.0,752.44,588.6
2017,1,24,14,45,910.0,74.0,4.55,23.0,568.5,762.85,596.43
2017,1,24,15,0,897.0,73.0,4.4,23.0,536.0,769.5,601.65
2017,1,24,15,15,880.0,70.5,4.0,22.5,497.0,767.61,601.38
2017,1,24,15,30,863.0,68.0,3.6,22.0,458.0,762.02,598.36
2017,1,24,15,45,834.0,66.5,3.25,21.5,413.0,752.17,592.33
2017,1,24,16,0,805.0,65.0,2.9,21.0,368.0,731.69,578.28
2017,1,24,16,15,768.0,61.0,2.6,20.0,319.0,698.59,555.83
2017,1,24,16,30,731.0,57.0,2.3,19.0,270.0,662.65,530.29
2017,1,24,16,45,668.5,52.0,2.05,18.5,219.0,603.54,485.12
2017,1,24,17,0,606.0,47.0,1.8,18.0,168.0,542.77,436.41
2017,1,24,17,15,506.5,38.5,1.8,17.5,119.5,458.94,367.76
2017,1,24,17,30,407.0,30.0,1.8,17.0,71.0,370.53,286.18
2017,1,24,17,45,203.5,15.0,1.8,16.5,35.5,186.66,8.65
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.0,12.2,0.0
2017,1,25,8,0,438.0,30.0,4.8,10.0,74.0,24.91,15.58
2017,1,25,8,15,538.5,37.5,4.85,10.5,123.5,33.47,24.12
2017,1,25,8,30,639.0,45.0,4.9,11.0,173.0,39.83,30.21
2017,1,25,8,45,567.0,64.5,5.0,11.5,201.0,50.84,40.27
2017,1,25,9,0,495.0,84.0,5.1,12.0,229.0,64.33,52.38
2017,1,25,9,15,659.5,74.0,5.15,12.0,302.5,56.44,45.25
2017,1,25,9,30,824.0,64.0,5.2,12.0,376.0,54.35,43.29
2017,1,25,9,45,748.0,84.5,5.3,12.5,393.5,62.81,50.62
2017,1,25,10,0,672.0,105.0,5.4,13.0,411.0,75.0,61.17
2017,1,25,10,15,789.5,90.0,5.4,13.0,478.5,71.08,57.54
2017,1,25,10,30,907.0,75.0,5.4,13.0,546.0,69.47,55.97
2017,1,25,10,45,696.5,143.0,5.4,13.5,518.0,139.82,89.74
2017,1,25,11,0,486.0,211.0,5.4,14.0,490.0,203.85,142.98
2017,1,25,11,15,518.0,209.0,5.4,14.0,517.5,242.26,172.57
2017,1,25,11,30,550.0,207.0,5.4,14.0,545.0,283.46,207.27
2017,1,25,11,45,753.5,144.0,5.45,14.5,620.5,332.15,243.94
2017,1,25,12,0,957.0,81.0,5.5,15.0,696.0,400.71,299.47
2017,1,25,12,15,625.0,194.0,5.45,15.5,597.5,409.74,317.36
2017,1,25,12,30,293.0,307.0,5.4,16.0,499.0,384.5,303.16
2017,1,25,12,45,207.0,312.5,5.4,16.5,448.5,364.29,288.67
2017,1,25,13,0,121.0,318.0,5.4,17.0,398.0,338.83,268.9
2017,1,25,13,15,536.5,200.0,5.35,17.0,546.0,496.63,396.67
2017,1,25,13,30,952.0,82.0,5.3,17.0,694.0,662.98,529.65
2017,1,25,13,45,773.5,137.0,5.3,17.0,626.0,643.7,515.1
2017,1,25,14,0,595.0,192.0,5.3,17.0,558.0,600.9,482.31
2017,1,25,14,15,582.5,187.0,5.05,16.5,533.5,609.33,490.89
2017,1,25,14,30,570.0,182.0,4.8,16.0,509.0,614.8,496.84
2017,1,25,14,45,439.0,203.0,4.55,16.0,446.5,556.53,450.58
2017,1,25,15,0,308.0,224.0,4.3,16.0,384.0,479.0,388.91
2017,1,25,15,15,421.0,184.0,4.15,15.5,385.5,546.92,446.29
2017,1,25,15,30,534.0,144.0,4.0,15.0,387.0,599.75,491.55
2017,1,25,15,45,516.5,133.0,3.85,15.0,349.5,580.92,477.8
2017,1,25,16,0,499.0,122.0,3.7,15.0,312.0,559.59,462.2
2017,1,25,16,15,480.5,107.5,3.5,14.0,270.5,530.93,442.04
2017,1,25,16,30,462.0,93.0,3.3,13.0,229.0,500.06,419.26
2017,1,25,16,45,423.5,79.5,3.1,12.5,186.5,453.39,381.42
2017,1,25,17,0,385.0,66.0,2.9,12.0,144.0,405.93,341.11
2017,1,25,17,15,323.5,50.5,2.85,11.5,103.0,338.53,282.09
2017,1,25,17,30,262.0,35.0,2.8,11.0,62.0,272.71,218.53
2017,1,25,17,45,131.0,17.5,2.8,10.5,31.0,138.24,27.7
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,17.5,18.0,2.65,3.0,20.0,14.79,0.0
2017,1,26,8,0,35.0,36.0,3.0,4.0,40.0,28.69,19.42
2017,1,26,8,15,50.0,57.0,3.15,4.5,65.5,44.33,34.64
2017,1,26,8,30,65.0,78.0,3.3,5.0,91.0,59.69,49.16
2017,1,26,8,45,73.5,98.5,3.45,6.0,117.5,74.42,62.74
2017,1,26,9,0,82.0,119.0,3.6,7.0,144.0,88.87,75.72
2017,1,26,9,15,170.5,137.0,3.65,7.5,198.5,99.54,85.14
2017,1,26,9,30,259.0,155.0,3.7,8.0,253.0,108.5,92.83
2017,1,26,9,45,574.0,112.0,3.75,8.5,364.0,80.55,67.36
2017,1,26,10,0,889.0,69.0,3.8,9.0,475.0,64.82,52.97
2017,1,26,10,15,906.0,71.0,3.7,9.0,515.5,66.64,54.46
2017,1,26,10,30,923.0,73.0,3.6,9.0,556.0,68.38,55.87
2017,1,26,10,45,934.5,75.0,3.5,9.5,589.0,122.75,68.6
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,181.49,105.94
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,239.18,152.97
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,296.53,204.3
2017,1,26,11,45,966.0,80.5,2.9,10.0,690.5,352.55,256.19
2017,1,26,12,0,970.0,82.0,2.8,10.0,708.0,407.38,306.91
2017,1,26,12,15,972.5,82.5,2.65,10.0,717.0,459.35,354.33
2017,1,26,12,30,975.0,83.0,2.5,10.0,726.0,509.5,398.99
2017,1,26,12,45,975.0,82.5,2.45,10.5,726.0,555.5,438.63
2017,1,26,13,0,975.0,82.0,2.4,11.0,726.0,599.01,475.07
2017,1,26,13,15,972.0,82.0,2.3,11.0,717.0,638.62,508.11
2017,1,26,13,30,969.0,82.0,2.2,11.0,708.0,675.21,537.98
2017,1,26,13,45,963.5,81.0,2.1,11.0,690.5,706.04,562.85
2017,1,26,14,0,958.0,80.0,2.0,11.0,673.0,733.39,584.62
2017,1,26,14,15,949.0,79.0,1.95,11.0,647.0,754.77,601.78
2017,1,26,14,30,940.0,78.0,1.9,11.0,621.0,772.41,614.96
2017,1,26,14,45,926.5,77.0,1.9,11.5,587.5,782.96,622.47
2017,1,26,15,0,913.0,76.0,1.9,12.0,554.0,789.67,627.39
2017,1,26,15,15,895.0,73.5,1.8,11.5,514.0,787.35,627.35
2017,1,26,15,30,877.0,71.0,1.7,11.0,474.0,781.24,624.7
2017,1,26,15,45,851.5,68.5,1.65,11.0,428.0,773.04,619.92
2017,1,26,16,0,826.0,66.0,1.6,11.0,382.0,754.02,607.14
2017,1,26,16,15,790.0,62.0,1.4,10.0,332.5,721.55,584.79
2017,1,26,16,30,754.0,58.0,1.2,9.0,283.0,686.11,559.33
2017,1,26,16,45,696.0,52.5,1.05,8.5,231.0,629.35,515.78
2017,1,26,17,0,638.0,47.0,0.9,8.0,179.0,570.85,468.66
2017,1,26,17,15,543.0,39.0,0.95,7.5,129.0,481.26,395.63
2017,1,26,17,30,448.0,31.0,1.0,7.0,79.0,403.39,323.4
2017,1,26,17,45,224.0,15.5,1.1,6.5,39.5,205.3,69.91
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,181.0,17.5,3.25,2.0,36.5,14.27,0.0
2017,1,27,8,0,362.0,35.0,3.5,3.0,73.0,29.03,19.89
2017,1,27,8,15,462.0,45.0,3.55,3.5,121.5,36.68,27.85
2017,1,27,8,30,562.0,55.0,3.6,4.0,170.0,44.28,35.24
2017,1,27,8,45,411.5,84.0,3.65,5.0,180.5,62.37,51.96
2017,1,27,9,0,261.0,113.0,3.7,6.0,191.0,82.33,70.06
2017,1,27,9,15,177.0,137.5,4.0,6.5,194.5,99.98,85.86
2017,1,27,9,30,93.0,162.0,4.3,7.0,198.0,118.01,101.76
2017,1,27,9,45,121.5,183.5,4.6,8.0,236.0,127.79,109.85
2017,1,27,10,0,150.0,205.0,4.9,9.0,274.0,140.82,120.7
2017,1,27,10,15,146.0,226.0,4.8,9.0,297.5,152.73,130.85
2017,1,27,10,30,142.0,247.0,4.7,9.0,321.0,164.19,140.56
2017,1,27,10,45,212.0,254.0,4.6,9.5,372.5,187.94,146.65
2017,1,27,11,0,282.0,261.0,4.5,10.0,424.0,214.74,162.7
2017,1,27,11,15,350.5,257.5,4.4,10.0,469.0,248.33,187.03
2017,1,27,11,30,419.0,254.0,4.3,10.0,514.0,288.54,218.87
2017,1,27,11,45,287.5,284.5,4.2,10.5,465.0,300.54,234.95
2017,1,27,12,0,156.0,315.0,4.1,11.0,416.0,299.8,238.77
2017,1,27,12,15,126.0,315.5,4.0,11.0,398.0,302.94,242.74
2017,1,27,12,30,96.0,316.0,3.9,11.0,380.0,300.62,241.82
2017,1,27,12,45,156.5,319.0,3.85,11.0,423.0,345.55,278.31
2017,1,27,13,0,217.0,322.0,3.8,11.0,466.0,393.45,317.26
2017,1,27,13,15,173.0,318.0,3.7,11.0,432.0,380.27,307.32
2017,1,27,13,30,129.0,314.0,3.6,11.0,398.0,363.02,293.91
2017,1,27,13,45,71.5,268.0,3.5,11.0,315.0,284.74,231.22
2017,1,27,14,0,14.0,222.0,3.4,11.0,232.0,199.8,161.62
2017,1,27,14,15,45.0,242.5,3.35,11.0,269.5,253.86,206.99
2017,1,27,14,30,76.0,263.0,3.3,11.0,307.0,302.72,247.59
2017,1,27,14,45,42.5,223.0,3.3,11.0,247.5,242.43,198.29
2017,1,27,15,0,9.0,183.0,3.3,11.0,188.0,168.04,136.59
2017,1,27,15,15,4.5,140.5,3.15,10.5,143.0,125.28,101.35
2017,1,27,15,30,0.0,98.0,3.0,10.0,98.0,82.66,65.51
2017,1,27,15,45,0.0,88.5,2.95,10.0,88.5,74.41,58.67
2017,1,27,16,0,0.0,79.0,2.9,10.0,79.0,66.12,51.71
2017,1,27,16,15,0.0,68.0,2.55,9.5,68.0,56.37,43.5
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,47.19,35.67
2017,1,27,16,45,0.0,46.5,1.9,8.5,46.5,38.45,28.08
2017,1,27,17,0,0.0,36.0,1.6,8.0,36.0,29.73,20.38
2017,1,27,17,15,0.0,25.5,1.55,7.5,25.5,21.02,12.58
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,12.34,4.71
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,6.16,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,194.0,17.5,3.3,3.5,38.5,14.26,0.0
2017,1,28,8,0,388.0,35.0,3.5,4.0,77.0,29.05,19.9
2017,1,28,8,15,488.5,45.0,3.7,4.5,127.0,36.75,27.82
2017,1,28,8,30,589.0,55.0,3.9,5.0,177.0,44.38,35.2
2017,1,28,8,45,662.5,59.5,4.15,6.0,231.0,47.35,38.0
2017,1,28,9,0,736.0,64.0,4.4,7.0,285.0,54.95,44.85
2017,1,28,9,15,680.0,79.0,4.4,7.5,310.0,60.2,49.5
2017,1,28,9,30,624.0,94.0,4.4,8.0,335.0,69.35,57.57
2017,1,28,9,45,757.5,83.5,4.45,8.5,409.5,67.68,55.79
2017,1,28,10,0,891.0,73.0,4.5,9.0,484.0,60.63,49.18
2017,1,28,10,15,910.0,75.0,4.35,9.5,525.5,69.43,56.82
2017,1,28,10,30,929.0,77.0,4.2,10.0,567.0,71.16,58.1
2017,1,28,10,45,950.0,75.5,4.05,10.5,603.0,126.26,70.06
2017,1,28,11,0,971.0,74.0,3.9,11.0,639.0,184.78,107.01
2017,1,28,11,15,979.5,75.0,3.8,11.0,666.0,244.09,155.57
2017,1,28,11,30,988.0,76.0,3.7,11.0,693.0,303.1,208.49
2017,1,28,11,45,994.5,76.5,3.65,11.5,711.5,360.57,261.26
2017,1,28,12,0,1001.0,77.0,3.6,12.0,730.0,417.01,312.88
2017,1,28,12,15,1003.5,77.5,3.6,12.0,739.5,470.61,361.97
2017,1,28,12,30,1006.0,78.0,3.6,12.0,749.0,522.31,408.4
2017,1,28,12,45,1008.0,77.0,3.65,12.5,749.5,570.29,450.06
2017,1,28,13,0,1010.0,76.0,3.7,13.0,750.0,615.84,488.66
2017,1,28,13,15,1007.5,75.5,3.7,13.0,741.0,656.67,523.44
2017,1,28,13,30,1005.0,75.0,3.7,13.0,732.0,694.37,555.1
2017,1,28,13,45,1001.5,74.0,3.75,13.0,714.5,727.66,583.05
2017,1,28,14,0,998.0,73.0,3.8,13.0,697.0,757.47,608.01
2017,1,28,14,15,990.0,72.0,3.75,13.0,671.0,780.55,626.38
2017,1,28,14,30,982.0,71.0,3.7,13.0,645.0,799.79,641.25
2017,1,28,14,45,968.5,70.5,3.7,13.0,611.0,811.63,651.07
2017,1,28,15,0,955.0,70.0,3.7,13.0,577.0,819.49,658.17
2017,1,28,15,15,938.5,68.0,3.55,12.5,536.5,819.29,659.97
2017,1,28,15,30,922.0,66.0,3.4,12.0,496.0,815.18,659.02
2017,1,28,15,45,899.5,63.0,3.3,12.0,449.5,801.31,649.92
2017,1,28,16,0,877.0,60.0,3.2,12.0,403.0,783.85,638.08
2017,1,28,16,15,843.5,57.0,2.75,11.0,352.0,761.99,622.91
2017,1,28,16,30,810.0,54.0,2.3,10.0,301.0,729.44,598.61
2017,1,28,16,45,758.0,49.0,1.9,9.0,247.5,677.21,558.1
2017,1,28,17,0,706.0,44.0,1.5,8.0,194.0,623.12,513.72
2017,1,28,17,15,616.5,37.0,1.5,7.0,142.0,537.44,444.06
2017,1,28,17,30,527.0,30.0,1.5,6.0,90.0,452.47,367.41
2017,1,28,17,45,263.5,15.0,1.5,5.5,45.0,231.13,120.24
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,3.5,42.0,12.78,0.14
2017,1,29,8,0,509.0,29.0,4.6,4.0,84.0,26.26,17.51
2017,1,29,8,15,601.0,35.5,4.45,5.0,135.5,31.79,23.27
2017,1,29,8,30,693.0,42.0,4.3,6.0,187.0,37.38,28.67
2017,1,29,8,45,749.5,46.0,4.15,7.0,240.0,40.66,31.73
2017,1,29,9,0,806.0,50.0,4.0,8.0,293.0,48.43,38.74
2017,1,29,9,15,839.0,53.0,4.05,9.0,343.5,51.63,41.44
2017,1,29,9,30,872.0,56.0,4.1,10.0,394.0,54.73,43.96
2017,1,29,9,45,895.5,57.5,4.2,11.5,440.5,56.54,45.19
2017,1,29,10,0,919.0,59.0,4.3,13.0,487.0,58.28,46.32
2017,1,29,10,15,935.0,61.0,4.4,13.5,527.5,60.2,47.78
2017,1,29,10,30,951.0,63.0,4.5,14.0,568.0,62.04,49.18
2017,1,29,10,45,960.0,65.0,4.65,14.5,601.5,120.73,63.68
2017,1,29,11,0,969.0,67.0,4.8,15.0,635.0,180.64,102.12
2017,1,29,11,15,976.5,68.0,4.7,15.0,660.5,239.56,150.08
2017,1,29,11,30,984.0,69.0,4.6,15.0,686.0,298.09,202.24
2017,1,29,11,45,985.5,72.0,4.6,15.5,703.5,355.83,254.99
2017,1,29,12,0,987.0,75.0,4.6,16.0,721.0,412.16,306.24
2017,1,29,12,15,989.0,75.0,4.55,16.0,730.0,464.47,353.89
2017,1,29,12,30,991.0,75.0,4.5,16.0,739.0,514.85,398.87
2017,1,29,12,45,989.0,76.5,4.45,16.5,739.0,562.49,439.72
2017,1,29,13,0,987.0,78.0,4.4,17.0,739.0,607.53,477.28
2017,1,29,13,15,984.5,77.5,4.25,17.0,730.5,647.58,510.58
2017,1,29,13,30,982.0,77.0,4.1,17.0,722.0,684.57,540.94
2017,1,29,13,45,975.5,77.0,4.0,17.0,704.5,716.3,566.87
2017,1,29,14,0,969.0,77.0,3.9,17.0,687.0,744.5,589.72
2017,1,29,14,15,961.0,76.0,3.8,17.0,661.5,766.97,607.31
2017,1,29,14,30,953.0,75.0,3.7,17.0,636.0,785.69,621.41
2017,1,29,14,45,937.0,75.0,3.6,17.0,602.0,795.79,629.35
2017,1,29,15,0,921.0,75.0,3.5,17.0,568.0,801.94,634.61
2017,1,29,15,15,905.0,73.0,3.1,16.5,528.5,801.87,635.08
2017,1,29,15,30,889.0,71.0,2.7,16.0,489.0,798.02,632.65
2017,1,29,15,45,866.0,68.0,2.35,15.5,443.0,791.29,628.22
2017,1,29,16,0,843.0,65.0,2.0,15.0,397.0,773.56,615.45
2017,1,29,16,15,808.5,61.5,1.8,14.0,347.0,742.68,595.01
2017,1,29,16,30,774.0,58.0,1.6,13.0,297.0,708.77,571.54
2017,1,29,16,45,722.0,52.5,1.45,12.5,244.5,656.08,532.03
2017,1,29,17,0,670.0,47.0,1.3,12.0,192.0,601.51,488.97
2017,1,29,17,15,579.5,39.5,1.3,11.0,140.5,514.61,419.7
2017,1,29,17,30,489.0,32.0,1.3,10.0,89.0,428.32,344.3
2017,1,29,17,45,244.5,16.0,1.35,9.5,44.5,226.04,129.03
2017,1,29,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,270.0,14.0,3.4,8.5,44.0,12.32,0.53
2017,1,30,8,0,540.0,28.0,3.7,10.0,88.0,25.38,16.34
2017,1,30,8,15,629.0,34.5,3.6,10.5,140.0,30.99,22.05
2017,1,30,8,30,718.0,41.0,3.5,11.0,192.0,36.65,27.43
2017,1,30,8,45,769.5,45.0,3.45,12.0,245.5,39.95,30.46
2017,1,30,9,0,821.0,49.0,3.4,13.0,299.0,47.86,37.45
2017,1,30,9,15,854.0,52.0,3.15,13.5,350.5,51.09,40.2
2017,1,30,9,30,887.0,55.0,2.9,14.0,402.0,54.21,42.79
2017,1,30,9,45,909.5,57.0,2.65,15.0,448.5,56.39,44.41
2017,1,30,10,0,932.0,59.0,2.4,16.0,495.0,58.48,45.93
2017,1,30,10,15,947.5,61.0,2.45,17.0,536.0,60.4,47.28
2017,1,30,10,30,963.0,63.0,2.5,18.0,577.0,62.46,48.73
2017,1,30,10,45,973.5,64.0,2.6,19.0,610.5,122.28,62.86
2017,1,30,11,0,984.0,65.0,2.7,20.0,644.0,182.49,100.58
2017,1,30,11,15,991.5,66.0,2.7,20.0,670.0,242.31,148.2
2017,1,30,11,30,999.0,67.0,2.7,20.0,696.0,301.72,199.79
2017,1,30,11,45,1003.0,68.0,2.7,20.5,714.0,359.42,250.97
2017,1,30,12,0,1007.0,69.0,2.7,21.0,732.0,415.85,300.71
2017,1,30,12,15,1009.0,69.0,2.7,21.0,741.0,469.11,347.6
2017,1,30,12,30,1011.0,69.0,2.7,21.0,750.0,520.38,391.8
2017,1,30,12,45,1009.5,70.0,2.75,21.5,750.0,568.66,431.89
2017,1,30,13,0,1008.0,71.0,2.8,22.0,750.0,614.31,468.82
2017,1,30,13,15,1005.5,70.5,2.8,22.0,741.0,655.09,501.96
2017,1,30,13,30,1003.0,70.0,2.8,22.0,732.0,692.74,532.11
2017,1,30,13,45,996.0,70.5,2.85,22.0,714.5,725.25,558.19
2017,1,30,14,0,989.0,71.0,2.9,22.0,697.0,754.16,581.31
2017,1,30,14,15,981.5,70.0,2.85,21.5,671.0,777.41,599.7
2017,1,30,14,30,974.0,69.0,2.8,21.0,645.0,796.84,615.11
2017,1,30,14,45,957.0,70.0,2.75,21.0,611.0,807.63,623.42
2017,1,30,15,0,940.0,71.0,2.7,21.0,577.0,814.41,629.11
2017,1,30,15,15,923.5,69.0,2.45,20.5,536.5,814.07,629.77
2017,1,30,15,30,907.0,67.0,2.2,20.0,496.0,809.85,627.69
2017,1,30,15,45,881.5,65.0,2.0,19.5,449.5,794.78,618.29
2017,1,30,16,0,856.0,63.0,1.8,19.0,403.0,783.9,611.76
2017,1,30,16,15,822.5,59.0,1.7,18.0,352.5,753.05,592.6
2017,1,30,16,30,789.0,55.0,1.6,17.0,302.0,719.16,570.55
2017,1,30,16,45,734.0,50.5,1.55,16.0,248.5,665.18,532.73
2017,1,30,17,0,679.0,46.0,1.5,15.0,195.0,609.41,491.15
2017,1,30,17,15,591.0,39.0,1.55,14.0,143.5,524.67,424.55
2017,1,30,17,30,503.0,32.0,1.6,13.0,92.0,440.44,352.01
2017,1,30,17,45,251.5,16.0,1.7,12.5,46.0,232.79,142.73
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,44.5,13.66,1.93
2017,1,31,8,0,515.0,31.0,3.9,9.0,89.0,28.09,18.84
2017,1,31,8,15,605.0,38.0,3.85,9.5,141.5,34.0,24.86
2017,1,31,8,30,695.0,45.0,3.8,10.0,194.0,39.95,30.54
2017,1,31,8,45,746.0,50.5,3.75,11.0,247.5,44.35,34.55
2017,1,31,9,0,797.0,56.0,3.7,12.0,301.0,48.71,38.37
2017,1,31,9,15,831.0,59.5,3.95,13.0,352.0,51.28,40.44
2017,1,31,9,30,865.0,63.0,4.2,14.0,403.0,53.84,42.44
2017,1,31,9,45,886.5,66.0,4.45,15.0,449.5,62.52,49.8
2017,1,31,10,0,908.0,69.0,4.7,16.0,496.0,65.18,51.77
2017,1,31,10,15,924.0,71.0,4.9,16.5,537.0,66.97,53.09
2017,1,31,10,30,940.0,73.0,5.1,17.0,578.0,70.14,55.59
2017,1,31,10,45,949.0,75.5,5.3,17.5,611.5,129.94,70.03
2017,1,31,11,0,958.0,78.0,5.5,18.0,645.0,190.05,108.9
2017,1,31,11,15,965.5,79.0,5.5,18.5,671.0,248.84,156.3
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,307.24,207.53
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.5,364.22,258.98
2017,1,31,12,0,980.0,83.0,5.5,20.0,732.0,419.93,309.11
2017,1,31,12,15,982.0,83.5,5.4,20.0,741.0,472.73,356.54
2017,1,31,12,30,984.0,84.0,5.3,20.0,750.0,523.63,401.35
2017,1,31,12,45,981.0,85.0,5.2,20.0,749.5,570.4,441.85
2017,1,31,13,0,978.0,86.0,5.1,20.0,749.0,614.47,479.18
2017,1,31,13,15,975.0,85.5,4.95,20.0,740.0,654.26,512.18
2017,1,31,13,30,972.0,85.0,4.8,20.0,731.0,690.97,542.04
2017,1,31,13,45,964.0,85.5,4.65,20.0,712.5,722.24,567.12
2017,1,31,14,0,956.0,86.0,4.5,20.0,694.0,749.93,589.03
2017,1,31,14,15,947.5,84.5,4.35,20.0,668.5,771.53,605.51
2017,1,31,14,30,939.0,83.0,4.2,20.0,643.0,789.35,618.74
2017,1,31,14,45,925.0,82.0,4.1,20.0,609.0,799.81,626.96
2017,1,31,15,0,911.0,81.0,4.0,20.0,575.0,806.36,632.55
2017,1,31,15,15,894.0,78.5,3.65,19.5,534.5,804.98,632.63
2017,1,31,15,30,877.0,76.0,3.3,19.0,494.0,807.29,635.37
2017,1,31,15,45,851.5,73.0,3.0,19.0,448.0,791.17,623.73
2017,1,31,16,0,826.0,70.0,2.7,19.0,402.0,771.4,609.41
2017,1,31,16,15,791.0,66.0,2.45,18.0,351.5,739.4,588.38
2017,1,31,16,30,756.0,62.0,2.2,17.0,301.0,704.35,564.32
2017,1,31,16,45,703.0,56.5,2.0,16.0,248.5,650.68,525.29
2017,1,31,17,0,650.0,51.0,1.8,15.0,196.0,595.06,482.6
2017,1,31,17,15,560.5,43.0,1.85,14.0,144.5,516.11,419.97
2017,1,31,17,30,471.0,35.0,1.9,13.0,93.0,431.85,347.47
2017,1,31,17,45,304.5,22.5,1.95,12.5,53.0,283.22,184.79
2017,1,31,18,0,138.0,10.0,2.0,12.0,13.0,102.28,0.0
2017,1,31,18,15,69.0,5.0,2.05,12.0,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
