Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,18.5,3.35,10.0,42.0,15.0,3.3
2017,2,1,8,0,409.0,37.0,3.7,11.0,84.0,30.64,20.94
2017,2,1,8,15,504.5,46.0,3.8,11.5,134.5,37.43,27.71
2017,2,1,8,30,600.0,55.0,3.9,12.0,185.0,44.21,34.11
2017,2,1,8,45,662.0,60.5,4.05,13.0,238.0,47.92,37.47
2017,2,1,9,0,724.0,66.0,4.2,14.0,291.0,56.29,44.8
2017,2,1,9,15,761.5,70.5,4.3,14.5,341.5,59.3,47.31
2017,2,1,9,30,799.0,75.0,4.4,15.0,392.0,62.31,49.75
2017,2,1,9,45,828.0,77.5,4.55,16.0,439.0,63.66,50.59
2017,2,1,10,0,857.0,80.0,4.7,17.0,486.0,65.06,51.45
2017,2,1,10,15,875.0,82.5,4.7,17.5,527.0,66.33,52.3
2017,2,1,10,30,893.0,85.0,4.7,18.0,568.0,70.32,55.5
2017,2,1,10,45,908.0,86.0,4.75,19.0,602.0,135.41,74.99
2017,2,1,11,0,923.0,87.0,4.8,20.0,636.0,193.26,111.91
2017,2,1,11,15,932.0,88.5,4.8,20.0,662.5,251.05,158.38
2017,2,1,11,30,941.0,90.0,4.8,20.0,689.0,308.68,208.76
2017,2,1,11,45,948.0,90.0,4.8,20.5,707.5,364.14,258.3
2017,2,1,12,0,955.0,90.0,4.8,21.0,726.0,418.7,306.82
2017,2,1,12,15,958.0,90.5,4.8,21.0,735.5,470.91,353.3
2017,2,1,12,30,961.0,91.0,4.8,21.0,745.0,521.37,397.38
2017,2,1,12,45,961.5,91.0,4.8,21.5,745.5,568.21,436.8
2017,2,1,13,0,962.0,91.0,4.8,22.0,746.0,612.65,473.27
2017,2,1,13,15,959.5,90.5,4.7,22.0,737.5,652.3,505.84
2017,2,1,13,30,957.0,90.0,4.6,22.0,729.0,688.95,535.42
2017,2,1,13,45,951.0,89.0,4.55,22.5,711.5,719.7,559.18
2017,2,1,14,0,945.0,88.0,4.5,23.0,694.0,746.96,579.89
2017,2,1,14,15,937.0,87.0,4.35,23.0,668.5,769.25,596.78
2017,2,1,14,30,929.0,86.0,4.2,23.0,643.0,787.85,610.42
2017,2,1,14,45,917.0,84.0,4.05,23.0,609.5,798.6,618.55
2017,2,1,15,0,905.0,82.0,3.9,23.0,576.0,805.49,624.08
2017,2,1,15,15,888.0,79.5,3.5,22.5,536.0,804.06,623.85
2017,2,1,15,30,871.0,77.0,3.1,22.0,496.0,806.38,626.22
2017,2,1,15,45,847.0,74.0,2.75,22.0,450.0,791.42,615.17
2017,2,1,16,0,823.0,71.0,2.4,22.0,404.0,772.81,601.42
2017,2,1,16,15,788.5,67.0,2.15,20.5,353.5,741.14,581.98
2017,2,1,16,30,754.0,63.0,1.9,19.0,303.0,706.41,559.49
2017,2,1,16,45,703.0,57.0,1.7,18.0,250.5,653.59,521.6
2017,2,1,17,0,652.0,51.0,1.5,17.0,198.0,598.83,480.16
2017,2,1,17,15,564.5,43.0,1.5,16.5,147.0,520.85,418.41
2017,2,1,17,30,477.0,35.0,1.5,16.0,96.0,437.72,347.66
2017,2,1,17,45,314.5,23.0,1.55,15.5,55.0,293.65,197.61
2017,2,1,18,0,152.0,11.0,1.6,15.0,14.0,113.08,0.0
2017,2,1,18,15,76.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,172.5,20.5,5.45,6.5,41.0,16.65,5.08
2017,2,2,8,0,345.0,41.0,5.7,7.0,82.0,33.94,24.26
2017,2,2,8,15,440.5,52.0,5.7,7.0,131.0,42.2,32.56
2017,2,2,8,30,536.0,63.0,5.7,7.0,180.0,50.37,40.43
2017,2,2,8,45,594.0,70.5,5.75,7.5,231.0,55.28,45.02
2017,2,2,9,0,652.0,78.0,5.8,8.0,282.0,60.16,49.4
2017,2,2,9,15,692.0,83.5,5.7,8.5,332.0,63.29,52.06
2017,2,2,9,30,732.0,89.0,5.6,9.0,382.0,66.4,54.63
2017,2,2,9,45,368.0,125.0,5.5,9.5,272.5,85.26,71.28
2017,2,2,10,0,4.0,161.0,5.4,10.0,163.0,125.16,106.36
2017,2,2,10,15,11.0,182.0,5.3,10.5,188.0,140.22,119.06
2017,2,2,10,30,18.0,203.0,5.2,11.0,213.0,155.24,131.62
2017,2,2,10,45,13.0,200.0,5.1,11.5,207.5,156.57,125.98
2017,2,2,11,0,8.0,197.0,5.0,12.0,202.0,156.58,125.59
2017,2,2,11,15,6.5,193.5,4.9,12.5,197.5,155.8,124.56
2017,2,2,11,30,5.0,190.0,4.8,13.0,193.0,154.43,123.11
2017,2,2,11,45,7.0,202.0,4.75,13.5,206.5,165.58,131.84
2017,2,2,12,0,9.0,214.0,4.7,14.0,220.0,177.1,140.87
2017,2,2,12,15,10.5,221.5,4.6,14.0,228.5,185.28,147.45
2017,2,2,12,30,12.0,229.0,4.5,14.0,237.0,193.7,154.26
2017,2,2,12,45,20.0,251.5,4.4,14.5,265.0,217.91,173.54
2017,2,2,13,0,28.0,274.0,4.3,15.0,293.0,247.67,197.15
2017,2,2,13,15,23.5,262.0,4.2,15.0,278.5,233.77,186.09
2017,2,2,13,30,19.0,250.0,4.1,15.0,264.0,223.31,177.83
2017,2,2,13,45,27.5,259.0,4.0,15.0,277.5,239.3,191.03
2017,2,2,14,0,36.0,268.0,3.9,15.0,291.0,267.01,213.6
2017,2,2,14,15,50.0,269.0,3.85,15.0,300.0,283.39,227.32
2017,2,2,14,30,64.0,270.0,3.8,15.0,309.0,300.92,242.07
2017,2,2,14,45,45.5,243.0,3.75,15.0,270.0,265.12,213.52
2017,2,2,15,0,27.0,216.0,3.7,15.0,231.0,213.75,172.15
2017,2,2,15,15,34.5,207.5,3.65,14.5,225.5,229.34,185.98
2017,2,2,15,30,42.0,199.0,3.6,14.0,220.0,231.55,188.89
2017,2,2,15,45,21.5,168.5,3.55,14.0,179.5,171.41,139.3
2017,2,2,16,0,1.0,138.0,3.5,14.0,139.0,125.85,101.08
2017,2,2,16,15,301.5,116.0,3.15,13.5,213.5,389.18,327.93
2017,2,2,16,30,602.0,94.0,2.8,13.0,288.0,630.04,521.78
2017,2,2,16,45,547.0,84.0,2.5,12.5,237.5,570.94,473.82
2017,2,2,17,0,492.0,74.0,2.2,12.0,187.0,510.16,424.69
2017,2,2,17,15,404.0,61.0,2.2,11.0,138.0,420.81,351.37
2017,2,2,17,30,316.0,48.0,2.2,10.0,89.0,336.46,277.34
2017,2,2,17,45,187.5,30.0,2.2,9.5,51.0,214.87,153.03
2017,2,2,18,0,59.0,12.0,2.2,9.0,13.0,50.67,0.0
2017,2,2,18,15,29.5,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.0,27.0,4.3,4.5,35.0,21.03,8.78
2017,2,3,8,0,132.0,54.0,4.4,5.0,70.0,40.65,30.5
2017,2,3,8,15,207.5,76.0,4.5,5.5,115.5,56.5,45.77
2017,2,3,8,30,283.0,98.0,4.6,6.0,161.0,72.02,60.37
2017,2,3,8,45,344.0,114.0,4.7,6.5,209.5,83.36,70.83
2017,2,3,9,0,405.0,130.0,4.8,7.0,258.0,92.95,79.42
2017,2,3,9,15,449.5,141.5,4.8,7.0,305.0,99.76,85.45
2017,2,3,9,30,494.0,153.0,4.8,7.0,352.0,106.39,91.21
2017,2,3,9,45,534.5,159.5,4.85,7.5,397.0,109.58,93.63
2017,2,3,10,0,575.0,166.0,4.9,8.0,442.0,112.74,96.0
2017,2,3,10,15,599.0,172.5,4.9,8.0,481.0,115.63,98.3
2017,2,3,10,30,623.0,179.0,4.9,8.0,520.0,122.84,104.44
2017,2,3,10,45,311.5,168.0,4.95,8.5,338.5,133.36,96.95
2017,2,3,11,0,0.0,157.0,5.0,9.0,157.0,126.52,102.13
2017,2,3,11,15,0.5,163.5,4.95,9.0,164.0,132.36,106.84
2017,2,3,11,30,1.0,170.0,4.9,9.0,171.0,138.28,111.62
2017,2,3,11,45,1.0,168.0,4.9,9.5,169.0,137.52,110.65
2017,2,3,12,0,1.0,166.0,4.9,10.0,167.0,136.62,109.61
2017,2,3,12,15,9.0,207.5,4.85,10.0,214.0,173.63,140.16
2017,2,3,12,30,17.0,249.0,4.8,10.0,261.0,212.07,171.72
2017,2,3,12,45,8.5,161.0,4.75,10.0,167.0,137.97,110.57
2017,2,3,13,0,0.0,73.0,4.7,10.0,73.0,60.74,45.91
2017,2,3,13,15,2.0,128.5,4.65,10.0,130.0,108.4,86.08
2017,2,3,13,30,4.0,184.0,4.6,10.0,187.0,157.13,126.74
2017,2,3,13,45,2.0,173.0,4.55,10.5,174.5,147.15,118.24
2017,2,3,14,0,0.0,162.0,4.5,11.0,162.0,136.86,109.57
2017,2,3,14,15,1.5,170.5,4.45,10.5,171.5,146.1,117.68
2017,2,3,14,30,3.0,179.0,4.4,10.0,181.0,155.85,126.26
2017,2,3,14,45,1.5,143.5,4.35,10.0,144.5,123.35,99.24
2017,2,3,15,0,0.0,108.0,4.3,10.0,108.0,90.74,71.9
2017,2,3,15,15,0.0,117.5,4.2,10.0,117.5,99.75,79.76
2017,2,3,15,30,0.0,127.0,4.1,10.0,127.0,109.51,88.25
2017,2,3,15,45,0.0,119.0,4.05,10.0,119.0,103.07,83.02
2017,2,3,16,0,0.0,111.0,4.0,10.0,111.0,96.74,77.87
2017,2,3,16,15,0.0,96.5,3.85,9.5,96.5,83.9,67.19
2017,2,3,16,30,0.0,82.0,3.7,9.0,82.0,70.93,56.24
2017,2,3,16,45,162.0,89.5,3.55,9.0,127.5,251.09,215.89
2017,2,3,17,0,324.0,97.0,3.4,9.0,173.0,408.96,349.07
2017,2,3,17,15,249.0,77.0,3.3,8.5,126.5,313.59,266.46
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,233.55,194.59
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.5,143.98,104.66
2017,2,3,18,0,20.0,10.0,3.1,8.0,11.0,22.3,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,3.0,0.85,6.5,3.0,2.46,0.0
2017,2,4,8,0,0.0,6.0,0.9,7.0,6.0,4.92,0.0
2017,2,4,8,15,0.0,10.0,0.8,7.0,10.0,8.21,1.85
2017,2,4,8,30,0.0,14.0,0.7,7.0,14.0,11.51,4.97
2017,2,4,8,45,0.0,18.5,0.6,7.5,18.5,15.23,8.43
2017,2,4,9,0,0.0,23.0,0.5,8.0,23.0,18.95,11.85
2017,2,4,9,15,0.0,40.0,0.5,8.0,40.0,33.04,24.75
2017,2,4,9,30,0.0,57.0,0.5,8.0,57.0,47.19,37.53
2017,2,4,9,45,0.0,64.0,0.5,8.5,64.0,53.04,42.59
2017,2,4,10,0,0.0,71.0,0.5,9.0,71.0,58.9,47.61
2017,2,4,10,15,0.0,85.5,0.55,9.0,85.5,71.04,58.26
2017,2,4,10,30,0.0,100.0,0.6,9.0,100.0,82.51,68.23
2017,2,4,10,45,0.0,107.0,0.65,9.5,107.0,88.17,69.61
2017,2,4,11,0,0.0,114.0,0.7,10.0,114.0,93.87,74.09
2017,2,4,11,15,0.0,118.5,0.8,10.0,118.5,97.65,77.12
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,101.44,80.18
2017,2,4,11,45,0.0,103.5,1.0,10.0,103.5,85.98,67.19
2017,2,4,12,0,0.0,84.0,1.1,10.0,84.0,69.92,53.7
2017,2,4,12,15,0.0,85.0,1.25,10.0,85.0,70.77,54.4
2017,2,4,12,30,0.0,86.0,1.4,10.0,86.0,71.62,55.09
2017,2,4,12,45,0.0,87.5,1.55,10.5,87.5,72.88,56.03
2017,2,4,13,0,0.0,89.0,1.7,11.0,89.0,74.13,56.97
2017,2,4,13,15,0.0,120.0,1.8,11.0,120.0,100.1,78.66
2017,2,4,13,30,0.0,151.0,1.9,11.0,151.0,126.48,100.54
2017,2,4,13,45,0.0,137.5,2.05,11.5,137.5,115.27,91.14
2017,2,4,14,0,0.0,124.0,2.2,12.0,124.0,103.91,81.69
2017,2,4,14,15,0.0,115.0,2.25,12.0,115.0,96.31,75.5
2017,2,4,14,30,0.0,106.0,2.3,12.0,106.0,88.63,69.23
2017,2,4,14,45,0.0,95.0,2.4,12.0,95.0,79.15,61.43
2017,2,4,15,0,0.0,84.0,2.5,12.0,84.0,69.81,53.71
2017,2,4,15,15,0.0,59.0,2.5,11.5,59.0,48.91,36.22
2017,2,4,15,30,0.0,34.0,2.5,11.0,34.0,28.11,18.58
2017,2,4,15,45,0.0,44.0,2.5,11.0,44.0,36.4,25.79
2017,2,4,16,0,0.0,54.0,2.5,11.0,54.0,44.7,33.03
2017,2,4,16,15,0.0,47.0,2.25,11.0,47.0,38.86,28.09
2017,2,4,16,30,0.0,40.0,2.0,11.0,40.0,33.04,23.11
2017,2,4,16,45,0.0,33.0,1.8,11.0,33.0,27.23,18.08
2017,2,4,17,0,0.0,26.0,1.6,11.0,26.0,21.42,13.0
2017,2,4,17,15,0.0,19.0,1.4,10.5,19.0,15.63,7.88
2017,2,4,17,30,0.0,12.0,1.2,10.0,12.0,9.86,2.74
2017,2,4,17,45,0.0,7.0,1.05,9.5,7.0,5.74,0.0
2017,2,4,18,0,0.0,2.0,0.9,9.0,2.0,1.71,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.0,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,8.54,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.5,20.6,9.31
2017,2,5,8,0,319.0,43.0,3.1,12.0,84.0,33.25,23.37
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.5,43.91,33.46
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,52.32,41.27
2017,2,5,8,45,248.0,68.0,3.1,13.5,124.5,49.49,38.81
2017,2,5,9,0,0.0,70.0,3.1,14.0,70.0,57.63,45.99
2017,2,5,9,15,0.0,71.5,3.15,14.5,71.5,59.25,47.24
2017,2,5,9,30,0.0,73.0,3.2,15.0,73.0,60.55,48.15
2017,2,5,9,45,0.0,81.5,3.3,16.0,81.5,67.61,54.0
2017,2,5,10,0,0.0,90.0,3.4,17.0,90.0,74.41,59.52
2017,2,5,10,15,0.0,119.5,3.65,17.5,119.5,96.88,78.62
2017,2,5,10,30,0.0,149.0,3.9,18.0,149.0,118.73,92.64
2017,2,5,10,45,0.5,158.0,4.15,18.5,158.5,126.4,98.46
2017,2,5,11,0,1.0,167.0,4.4,19.0,168.0,134.17,104.35
2017,2,5,11,15,0.5,154.5,4.55,19.5,155.0,125.62,97.1
2017,2,5,11,30,0.0,142.0,4.7,20.0,142.0,116.42,89.39
2017,2,5,11,45,0.0,147.0,4.85,20.5,147.0,120.77,92.63
2017,2,5,12,0,0.0,152.0,5.0,21.0,152.0,125.16,95.89
2017,2,5,12,15,7.5,197.5,5.0,21.0,203.0,165.16,127.67
2017,2,5,12,30,15.0,243.0,5.0,21.0,254.0,206.48,160.3
2017,2,5,12,45,14.5,241.0,5.05,21.5,251.5,206.73,160.21
2017,2,5,13,0,14.0,239.0,5.1,22.0,249.0,206.81,160.07
2017,2,5,13,15,11.5,227.5,5.0,22.0,236.0,197.52,152.84
2017,2,5,13,30,9.0,216.0,4.9,22.0,223.0,187.73,145.21
2017,2,5,13,45,6.0,198.5,4.85,22.0,203.0,171.91,132.81
2017,2,5,14,0,3.0,181.0,4.8,22.0,183.0,155.56,119.93
2017,2,5,14,15,2.5,177.5,4.7,22.0,179.5,153.01,118.06
2017,2,5,14,30,2.0,174.0,4.6,22.0,176.0,150.46,116.21
2017,2,5,14,45,3.5,177.0,4.5,22.0,179.5,155.54,120.53
2017,2,5,15,0,5.0,180.0,4.4,22.0,183.0,161.1,125.28
2017,2,5,15,15,2.5,143.5,4.15,21.5,145.0,125.87,97.37
2017,2,5,15,30,0.0,107.0,3.9,21.0,107.0,90.58,69.04
2017,2,5,15,45,0.0,97.0,3.7,21.0,97.0,81.9,62.15
2017,2,5,16,0,0.0,87.0,3.5,21.0,87.0,73.18,55.16
2017,2,5,16,15,0.0,76.5,3.0,20.5,76.5,63.94,47.78
2017,2,5,16,30,0.0,66.0,2.5,20.0,66.0,54.7,40.29
2017,2,5,16,45,261.0,66.5,2.05,19.5,129.0,317.69,263.31
2017,2,5,17,0,522.0,67.0,1.6,19.0,192.0,532.21,430.59
2017,2,5,17,15,438.0,56.5,1.55,18.5,143.5,447.6,361.55
2017,2,5,17,30,354.0,46.0,1.5,18.0,95.0,363.9,291.4
2017,2,5,17,45,217.5,30.5,1.45,17.5,56.5,241.24,177.93
2017,2,5,18,0,81.0,15.0,1.4,17.0,18.0,69.02,0.0
2017,2,5,18,15,40.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,9.39,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,21.72,10.32
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,34.73,24.15
2017,2,6,8,15,406.0,56.5,4.4,17.5,133.0,45.53,34.18
2017,2,6,8,30,495.0,68.0,4.6,18.0,181.0,53.88,41.8
2017,2,6,8,45,247.5,51.0,4.85,18.5,107.5,37.57,27.52
2017,2,6,9,0,0.0,34.0,5.1,19.0,34.0,28.06,19.09
2017,2,6,9,15,0.0,39.5,5.3,19.5,39.5,32.63,23.01
2017,2,6,9,30,0.0,45.0,5.5,20.0,45.0,37.21,26.88
2017,2,6,9,45,0.0,76.5,5.7,20.5,76.5,63.48,49.46
2017,2,6,10,0,0.0,108.0,5.9,21.0,108.0,88.02,70.23
2017,2,6,10,15,0.0,115.5,5.95,21.0,115.5,93.97,75.09
2017,2,6,10,30,0.0,123.0,6.0,21.0,123.0,99.92,76.37
2017,2,6,10,45,68.0,207.5,6.05,21.5,249.5,159.84,121.86
2017,2,6,11,0,136.0,292.0,6.1,22.0,376.0,223.2,168.19
2017,2,6,11,15,137.0,304.5,6.05,22.0,391.5,246.19,186.2
2017,2,6,11,30,138.0,317.0,6.0,22.0,407.0,269.42,204.96
2017,2,6,11,45,138.0,325.5,6.0,22.5,417.5,289.93,221.39
2017,2,6,12,0,138.0,334.0,6.0,23.0,428.0,310.4,237.72
2017,2,6,12,15,76.0,287.0,5.9,23.0,339.0,263.11,202.62
2017,2,6,12,30,14.0,240.0,5.8,23.0,250.0,203.68,156.89
2017,2,6,12,45,14.0,240.5,5.7,23.0,250.5,206.12,158.93
2017,2,6,13,0,14.0,241.0,5.6,23.0,251.0,208.51,160.87
2017,2,6,13,15,45.0,281.5,5.45,22.5,312.5,269.27,209.15
2017,2,6,13,30,76.0,322.0,5.3,22.0,374.0,330.95,257.92
2017,2,6,13,45,77.5,315.0,5.2,22.0,367.5,333.33,260.08
2017,2,6,14,0,79.0,308.0,5.1,22.0,361.0,335.44,262.18
2017,2,6,14,15,125.5,302.5,5.05,22.0,382.5,383.89,301.09
2017,2,6,14,30,172.0,297.0,5.0,22.0,404.0,423.29,332.98
2017,2,6,14,45,87.5,235.0,5.0,22.5,289.0,288.97,227.67
2017,2,6,15,0,3.0,173.0,5.0,23.0,174.0,152.77,118.0
2017,2,6,15,15,21.0,188.5,4.8,22.5,199.0,184.33,144.52
2017,2,6,15,30,39.0,204.0,4.6,22.0,224.0,234.1,185.4
2017,2,6,15,45,354.5,153.5,4.45,22.0,305.0,490.59,395.41
2017,2,6,16,0,670.0,103.0,4.3,22.0,386.0,704.17,561.21
2017,2,6,16,15,631.5,97.0,3.9,21.5,338.0,667.41,533.8
2017,2,6,16,30,593.0,91.0,3.5,21.0,290.0,627.97,505.12
2017,2,6,16,45,535.5,83.0,3.1,21.0,240.5,568.69,459.39
2017,2,6,17,0,478.0,75.0,2.7,21.0,191.0,507.81,410.94
2017,2,6,17,15,394.0,63.0,2.6,20.5,143.0,420.1,340.65
2017,2,6,17,30,310.0,51.0,2.5,20.0,95.0,338.92,271.67
2017,2,6,17,45,155.0,34.5,2.45,19.5,56.5,203.55,150.94
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,15.36,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,66.0,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,132.0,12.0,3.2,15.0,15.0,10.24,0.0
2017,2,7,7,45,297.5,24.5,3.4,15.5,56.5,20.17,9.64
2017,2,7,8,0,463.0,37.0,3.6,16.0,98.0,30.41,20.61
2017,2,7,8,15,320.5,64.0,3.5,16.5,115.5,48.32,36.82
2017,2,7,8,30,178.0,91.0,3.4,17.0,133.0,67.02,53.53
2017,2,7,8,45,200.0,111.0,3.3,18.0,168.5,80.43,65.19
2017,2,7,9,0,222.0,131.0,3.2,19.0,204.0,93.4,76.15
2017,2,7,9,15,523.0,101.0,3.2,19.5,308.5,74.15,59.17
2017,2,7,9,30,824.0,71.0,3.2,20.0,413.0,59.11,45.89
2017,2,7,9,45,854.5,72.0,3.2,21.0,461.5,59.52,45.92
2017,2,7,10,0,885.0,73.0,3.2,22.0,510.0,67.71,52.58
2017,2,7,10,15,901.5,75.0,3.2,22.5,551.0,69.41,53.75
2017,2,7,10,30,918.0,77.0,3.2,23.0,592.0,83.19,52.71
2017,2,7,10,45,758.0,133.5,3.25,24.0,575.5,151.02,88.45
2017,2,7,11,0,598.0,190.0,3.3,25.0,559.0,215.99,140.31
2017,2,7,11,15,594.5,201.5,3.25,25.0,581.0,263.55,178.24
2017,2,7,11,30,591.0,213.0,3.2,25.0,603.0,310.51,217.68
2017,2,7,11,45,569.0,227.5,3.2,25.5,611.0,353.1,254.18
2017,2,7,12,0,547.0,242.0,3.2,26.0,619.0,393.01,287.92
2017,2,7,12,15,538.5,249.0,3.15,26.0,624.0,430.15,319.05
2017,2,7,12,30,530.0,256.0,3.1,26.0,629.0,465.61,348.16
2017,2,7,12,45,511.5,263.5,3.05,26.5,623.5,494.57,371.09
2017,2,7,13,0,493.0,271.0,3.0,27.0,618.0,520.84,391.32
2017,2,7,13,15,531.5,254.0,2.95,27.0,624.0,557.65,419.97
2017,2,7,13,30,570.0,237.0,2.9,27.0,630.0,594.88,448.63
2017,2,7,13,45,756.0,163.0,2.85,27.0,672.0,683.04,515.11
2017,2,7,14,0,942.0,89.0,2.8,27.0,714.0,761.93,574.47
2017,2,7,14,15,933.5,87.5,2.65,27.0,688.0,783.48,588.7
2017,2,7,14,30,925.0,86.0,2.5,27.0,662.0,801.26,600.71
2017,2,7,14,45,796.5,117.0,2.35,27.0,595.0,764.44,575.37
2017,2,7,15,0,668.0,148.0,2.2,27.0,528.0,718.0,543.17
2017,2,7,15,15,491.5,180.0,2.05,26.5,449.5,616.12,470.73
2017,2,7,15,30,315.0,212.0,1.9,26.0,371.0,501.32,386.73
2017,2,7,15,45,296.5,194.0,1.75,26.0,333.0,473.58,367.71
2017,2,7,16,0,278.0,176.0,1.6,26.0,295.0,443.97,346.49
2017,2,7,16,15,268.0,156.5,1.45,25.0,260.0,417.82,329.04
2017,2,7,16,30,258.0,137.0,1.3,24.0,225.0,390.14,309.86
2017,2,7,16,45,246.5,115.5,1.15,23.0,188.0,357.04,285.77
2017,2,7,17,0,235.0,94.0,1.0,22.0,151.0,322.44,259.43
2017,2,7,17,15,206.5,73.5,1.1,21.5,114.5,274.87,221.17
2017,2,7,17,30,178.0,53.0,1.2,21.0,78.0,226.66,180.35
2017,2,7,17,45,89.0,35.0,1.3,20.5,47.5,139.14,102.42
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.63,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,7.26,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,14.51,0.0
2017,2,8,7,45,236.5,26.5,4.15,15.0,58.5,21.74,11.21
2017,2,8,8,0,473.0,36.0,4.3,16.0,100.0,29.53,19.89
2017,2,8,8,15,557.5,43.5,4.15,16.5,151.0,35.19,25.33
2017,2,8,8,30,642.0,51.0,4.0,17.0,202.0,44.45,33.71
2017,2,8,8,45,697.5,55.0,3.85,18.0,255.5,47.38,36.24
2017,2,8,9,0,753.0,59.0,3.7,19.0,309.0,50.39,38.7
2017,2,8,9,15,786.5,63.0,3.8,20.0,359.5,53.2,40.89
2017,2,8,9,30,820.0,67.0,3.9,21.0,410.0,55.98,43.0
2017,2,8,9,45,848.0,68.0,4.0,22.0,457.5,63.59,49.21
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,64.87,49.93
2017,2,8,10,15,893.0,71.0,4.1,23.5,546.0,66.6,51.14
2017,2,8,10,30,910.0,73.0,4.1,24.0,587.0,82.11,50.46
2017,2,8,10,45,752.0,133.0,4.15,24.5,574.0,151.66,88.69
2017,2,8,11,0,594.0,193.0,4.2,25.0,561.0,218.67,142.7
2017,2,8,11,15,588.0,205.5,4.25,25.0,582.5,266.27,181.02
2017,2,8,11,30,582.0,218.0,4.3,25.0,604.0,313.04,220.62
2017,2,8,11,45,593.5,221.5,4.4,25.5,624.0,357.89,258.26
2017,2,8,12,0,605.0,225.0,4.5,26.0,644.0,403.15,295.98
2017,2,8,12,15,785.0,154.5,4.55,26.0,705.0,462.57,342.86
2017,2,8,12,30,965.0,84.0,4.6,26.0,766.0,533.45,399.43
2017,2,8,12,45,782.5,160.0,4.65,26.5,713.5,552.61,416.97
2017,2,8,13,0,600.0,236.0,4.7,27.0,661.0,552.91,418.57
2017,2,8,13,15,783.0,159.0,4.7,27.0,706.5,630.57,479.21
2017,2,8,13,30,966.0,82.0,4.7,27.0,752.0,705.14,537.53
2017,2,8,13,45,963.0,80.5,4.75,27.0,735.5,737.83,563.39
2017,2,8,14,0,960.0,79.0,4.8,27.0,719.0,767.12,586.2
2017,2,8,14,15,952.5,78.0,4.8,26.5,693.5,790.16,604.38
2017,2,8,14,30,945.0,77.0,4.8,26.0,668.0,809.44,620.11
2017,2,8,14,45,932.0,76.0,4.8,26.0,634.5,820.66,629.09
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,827.93,635.51
2017,2,8,15,15,903.0,73.0,4.65,25.5,561.0,827.71,637.2
2017,2,8,15,30,887.0,71.0,4.5,25.0,521.0,823.63,636.31
2017,2,8,15,45,868.5,67.5,4.4,24.5,475.5,811.91,630.53
2017,2,8,16,0,850.0,64.0,4.3,24.0,430.0,796.59,622.21
2017,2,8,16,15,819.5,61.0,4.2,23.0,379.5,776.92,611.73
2017,2,8,16,30,789.0,58.0,4.1,22.0,329.0,746.01,592.46
2017,2,8,16,45,746.0,53.0,4.1,21.5,276.0,699.58,559.83
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,651.11,523.82
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,574.27,464.64
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,497.66,401.24
2017,2,8,17,45,409.0,25.5,4.75,18.5,72.0,368.88,284.53
2017,2,8,18,0,265.0,16.0,5.0,18.0,27.0,227.66,0.0
2017,2,8,18,15,132.5,8.0,4.95,17.0,13.5,6.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,11.95,0.0
2017,2,9,7,45,423.5,24.0,4.55,5.0,68.0,21.71,12.13
2017,2,9,8,0,583.0,34.0,4.7,6.0,114.0,30.69,21.9
2017,2,9,8,15,662.0,40.0,4.7,6.5,168.5,35.71,26.94
2017,2,9,8,30,741.0,46.0,4.7,7.0,223.0,40.78,31.79
2017,2,9,8,45,787.5,50.5,4.7,7.5,278.5,44.37,35.09
2017,2,9,9,0,834.0,55.0,4.7,8.0,334.0,47.95,38.26
2017,2,9,9,15,864.0,58.0,4.6,8.5,386.0,55.98,45.38
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,58.97,47.85
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,61.37,49.66
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,63.67,51.35
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,65.44,52.66
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,83.72,52.26
2017,2,9,10,45,970.5,72.0,4.1,12.5,650.5,145.17,78.81
2017,2,9,11,0,979.0,74.0,4.0,13.0,685.0,206.87,122.76
2017,2,9,11,15,986.0,75.0,3.9,13.5,711.5,267.51,174.0
2017,2,9,11,30,993.0,76.0,3.8,14.0,738.0,327.7,227.99
2017,2,9,11,45,988.0,81.5,3.75,14.5,754.0,386.96,282.06
2017,2,9,12,0,983.0,87.0,3.7,15.0,770.0,444.19,333.57
2017,2,9,12,15,985.0,87.0,3.6,15.5,779.5,497.59,380.52
2017,2,9,12,30,987.0,87.0,3.5,16.0,789.0,549.06,424.49
2017,2,9,12,45,986.0,87.0,3.4,16.5,789.0,596.83,464.21
2017,2,9,13,0,985.0,87.0,3.3,17.0,789.0,641.99,500.63
2017,2,9,13,15,982.5,87.0,3.2,17.0,780.0,683.47,534.18
2017,2,9,13,30,980.0,87.0,3.1,17.0,771.0,721.88,564.64
2017,2,9,13,45,974.0,86.5,3.05,17.0,753.0,754.22,590.28
2017,2,9,14,0,968.0,86.0,3.0,17.0,735.0,783.0,612.46
2017,2,9,14,15,960.0,85.0,2.95,17.0,709.0,806.13,629.33
2017,2,9,14,30,952.0,84.0,2.9,17.0,683.0,825.44,643.61
2017,2,9,14,45,940.5,82.0,2.85,17.5,649.5,837.06,651.34
2017,2,9,15,0,929.0,80.0,2.8,18.0,616.0,844.69,656.44
2017,2,9,15,15,913.0,78.0,2.7,17.5,575.0,844.74,658.49
2017,2,9,15,30,897.0,76.0,2.6,17.0,534.0,840.88,657.97
2017,2,9,15,45,875.0,73.5,2.55,17.0,487.0,835.85,655.88
2017,2,9,16,0,853.0,71.0,2.5,17.0,440.0,819.14,645.48
2017,2,9,16,15,821.0,67.0,2.2,16.0,388.5,788.73,625.58
2017,2,9,16,30,789.0,63.0,1.9,15.0,337.0,755.15,602.74
2017,2,9,16,45,741.5,58.5,1.6,14.5,283.0,705.52,565.9
2017,2,9,17,0,694.0,54.0,1.3,14.0,229.0,653.71,525.8
2017,2,9,17,15,616.5,46.5,1.3,13.0,175.0,573.27,464.87
2017,2,9,17,30,539.0,39.0,1.3,12.0,121.0,501.95,406.41
2017,2,9,17,45,269.5,34.0,1.3,11.0,75.0,286.23,225.25
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,43.59,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,12.38,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,20.5,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,41.0,15.0,2.3,9.0,16.0,12.8,0.0
2017,2,10,7,45,152.5,35.5,2.6,10.0,54.5,27.29,16.67
2017,2,10,8,0,264.0,56.0,2.9,11.0,93.0,42.62,31.99
2017,2,10,8,15,351.0,70.5,3.15,12.0,142.0,53.12,41.87
2017,2,10,8,30,438.0,85.0,3.4,13.0,191.0,63.42,51.24
2017,2,10,8,45,219.0,69.5,3.65,14.0,122.5,50.05,39.23
2017,2,10,9,0,0.0,54.0,3.9,15.0,54.0,44.69,34.27
2017,2,10,9,15,0.0,80.5,4.15,15.5,80.5,66.25,53.18
2017,2,10,9,30,0.0,107.0,4.4,16.0,107.0,86.42,70.58
2017,2,10,9,45,10.0,148.5,4.65,17.0,153.5,116.53,96.15
2017,2,10,10,0,20.0,190.0,4.9,18.0,200.0,145.25,120.05
2017,2,10,10,15,42.0,221.0,5.05,18.5,244.5,156.96,129.4
2017,2,10,10,30,64.0,252.0,5.2,19.0,289.0,178.0,139.19
2017,2,10,10,45,58.0,263.0,5.35,19.5,298.0,193.48,149.75
2017,2,10,11,0,52.0,274.0,5.5,20.0,307.0,208.14,160.81
2017,2,10,11,15,48.5,282.0,5.5,20.0,313.5,220.72,170.81
2017,2,10,11,30,45.0,290.0,5.5,20.0,320.0,232.8,180.58
2017,2,10,11,45,42.0,293.5,5.55,20.5,322.5,241.48,187.32
2017,2,10,12,0,39.0,297.0,5.6,21.0,325.0,249.64,193.61
2017,2,10,12,15,42.0,305.0,5.55,21.0,335.5,263.36,204.47
2017,2,10,12,30,45.0,313.0,5.5,21.0,346.0,277.56,215.72
2017,2,10,12,45,187.5,323.0,5.45,21.5,457.5,370.4,287.87
2017,2,10,13,0,330.0,333.0,5.4,22.0,569.0,479.4,371.8
2017,2,10,13,15,596.5,230.0,5.35,22.0,651.5,581.08,452.36
2017,2,10,13,30,863.0,127.0,5.3,22.0,734.0,691.32,539.25
2017,2,10,13,45,864.0,122.5,5.25,22.5,718.0,722.43,562.87
2017,2,10,14,0,865.0,118.0,5.2,23.0,702.0,750.5,584.18
2017,2,10,14,15,856.0,116.5,5.1,23.0,677.0,771.07,600.32
2017,2,10,14,30,847.0,115.0,5.0,23.0,652.0,787.98,612.93
2017,2,10,14,45,835.0,112.0,4.95,23.0,619.5,797.26,620.41
2017,2,10,15,0,823.0,109.0,4.9,23.0,587.0,802.72,625.34
2017,2,10,15,15,805.0,106.0,4.7,22.5,547.5,799.5,624.59
2017,2,10,15,30,787.0,103.0,4.5,22.0,508.0,792.44,621.2
2017,2,10,15,45,759.0,100.0,4.35,22.0,462.0,778.72,612.22
2017,2,10,16,0,731.0,97.0,4.2,22.0,416.0,756.96,597.61
2017,2,10,16,15,695.5,91.5,3.7,21.0,366.5,722.73,574.58
2017,2,10,16,30,660.0,86.0,3.2,20.0,317.0,685.69,548.78
2017,2,10,16,45,605.5,79.0,2.75,19.5,265.0,628.88,506.25
2017,2,10,17,0,551.0,72.0,2.3,19.0,213.0,570.41,460.89
2017,2,10,17,15,470.0,62.0,2.15,18.0,162.5,486.66,395.62
2017,2,10,17,30,389.0,52.0,2.0,17.0,112.0,403.22,326.93
2017,2,10,17,45,260.0,36.5,1.9,16.5,69.5,283.52,221.34
2017,2,10,18,0,131.0,21.0,1.8,16.0,27.0,149.13,9.75
2017,2,10,18,15,65.5,10.5,1.8,16.0,13.5,53.65,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,14.51,0.0
2017,2,11,7,45,226.5,33.0,3.65,16.5,60.5,25.58,15.03
2017,2,11,8,0,365.0,49.0,4.0,17.0,101.0,40.2,29.15
2017,2,11,8,15,451.0,59.5,4.25,17.5,151.5,47.75,36.28
2017,2,11,8,30,537.0,70.0,4.5,18.0,202.0,55.21,43.04
2017,2,11,8,45,596.0,76.5,4.75,19.0,254.5,59.13,46.37
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,63.07,49.56
2017,2,11,9,15,692.0,88.5,5.05,20.5,357.0,66.02,51.89
2017,2,11,9,30,729.0,94.0,5.1,21.0,407.0,68.93,54.13
2017,2,11,9,45,760.0,96.5,5.15,21.5,453.5,69.66,54.47
2017,2,11,10,0,791.0,99.0,5.2,22.0,500.0,77.09,60.53
2017,2,11,10,15,397.0,137.0,5.15,22.5,338.5,89.5,70.73
2017,2,11,10,30,3.0,175.0,5.1,23.0,177.0,137.63,105.84
2017,2,11,10,45,13.5,209.5,5.05,23.5,218.0,164.56,126.24
2017,2,11,11,0,24.0,244.0,5.0,24.0,259.0,193.11,147.64
2017,2,11,11,15,24.5,253.5,4.9,24.0,269.5,203.86,155.8
2017,2,11,11,30,25.0,263.0,4.8,24.0,280.0,214.64,164.1
2017,2,11,11,45,109.5,305.5,4.75,24.5,382.5,269.48,204.1
2017,2,11,12,0,194.0,348.0,4.7,25.0,485.0,343.8,259.48
2017,2,11,12,15,537.5,235.0,4.6,25.0,620.0,424.76,318.82
2017,2,11,12,30,881.0,122.0,4.5,25.0,755.0,533.27,401.47
2017,2,11,12,45,884.0,120.5,4.45,25.5,756.5,579.0,438.08
2017,2,11,13,0,887.0,119.0,4.4,26.0,758.0,622.65,472.37
2017,2,11,13,15,884.5,118.5,4.3,26.0,749.5,661.61,503.22
2017,2,11,13,30,882.0,118.0,4.2,26.0,741.0,697.72,531.35
2017,2,11,13,45,879.0,116.0,4.15,26.0,724.5,729.02,555.7
2017,2,11,14,0,876.0,114.0,4.1,26.0,708.0,757.09,577.43
2017,2,11,14,15,867.5,112.0,4.0,26.0,683.0,777.75,592.92
2017,2,11,14,30,859.0,110.0,3.9,26.0,658.0,794.72,605.27
2017,2,11,14,45,852.0,105.5,3.85,26.0,626.5,806.46,614.3
2017,2,11,15,0,845.0,101.0,3.8,26.0,595.0,814.45,620.89
