Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.15,12.0,26.5,9.39,0.0
2017,2,22,7,30,410.0,22.0,1.2,13.0,53.0,19.94,9.08
2017,2,22,7,45,527.0,30.5,1.3,14.0,105.0,27.36,18.17
2017,2,22,8,0,644.0,39.0,1.4,15.0,157.0,34.8,25.18
2017,2,22,8,15,707.5,44.0,1.35,15.5,213.5,38.89,29.03
2017,2,22,8,30,771.0,49.0,1.3,16.0,270.0,43.02,32.72
2017,2,22,8,45,810.0,53.0,1.3,16.5,326.0,51.2,39.85
2017,2,22,9,0,849.0,57.0,1.3,17.0,382.0,55.14,43.12
2017,2,22,9,15,875.5,59.5,1.55,18.0,435.0,57.74,45.05
2017,2,22,9,30,902.0,62.0,1.8,19.0,488.0,60.23,46.86
2017,2,22,9,45,920.0,64.5,2.05,20.0,536.5,62.5,48.45
2017,2,22,10,0,938.0,67.0,2.3,21.0,585.0,64.66,49.94
2017,2,22,10,15,950.5,69.0,2.4,21.5,626.5,66.3,51.07
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,116.95,60.88
2017,2,22,10,45,971.0,73.0,2.65,22.5,702.5,179.49,97.62
2017,2,22,11,0,979.0,75.0,2.8,23.0,737.0,242.23,145.85
2017,2,22,11,15,985.0,76.0,2.85,23.5,763.5,303.68,197.93
2017,2,22,11,30,991.0,77.0,2.9,24.0,790.0,364.57,250.9
2017,2,22,11,45,987.0,82.0,2.95,24.5,806.5,424.25,302.7
2017,2,22,12,0,983.0,87.0,3.0,25.0,823.0,481.95,351.67
2017,2,22,12,15,985.0,87.0,3.0,25.0,832.0,536.12,397.17
2017,2,22,12,30,987.0,87.0,3.0,25.0,841.0,588.34,439.91
2017,2,22,12,45,985.0,87.5,3.05,25.5,841.0,636.59,477.83
2017,2,22,13,0,983.0,88.0,3.1,26.0,841.0,682.12,512.68
2017,2,22,13,15,981.0,88.0,3.1,26.0,831.5,724.3,545.1
2017,2,22,13,30,979.0,88.0,3.1,26.0,822.0,763.4,574.7
2017,2,22,13,45,974.0,87.0,3.1,26.5,804.0,796.13,597.39
2017,2,22,14,0,969.0,86.0,3.1,27.0,786.0,825.26,616.55
2017,2,22,14,15,962.0,85.0,3.0,27.0,760.0,849.15,632.78
2017,2,22,14,30,955.0,84.0,2.9,27.0,734.0,869.18,646.47
2017,2,22,14,45,939.5,84.5,2.85,27.0,698.5,879.99,654.4
2017,2,22,15,0,924.0,85.0,2.8,27.0,663.0,886.72,659.84
2017,2,22,15,15,910.0,83.0,2.6,26.5,621.5,887.85,661.88
2017,2,22,15,30,896.0,81.0,2.4,26.0,580.0,885.05,661.39
2017,2,22,15,45,878.0,77.5,2.25,26.0,533.0,873.13,653.97
2017,2,22,16,0,860.0,74.0,2.1,26.0,486.0,866.5,650.26
2017,2,22,16,15,832.5,70.5,1.9,25.0,434.0,839.09,634.36
2017,2,22,16,30,805.0,67.0,1.7,24.0,382.0,808.41,615.95
2017,2,22,16,45,767.5,62.0,1.55,23.0,327.0,764.27,587.95
2017,2,22,17,0,730.0,57.0,1.4,22.0,272.0,717.79,557.01
2017,2,22,17,15,666.0,51.0,1.45,21.0,216.0,646.28,507.62
2017,2,22,17,30,602.0,45.0,1.5,20.0,160.0,574.17,453.94
2017,2,22,17,45,493.0,35.5,1.55,19.0,109.0,472.8,372.97
2017,2,22,18,0,384.0,26.0,1.6,18.0,58.0,369.25,268.23
2017,2,22,18,15,192.0,13.0,1.6,17.5,29.0,148.33,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,145.0,13.5,2.6,11.5,25.0,11.52,0.0
2017,2,23,7,30,290.0,27.0,2.8,12.0,50.0,22.39,11.56
2017,2,23,7,45,415.0,38.5,3.0,13.0,100.5,31.47,21.86
2017,2,23,8,0,540.0,50.0,3.2,14.0,151.0,40.45,30.29
2017,2,23,8,15,610.5,58.0,3.2,15.0,207.0,46.13,35.5
2017,2,23,8,30,681.0,66.0,3.2,16.0,263.0,51.74,40.42
2017,2,23,8,45,731.0,70.0,3.2,17.0,320.0,58.94,46.55
2017,2,23,9,0,781.0,74.0,3.2,18.0,377.0,61.53,48.49
2017,2,23,9,15,811.0,78.0,3.5,18.5,430.0,63.9,50.3
2017,2,23,9,30,841.0,82.0,3.8,19.0,483.0,66.24,52.04
2017,2,23,9,45,866.0,84.0,4.1,20.0,532.0,67.04,52.34
2017,2,23,10,0,891.0,86.0,4.4,21.0,581.0,76.44,59.96
2017,2,23,10,15,906.0,88.0,4.55,21.5,623.0,77.83,60.85
2017,2,23,10,30,921.0,90.0,4.7,22.0,665.0,129.63,71.37
2017,2,23,10,45,934.0,91.0,4.9,23.0,700.5,190.13,107.43
2017,2,23,11,0,947.0,92.0,5.1,24.0,736.0,251.38,154.54
2017,2,23,11,15,954.0,93.0,5.2,24.0,763.0,311.67,206.35
2017,2,23,11,30,961.0,94.0,5.3,24.0,790.0,371.54,259.39
2017,2,23,11,45,968.0,93.5,5.45,24.5,809.0,429.6,310.43
2017,2,23,12,0,975.0,93.0,5.6,25.0,828.0,486.69,359.77
2017,2,23,12,15,977.0,93.5,5.6,25.0,837.0,541.05,406.37
2017,2,23,12,30,979.0,94.0,5.6,25.0,846.0,593.5,450.32
2017,2,23,12,45,976.5,95.0,5.7,25.5,845.5,641.72,489.33
2017,2,23,13,0,974.0,96.0,5.8,26.0,845.0,687.23,525.31
2017,2,23,13,15,971.0,96.0,5.75,26.0,835.5,728.61,558.05
2017,2,23,13,30,968.0,96.0,5.7,26.0,826.0,766.87,587.88
2017,2,23,13,45,959.5,96.5,5.7,26.5,807.0,798.38,610.68
2017,2,23,14,0,951.0,97.0,5.7,27.0,788.0,826.18,629.68
2017,2,23,14,15,943.0,96.0,5.55,26.5,761.0,849.07,647.11
2017,2,23,14,30,935.0,95.0,5.4,26.0,734.0,868.12,661.95
2017,2,23,14,45,922.0,93.5,5.3,26.0,699.0,878.62,669.86
2017,2,23,15,0,909.0,92.0,5.2,26.0,664.0,885.08,675.14
2017,2,23,15,15,894.0,90.0,4.85,25.5,622.5,885.29,676.0
2017,2,23,15,30,879.0,88.0,4.5,25.0,581.0,890.58,680.42
2017,2,23,15,45,857.5,85.0,4.2,25.0,533.5,876.39,671.03
2017,2,23,16,0,836.0,82.0,3.9,25.0,486.0,858.41,659.1
2017,2,23,16,15,807.0,78.0,3.55,24.0,433.5,829.06,641.34
2017,2,23,16,30,778.0,74.0,3.2,23.0,381.0,796.46,620.85
2017,2,23,16,45,735.5,69.0,2.85,22.5,326.0,748.1,587.08
2017,2,23,17,0,693.0,64.0,2.5,22.0,271.0,703.97,555.23
2017,2,23,17,15,627.0,57.0,2.5,21.0,215.0,630.79,502.75
2017,2,23,17,30,561.0,50.0,2.5,20.0,159.0,557.73,446.76
2017,2,23,17,45,446.0,39.0,2.5,19.5,108.0,442.33,352.78
2017,2,23,18,0,331.0,28.0,2.5,19.0,57.0,332.75,246.55
2017,2,23,18,15,165.5,14.0,2.7,18.5,28.5,130.68,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.0,4.45,12.5,26.0,12.8,0.0
2017,2,24,7,30,264.0,30.0,4.6,13.0,52.0,24.94,13.98
2017,2,24,7,45,410.0,40.5,4.75,13.5,104.5,33.08,23.26
2017,2,24,8,0,556.0,51.0,4.9,14.0,157.0,41.27,31.03
2017,2,24,8,15,626.5,58.0,4.9,15.0,213.5,46.14,35.52
2017,2,24,8,30,697.0,65.0,4.9,16.0,270.0,51.02,39.77
2017,2,24,8,45,752.0,68.0,4.9,17.0,328.5,57.41,45.19
2017,2,24,9,0,807.0,71.0,4.9,18.0,387.0,59.37,46.6
2017,2,24,9,15,836.0,74.5,5.0,18.5,440.5,61.48,48.17
2017,2,24,9,30,865.0,78.0,5.1,19.0,494.0,63.56,49.7
2017,2,24,9,45,892.5,78.0,5.25,19.5,544.0,71.25,56.05
2017,2,24,10,0,920.0,78.0,5.4,20.0,594.0,71.72,56.16
2017,2,24,10,15,935.5,80.0,5.45,20.5,637.0,73.23,57.17
2017,2,24,10,30,951.0,82.0,5.5,21.0,680.0,129.41,69.59
2017,2,24,10,45,967.0,82.0,5.55,21.5,717.0,191.31,107.48
2017,2,24,11,0,983.0,82.0,5.6,22.0,754.0,254.26,156.85
2017,2,24,11,15,991.0,83.0,5.6,22.0,782.5,316.73,211.16
2017,2,24,11,30,999.0,84.0,5.6,22.0,811.0,378.86,266.67
2017,2,24,11,45,1000.0,87.0,5.7,22.5,829.5,439.41,320.37
2017,2,24,12,0,1001.0,90.0,5.8,23.0,848.0,498.42,371.71
2017,2,24,12,15,1004.5,90.5,5.75,23.0,858.5,554.8,420.19
2017,2,24,12,30,1008.0,91.0,5.7,23.0,869.0,609.35,465.97
2017,2,24,12,45,1010.0,90.5,5.7,23.0,870.5,660.12,507.9
2017,2,24,13,0,1012.0,90.0,5.7,23.0,872.0,708.41,547.0
2017,2,24,13,15,1010.5,89.5,5.6,23.0,863.5,751.73,581.26
2017,2,24,13,30,1009.0,89.0,5.5,23.0,855.0,791.89,612.48
2017,2,24,13,45,1006.0,88.0,5.45,23.0,837.0,827.15,638.56
2017,2,24,14,0,1003.0,87.0,5.4,23.0,819.0,858.82,661.42
2017,2,24,14,15,996.0,86.0,5.3,22.5,792.0,883.65,680.52
2017,2,24,14,30,989.0,85.0,5.2,22.0,765.0,904.5,696.96
2017,2,24,14,45,976.5,84.5,5.15,22.0,729.5,917.31,706.82
2017,2,24,15,0,964.0,84.0,5.1,22.0,694.0,925.95,713.96
2017,2,24,15,15,949.5,82.0,4.95,21.5,651.0,927.01,716.7
2017,2,24,15,30,935.0,80.0,4.8,21.0,608.0,923.96,716.73
2017,2,24,15,45,916.5,77.0,4.65,20.5,559.0,912.2,710.75
2017,2,24,16,0,898.0,74.0,4.5,20.0,510.0,896.61,702.13
2017,2,24,16,15,870.5,70.5,4.15,19.0,456.0,877.96,691.69
2017,2,24,16,30,843.0,67.0,3.8,18.0,402.0,846.79,672.17
2017,2,24,16,45,804.0,62.5,3.45,17.5,345.0,801.31,640.27
2017,2,24,17,0,765.0,58.0,3.1,17.0,288.0,753.37,605.38
2017,2,24,17,15,701.0,52.0,3.0,16.0,230.0,680.74,552.2
2017,2,24,17,30,637.0,46.0,2.9,15.0,172.0,607.42,494.89
2017,2,24,17,45,524.0,37.0,2.8,14.5,118.5,492.51,399.57
2017,2,24,18,0,411.0,28.0,2.7,14.0,65.0,393.88,300.03
2017,2,24,18,15,205.5,14.0,2.9,13.5,32.5,159.93,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,192.5,14.0,4.5,3.5,30.5,11.95,0.0
2017,2,25,7,30,385.0,28.0,4.8,4.0,61.0,23.32,13.73
2017,2,25,7,45,504.0,37.0,5.1,4.5,114.5,30.36,21.8
2017,2,25,8,0,623.0,46.0,5.4,5.0,168.0,40.74,31.76
2017,2,25,8,15,688.5,52.5,5.35,5.5,226.0,45.85,36.67
2017,2,25,8,30,754.0,59.0,5.3,6.0,284.0,50.94,41.34
2017,2,25,8,45,795.5,63.0,5.3,7.0,341.5,53.74,43.68
2017,2,25,9,0,837.0,67.0,5.3,8.0,399.0,56.54,45.92
2017,2,25,9,15,864.5,70.5,5.15,8.5,452.5,58.78,47.69
2017,2,25,9,30,892.0,74.0,5.0,9.0,506.0,68.45,56.11
2017,2,25,9,45,911.5,76.5,4.9,9.5,555.0,70.56,57.68
2017,2,25,10,0,931.0,79.0,4.8,10.0,604.0,72.55,59.16
2017,2,25,10,15,945.0,81.0,4.65,10.5,646.5,74.03,60.18
2017,2,25,10,30,959.0,83.0,4.5,11.0,689.0,133.7,74.62
2017,2,25,10,45,968.0,85.0,4.4,11.5,724.5,196.62,115.64
2017,2,25,11,0,977.0,87.0,4.3,12.0,760.0,259.84,167.48
2017,2,25,11,15,983.5,88.0,4.15,12.5,787.0,321.76,222.65
2017,2,25,11,30,990.0,89.0,4.0,13.0,814.0,383.16,278.37
2017,2,25,11,45,990.0,91.5,3.85,13.5,831.5,442.58,332.0
2017,2,25,12,0,990.0,94.0,3.7,14.0,849.0,500.35,382.83
2017,2,25,12,15,992.0,94.5,3.5,14.0,858.0,555.58,430.65
2017,2,25,12,30,994.0,95.0,3.3,14.0,867.0,608.87,475.37
2017,2,25,12,45,993.0,95.5,3.15,14.5,866.5,658.26,514.91
2017,2,25,13,0,992.0,96.0,3.0,15.0,866.0,705.01,551.06
2017,2,25,13,15,989.0,95.5,2.85,15.0,856.5,746.69,583.41
2017,2,25,13,30,986.0,95.0,2.7,15.0,847.0,785.15,612.56
2017,2,25,13,45,979.0,95.0,2.55,15.5,828.0,817.82,634.53
2017,2,25,14,0,972.0,95.0,2.4,16.0,809.0,846.79,652.92
2017,2,25,14,15,964.5,94.0,2.3,16.0,782.0,870.55,669.18
2017,2,25,14,30,957.0,93.0,2.2,16.0,755.0,890.41,682.78
2017,2,25,14,45,939.0,94.5,2.1,16.0,718.5,900.29,689.6
2017,2,25,15,0,921.0,96.0,2.0,16.0,682.0,906.01,693.79
2017,2,25,15,15,906.0,93.5,1.95,15.5,639.5,905.79,695.94
2017,2,25,15,30,891.0,91.0,1.9,15.0,597.0,910.73,701.89
2017,2,25,15,45,869.0,88.0,1.9,15.0,548.5,896.01,693.66
2017,2,25,16,0,847.0,85.0,1.9,15.0,500.0,877.43,683.0
2017,2,25,16,15,817.5,81.0,1.7,14.5,447.0,847.37,663.31
2017,2,25,16,30,788.0,77.0,1.5,14.0,394.0,813.99,640.98
2017,2,25,16,45,743.0,72.5,1.35,13.5,337.0,763.57,606.36
2017,2,25,17,0,698.0,68.0,1.2,13.0,280.0,718.01,574.14
2017,2,25,17,15,631.5,60.5,1.2,12.0,223.5,643.11,520.7
2017,2,25,17,30,565.0,53.0,1.2,11.0,167.0,568.22,463.62
2017,2,25,17,45,450.5,42.0,1.2,10.0,114.5,452.18,369.62
2017,2,25,18,0,336.0,31.0,1.2,9.0,62.0,341.35,265.81
2017,2,25,18,15,168.0,15.5,1.2,8.5,31.0,134.65,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,62.0,19.0,2.65,8.5,25.0,16.22,0.0
2017,2,26,7,30,124.0,38.0,2.8,9.0,50.0,29.22,18.63
2017,2,26,7,45,230.0,57.0,3.0,9.5,96.5,43.16,32.76
2017,2,26,8,0,336.0,76.0,3.2,10.0,143.0,56.93,45.7
2017,2,26,8,15,408.0,89.0,3.25,10.5,195.5,65.89,54.01
2017,2,26,8,30,480.0,102.0,3.3,11.0,248.0,74.64,61.83
2017,2,26,8,45,533.0,110.5,3.4,12.0,301.0,79.94,66.22
2017,2,26,9,0,586.0,119.0,3.5,13.0,354.0,87.22,72.22
2017,2,26,9,15,621.5,126.0,3.55,13.5,404.0,90.09,74.36
2017,2,26,9,30,657.0,133.0,3.6,14.0,454.0,92.91,76.42
2017,2,26,9,45,328.5,118.0,3.65,14.5,278.5,77.29,62.4
2017,2,26,10,0,0.0,103.0,3.7,15.0,103.0,84.91,68.71
2017,2,26,10,15,0.0,111.0,3.8,15.0,111.0,91.23,73.97
2017,2,26,10,30,0.0,119.0,3.9,15.0,119.0,97.69,75.81
2017,2,26,10,45,0.0,89.0,4.0,15.5,89.0,74.1,56.05
2017,2,26,11,0,0.0,59.0,4.1,16.0,59.0,49.05,35.16
2017,2,26,11,15,0.0,82.5,4.1,16.5,82.5,68.72,51.23
2017,2,26,11,30,0.0,106.0,4.1,17.0,106.0,88.1,66.89
2017,2,26,11,45,5.5,170.5,4.15,17.5,175.0,141.97,110.15
2017,2,26,12,0,11.0,235.0,4.2,18.0,244.0,196.23,153.04
2017,2,26,12,15,9.0,215.5,4.2,18.5,222.5,181.47,140.97
2017,2,26,12,30,7.0,196.0,4.2,19.0,201.0,165.9,128.39
2017,2,26,12,45,3.5,171.0,4.25,19.5,174.0,144.26,110.97
2017,2,26,13,0,0.0,146.0,4.3,20.0,147.0,121.83,92.88
2017,2,26,13,15,0.0,144.5,4.3,20.0,145.0,120.82,92.12
2017,2,26,13,30,0.0,143.0,4.3,20.0,143.0,119.78,91.35
2017,2,26,13,45,38.0,246.0,4.35,20.5,274.0,245.09,191.27
2017,2,26,14,0,76.0,349.0,4.4,21.0,405.0,375.88,292.45
2017,2,26,14,15,76.0,336.5,4.3,21.0,391.0,371.72,289.35
2017,2,26,14,30,76.0,324.0,4.2,21.0,377.0,366.99,286.28
2017,2,26,14,45,43.0,268.0,4.15,21.5,298.0,288.59,225.22
2017,2,26,15,0,10.0,212.0,4.1,22.0,219.0,194.27,150.7
2017,2,26,15,15,154.0,232.0,3.8,21.5,320.5,374.95,297.37
2017,2,26,15,30,298.0,252.0,3.5,21.0,422.0,550.47,434.44
2017,2,26,15,45,387.5,211.5,3.25,21.0,414.0,591.32,467.58
2017,2,26,16,0,477.0,171.0,3.0,21.0,406.0,649.39,513.34
2017,2,26,16,15,439.5,162.5,2.6,20.5,361.0,609.97,484.34
2017,2,26,16,30,402.0,154.0,2.2,20.0,316.0,568.83,454.13
2017,2,26,16,45,369.5,136.0,1.8,19.5,269.0,519.5,417.36
2017,2,26,17,0,337.0,118.0,1.4,19.0,222.0,451.36,365.56
2017,2,26,17,15,287.5,99.5,1.4,18.5,176.0,386.25,315.21
2017,2,26,17,30,238.0,81.0,1.4,18.0,130.0,322.17,263.19
2017,2,26,17,45,159.5,59.5,1.4,17.5,88.0,231.48,186.83
2017,2,26,18,0,81.0,38.0,1.4,17.0,46.0,128.77,96.85
2017,2,26,18,15,40.5,19.0,1.5,17.0,23.0,61.26,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,19.5,2.7,17.0,24.5,15.26,0.0
2017,2,27,7,30,98.0,39.0,2.8,17.0,49.0,29.9,18.82
2017,2,27,7,45,192.5,60.5,2.95,17.5,94.5,45.81,34.02
2017,2,27,8,0,287.0,82.0,3.1,18.0,140.0,60.92,47.75
2017,2,27,8,15,239.0,102.0,3.2,18.0,160.5,74.78,60.2
2017,2,27,8,30,191.0,122.0,3.3,18.0,181.0,87.43,71.29
2017,2,27,8,45,193.0,151.0,3.45,18.5,220.0,108.38,89.19
2017,2,27,9,0,195.0,180.0,3.6,19.0,259.0,126.16,104.01
2017,2,27,9,15,158.5,200.5,3.7,19.0,270.0,138.25,113.97
2017,2,27,9,30,122.0,221.0,3.8,19.0,281.0,149.79,123.37
2017,2,27,9,45,61.0,141.5,3.95,19.5,171.5,109.14,88.3
2017,2,27,10,0,0.0,62.0,4.1,20.0,62.0,51.45,38.71
2017,2,27,10,15,0.0,55.5,4.1,20.5,55.5,46.05,33.93
2017,2,27,10,30,0.0,49.0,4.1,21.0,49.0,40.67,27.72
2017,2,27,10,45,0.0,52.0,4.15,21.5,52.0,43.19,29.64
2017,2,27,11,0,0.0,55.0,4.2,22.0,55.0,45.72,31.56
2017,2,27,11,15,2.5,119.0,4.15,22.0,121.0,99.08,74.36
2017,2,27,11,30,5.0,183.0,4.1,22.0,187.0,150.73,115.18
2017,2,27,11,45,8.0,210.5,4.1,22.5,217.0,174.36,133.31
2017,2,27,12,0,11.0,238.0,4.1,23.0,247.0,198.68,151.89
2017,2,27,12,15,17.0,268.5,4.05,23.0,282.0,227.57,174.19
2017,2,27,12,30,23.0,299.0,4.0,23.0,317.0,257.7,197.36
2017,2,27,12,45,239.5,311.5,4.0,23.5,499.5,406.11,311.5
2017,2,27,13,0,456.0,324.0,4.0,24.0,682.0,575.04,437.69
2017,2,27,13,15,432.0,331.5,3.9,24.0,668.0,593.93,451.56
2017,2,27,13,30,408.0,339.0,3.8,24.0,654.0,602.38,458.37
2017,2,27,13,45,314.5,353.5,3.75,24.5,593.0,569.68,433.24
2017,2,27,14,0,221.0,368.0,3.7,25.0,532.0,518.18,394.19
2017,2,27,14,15,470.5,276.0,3.6,25.0,610.0,668.49,509.24
2017,2,27,14,30,720.0,184.0,3.5,25.0,688.0,808.76,613.38
2017,2,27,14,45,542.5,231.0,3.4,25.0,600.5,720.94,548.63
2017,2,27,15,0,365.0,278.0,3.3,25.0,513.0,616.55,471.91
2017,2,27,15,15,357.5,260.5,3.15,24.5,479.0,602.95,464.6
2017,2,27,15,30,350.0,243.0,3.0,24.0,445.0,587.06,455.07
2017,2,27,15,45,515.5,184.0,2.95,24.0,454.0,694.32,538.29
2017,2,27,16,0,681.0,125.0,2.9,24.0,463.0,788.42,607.73
2017,2,27,16,15,647.0,119.0,2.55,23.5,412.5,752.85,582.79
2017,2,27,16,30,613.0,113.0,2.2,23.0,362.0,714.36,556.31
2017,2,27,16,45,567.0,104.0,1.85,22.5,309.5,659.52,517.3
2017,2,27,17,0,521.0,95.0,1.5,22.0,257.0,597.61,471.97
2017,2,27,17,15,452.5,83.5,1.45,21.5,204.5,520.44,415.26
2017,2,27,17,30,384.0,72.0,1.4,21.0,152.0,444.66,356.57
2017,2,27,17,45,281.5,55.5,1.35,20.5,104.5,337.17,268.95
2017,2,27,18,0,179.0,39.0,1.3,20.0,57.0,235.72,179.02
2017,2,27,18,15,89.5,19.5,1.35,19.5,28.5,117.97,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.85,18.5,4.0,3.28,0.0
2017,2,28,7,30,0.0,8.0,4.0,19.0,8.0,6.56,0.0
2017,2,28,7,45,0.0,15.0,4.15,19.5,15.0,12.33,4.99
2017,2,28,8,0,0.0,22.0,4.3,20.0,22.0,18.11,10.19
2017,2,28,8,15,0.0,30.0,4.65,20.5,30.0,24.74,16.05
2017,2,28,8,30,0.0,38.0,5.0,21.0,38.0,31.38,21.82
2017,2,28,8,45,0.0,84.5,5.35,21.5,84.5,68.96,54.32
2017,2,28,9,0,0.0,131.0,5.7,22.0,131.0,102.93,83.14
2017,2,28,9,15,0.0,86.0,5.85,22.0,86.0,71.1,55.65
2017,2,28,9,30,0.0,41.0,6.0,22.0,41.0,33.92,23.6
2017,2,28,9,45,0.0,94.5,6.15,22.5,94.5,78.21,61.22
2017,2,28,10,0,0.0,148.0,6.3,23.0,148.0,118.28,94.63
2017,2,28,10,15,2.0,164.5,6.3,23.0,166.0,130.68,104.7
2017,2,28,10,30,4.0,181.0,6.3,23.0,184.0,144.06,110.37
2017,2,28,10,45,8.5,207.5,6.35,23.5,213.5,165.42,126.59
2017,2,28,11,0,13.0,234.0,6.4,24.0,243.0,187.63,143.38
2017,2,28,11,15,11.0,227.5,6.35,24.0,236.0,184.82,141.1
2017,2,28,11,30,9.0,221.0,6.3,24.0,229.0,181.3,138.3
2017,2,28,11,45,11.0,236.5,6.3,24.5,246.0,195.72,149.18
2017,2,28,12,0,13.0,252.0,6.3,25.0,263.0,210.59,160.36
2017,2,28,12,15,8.5,210.5,6.2,25.0,218.0,177.36,134.55
2017,2,28,12,30,4.0,169.0,6.1,25.0,173.0,142.35,107.22
2017,2,28,12,45,5.5,185.0,6.0,25.5,190.0,157.05,118.53
2017,2,28,13,0,7.0,201.0,5.9,26.0,207.0,172.13,130.05
2017,2,28,13,15,7.0,198.5,5.7,26.0,204.5,171.0,129.21
2017,2,28,13,30,7.0,196.0,5.5,26.0,202.0,169.81,128.36
2017,2,28,13,45,7.0,200.0,5.35,26.0,205.5,174.2,131.87
2017,2,28,14,0,7.0,204.0,5.2,26.0,209.0,178.7,135.49
2017,2,28,14,15,22.0,249.5,4.95,26.0,265.0,232.77,177.86
2017,2,28,14,30,37.0,295.0,4.7,26.0,321.0,305.57,234.01
2017,2,28,14,45,173.0,294.0,4.5,26.0,407.5,441.92,340.92
2017,2,28,15,0,309.0,293.0,4.3,26.0,494.0,585.53,449.98
2017,2,28,15,15,281.5,278.0,4.0,25.5,452.0,556.82,429.4
2017,2,28,15,30,254.0,263.0,3.7,25.0,410.0,525.86,407.73
2017,2,28,15,45,164.5,240.0,3.4,25.0,332.5,409.48,319.71
2017,2,28,16,0,75.0,217.0,3.1,25.0,255.0,291.24,227.88
2017,2,28,16,15,82.5,195.5,2.65,24.5,233.5,279.05,220.08
2017,2,28,16,30,90.0,174.0,2.2,24.0,212.0,266.2,211.27
2017,2,28,16,45,80.5,152.0,1.8,23.5,182.0,237.05,188.85
2017,2,28,17,0,71.0,130.0,1.4,23.0,152.0,207.56,165.71
2017,2,28,17,15,58.0,105.5,1.3,22.0,121.5,170.82,136.5
2017,2,28,17,30,45.0,81.0,1.2,21.0,91.0,133.27,105.66
2017,2,28,17,45,27.0,57.5,1.15,20.5,63.0,92.26,70.76
2017,2,28,18,0,9.0,34.0,1.1,20.0,35.0,41.85,27.61
2017,2,28,18,15,4.5,17.0,1.1,20.0,17.5,18.87,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,191.5,15.5,5.05,13.5,35.5,12.63,0.0
2017,3,1,7,30,383.0,31.0,5.3,14.0,71.0,25.58,15.91
2017,3,1,7,45,494.0,40.5,5.6,15.0,124.5,32.93,23.24
2017,3,1,8,0,605.0,50.0,5.9,16.0,178.0,40.26,30.01
2017,3,1,8,15,666.0,56.0,6.15,16.0,234.5,48.36,37.37
2017,3,1,8,30,727.0,62.0,6.4,16.0,291.0,52.86,41.39
2017,3,1,8,45,376.5,110.0,6.65,16.5,230.0,77.65,63.06
2017,3,1,9,0,26.0,158.0,6.9,17.0,169.0,121.22,100.71
2017,3,1,9,15,444.5,117.5,6.9,17.0,339.5,80.86,65.29
2017,3,1,9,30,863.0,77.0,6.9,17.0,510.0,62.37,48.99
2017,3,1,9,45,883.5,79.0,6.9,17.5,558.5,71.79,56.88
2017,3,1,10,0,904.0,81.0,6.9,18.0,607.0,73.37,57.95
2017,3,1,10,15,918.5,83.5,6.85,18.0,649.5,84.38,56.45
2017,3,1,10,30,933.0,86.0,6.8,18.0,692.0,145.95,80.04
2017,3,1,10,45,945.0,86.5,6.75,18.5,727.5,207.02,121.69
2017,3,1,11,0,957.0,87.0,6.7,19.0,763.0,268.7,172.59
2017,3,1,11,15,964.0,88.5,6.6,19.0,790.5,330.14,227.42
2017,3,1,11,30,971.0,90.0,6.5,19.0,818.0,391.17,282.82
2017,3,1,11,45,960.5,99.0,6.45,19.5,833.0,450.62,336.17
2017,3,1,12,0,950.0,108.0,6.4,20.0,848.0,507.52,386.01
2017,3,1,12,15,953.0,108.5,6.3,20.0,857.5,561.6,432.82
2017,3,1,12,30,956.0,109.0,6.2,20.0,867.0,613.91,477.01
2017,3,1,12,45,959.0,107.5,6.15,20.0,868.5,662.54,517.45
2017,3,1,13,0,962.0,106.0,6.1,20.0,870.0,708.86,555.22
2017,3,1,13,15,960.5,105.5,6.0,20.0,861.0,750.55,588.55
2017,3,1,13,30,959.0,105.0,5.9,20.0,852.0,789.21,619.0
2017,3,1,13,45,957.5,103.0,5.85,20.0,834.5,823.26,644.41
2017,3,1,14,0,956.0,101.0,5.8,20.0,817.0,853.91,666.97
2017,3,1,14,15,949.5,99.5,5.7,19.5,790.5,877.52,685.58
2017,3,1,14,30,943.0,98.0,5.6,19.0,764.0,897.29,701.58
2017,3,1,14,45,850.0,121.5,5.55,19.0,700.5,875.29,686.5
2017,3,1,15,0,757.0,145.0,5.5,19.0,637.0,844.09,665.01
2017,3,1,15,15,821.0,119.5,5.45,18.5,623.0,881.59,695.16
2017,3,1,15,30,885.0,94.0,5.4,18.0,609.0,921.01,726.51
2017,3,1,15,45,871.0,89.0,5.35,18.0,562.0,910.61,720.48
2017,3,1,16,0,857.0,84.0,5.3,18.0,515.0,896.32,712.01
2017,3,1,16,15,830.0,80.0,5.05,17.5,462.0,867.92,693.35
2017,3,1,16,30,803.0,76.0,4.8,17.0,409.0,836.18,672.02
2017,3,1,16,45,769.5,70.0,4.6,16.5,353.0,793.2,642.07
2017,3,1,17,0,736.0,64.0,4.4,16.0,297.0,747.69,609.18
2017,3,1,17,15,675.0,57.5,4.05,15.0,239.5,676.16,555.21
2017,3,1,17,30,614.0,51.0,3.7,14.0,182.0,612.33,504.49
2017,3,1,17,45,514.5,41.0,3.35,13.5,128.5,506.88,416.08
2017,3,1,18,0,415.0,31.0,3.0,13.0,75.0,405.8,322.17
2017,3,1,18,15,207.5,15.5,3.1,12.5,37.5,203.16,12.02
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,144.5,18.0,3.2,5.5,33.5,14.05,0.0
2017,3,2,7,30,289.0,36.0,3.2,6.0,67.0,29.61,20.24
2017,3,2,7,45,361.0,51.5,3.25,6.5,114.0,39.55,30.18
2017,3,2,8,0,433.0,67.0,3.3,7.0,161.0,53.21,43.03
2017,3,2,8,15,502.0,73.0,3.4,7.5,211.5,56.51,46.17
2017,3,2,8,30,571.0,79.0,3.5,8.0,262.0,59.94,49.21
2017,3,2,8,45,686.0,78.5,3.65,9.0,337.0,59.14,48.18
2017,3,2,9,0,801.0,78.0,3.8,10.0,412.0,64.16,52.34
2017,3,2,9,15,709.5,106.0,4.05,10.5,429.5,75.83,62.46
2017,3,2,9,30,618.0,134.0,4.3,11.0,447.0,91.92,76.36
2017,3,2,9,45,538.0,177.5,4.55,11.5,468.5,116.18,97.25
2017,3,2,10,0,458.0,221.0,4.8,12.0,490.0,138.66,116.3
2017,3,2,10,15,692.0,158.0,4.7,12.5,595.5,111.55,80.5
2017,3,2,10,30,926.0,95.0,4.6,13.0,701.0,154.37,87.89
2017,3,2,10,45,937.0,96.5,4.55,13.5,736.0,215.82,131.1
2017,3,2,11,0,948.0,98.0,4.5,14.0,771.0,277.8,183.04
2017,3,2,11,15,955.0,99.0,4.4,14.0,798.0,338.64,237.81
2017,3,2,11,30,962.0,100.0,4.3,14.0,825.0,399.04,292.87
2017,3,2,11,45,963.0,103.0,4.25,14.5,842.5,457.99,345.59
2017,3,2,12,0,964.0,106.0,4.2,15.0,860.0,515.46,395.65
2017,3,2,12,15,966.0,106.5,4.1,15.0,869.5,569.74,442.38
2017,3,2,12,30,968.0,107.0,4.0,15.0,879.0,622.12,486.33
2017,3,2,12,45,967.5,107.0,3.95,15.5,878.5,670.49,525.19
2017,3,2,13,0,967.0,107.0,3.9,16.0,878.0,716.29,560.96
2017,3,2,13,15,965.0,106.5,3.8,16.0,869.0,757.87,593.58
2017,3,2,13,30,963.0,106.0,3.7,16.0,860.0,796.37,623.26
2017,3,2,13,45,957.5,106.0,3.65,16.0,841.5,829.5,647.29
2017,3,2,14,0,952.0,106.0,3.6,16.0,823.0,859.08,668.55
2017,3,2,14,15,944.5,104.5,3.6,15.5,796.0,881.87,686.63
2017,3,2,14,30,937.0,103.0,3.6,15.0,769.0,900.78,702.2
2017,3,2,14,45,921.0,103.5,3.6,15.0,732.5,910.67,710.29
2017,3,2,15,0,905.0,104.0,3.6,15.0,696.0,916.47,715.77
2017,3,2,15,15,890.0,101.5,3.55,15.0,654.0,925.33,723.33
2017,3,2,15,30,875.0,99.0,3.5,15.0,612.0,920.93,721.68
2017,3,2,15,45,856.0,95.5,3.45,15.0,563.5,907.79,714.09
2017,3,2,16,0,837.0,92.0,3.4,15.0,515.0,890.79,703.9
2017,3,2,16,15,809.0,87.5,3.05,14.5,462.0,860.86,683.74
2017,3,2,16,30,781.0,83.0,2.7,14.0,409.0,827.58,660.86
2017,3,2,16,45,743.0,77.0,2.35,13.5,352.5,787.0,632.03
2017,3,2,17,0,705.0,71.0,2.0,13.0,296.0,738.59,596.37
2017,3,2,17,15,642.5,64.0,1.85,12.0,239.0,666.38,543.66
2017,3,2,17,30,580.0,57.0,1.7,11.0,182.0,593.91,487.64
2017,3,2,17,45,475.0,46.0,1.6,10.5,128.5,483.06,396.92
2017,3,2,18,0,370.0,35.0,1.5,10.0,75.0,376.41,301.28
2017,3,2,18,15,185.0,17.5,1.5,9.5,37.5,191.19,37.08
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,205.0,17.5,2.3,6.5,40.0,14.26,0.23
2017,3,3,7,30,410.0,35.0,2.4,7.0,80.0,28.98,19.76
2017,3,3,7,45,505.5,45.5,2.5,8.0,134.0,37.01,27.77
2017,3,3,8,0,601.0,56.0,2.6,9.0,188.0,44.92,35.22
2017,3,3,8,15,661.0,63.0,2.8,10.0,246.0,49.66,39.54
2017,3,3,8,30,721.0,70.0,3.0,11.0,304.0,54.36,43.6
2017,3,3,8,45,751.0,78.0,3.25,12.0,359.5,64.76,52.62
2017,3,3,9,0,781.0,86.0,3.5,13.0,415.0,70.04,56.92
2017,3,3,9,15,603.0,137.5,3.8,13.5,411.0,96.97,80.28
2017,3,3,9,30,425.0,189.0,4.1,14.0,407.0,123.46,102.89
2017,3,3,9,45,474.5,194.0,4.4,14.5,457.5,124.94,103.63
2017,3,3,10,0,524.0,199.0,4.7,15.0,508.0,126.46,104.45
2017,3,3,10,15,408.5,250.0,4.7,15.0,501.0,169.66,129.43
2017,3,3,10,30,293.0,301.0,4.7,15.0,494.0,219.47,163.49
2017,3,3,10,45,346.0,304.0,4.7,15.5,543.5,255.55,187.62
2017,3,3,11,0,399.0,307.0,4.7,16.0,593.0,297.58,219.29
2017,3,3,11,15,357.0,332.0,4.7,16.0,594.5,333.44,251.39
2017,3,3,11,30,315.0,357.0,4.7,16.0,596.0,365.08,279.76
2017,3,3,11,45,276.0,374.0,4.75,16.5,587.0,388.35,300.21
2017,3,3,12,0,237.0,391.0,4.8,17.0,578.0,409.55,318.12
2017,3,3,12,15,148.0,380.5,4.75,17.0,498.0,378.37,295.58
2017,3,3,12,30,59.0,370.0,4.7,17.0,418.0,335.16,262.47
2017,3,3,12,45,219.0,368.0,4.7,17.5,543.5,440.42,345.09
2017,3,3,13,0,379.0,366.0,4.7,18.0,669.0,563.15,439.5
2017,3,3,13,15,442.5,334.5,4.65,18.0,685.0,610.46,476.57
2017,3,3,13,30,506.0,303.0,4.6,18.0,701.0,655.68,512.34
2017,3,3,13,45,274.5,315.5,4.55,18.0,530.5,509.15,400.2
2017,3,3,14,0,43.0,328.0,4.5,18.0,360.0,330.99,259.43
2017,3,3,14,15,72.0,335.5,4.4,17.5,387.5,368.4,290.59
2017,3,3,14,30,101.0,343.0,4.3,17.0,415.0,408.12,323.0
2017,3,3,14,45,352.0,272.5,4.2,17.0,507.0,591.22,470.09
2017,3,3,15,0,603.0,202.0,4.1,17.0,599.0,773.43,610.88
2017,3,3,15,15,474.5,225.5,4.0,17.0,526.0,691.71,548.31
2017,3,3,15,30,346.0,249.0,3.9,17.0,453.0,594.73,474.67
2017,3,3,15,45,243.5,239.0,3.8,17.0,377.0,499.66,401.57
2017,3,3,16,0,141.0,229.0,3.7,17.0,301.0,384.02,310.46
2017,3,3,16,15,393.5,172.0,3.35,16.5,343.5,586.74,476.74
2017,3,3,16,30,646.0,115.0,3.0,16.0,386.0,754.28,606.29
2017,3,3,16,45,603.5,106.0,2.7,15.5,332.0,701.52,566.94
2017,3,3,17,0,561.0,97.0,2.4,15.0,278.0,646.66,526.55
2017,3,3,17,15,494.5,86.0,2.2,14.0,223.0,564.25,464.58
2017,3,3,17,30,428.0,75.0,2.0,13.0,168.0,488.86,405.09
2017,3,3,17,45,327.0,59.0,1.85,12.5,118.0,380.77,314.88
2017,3,3,18,0,226.0,43.0,1.7,12.0,68.0,278.36,223.15
2017,3,3,18,15,113.0,21.5,1.8,12.0,34.0,143.43,41.38
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
