Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.0,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,10.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,10.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,28.0,2.8,10.5,28.0,23.1,15.35
2017,3,4,9,0,0.0,51.0,2.8,11.0,51.0,42.2,32.45
2017,3,4,9,15,0.0,60.5,2.95,11.0,60.5,50.13,39.41
2017,3,4,9,30,0.0,70.0,3.1,11.0,70.0,58.08,46.33
2017,3,4,9,45,0.0,89.5,3.3,11.5,89.5,74.41,60.49
2017,3,4,10,0,0.0,109.0,3.5,12.0,109.0,89.65,73.52
2017,3,4,10,15,2.0,147.5,3.55,12.0,149.0,118.84,94.29
2017,3,4,10,30,4.0,186.0,3.6,12.0,189.0,148.13,118.09
2017,3,4,10,45,2.0,158.5,3.7,12.5,160.0,128.81,101.79
2017,3,4,11,0,0.0,131.0,3.8,13.0,131.0,107.78,84.23
2017,3,4,11,15,0.0,105.0,3.85,13.0,105.0,87.26,67.2
2017,3,4,11,30,0.0,79.0,3.9,13.0,79.0,65.85,49.39
2017,3,4,11,45,0.0,86.0,3.95,13.0,86.0,71.74,54.24
2017,3,4,12,0,0.0,93.0,4.0,13.0,93.0,77.6,59.03
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,82.16,62.76
2017,3,4,12,30,0.0,104.0,4.0,13.0,104.0,86.74,66.52
2017,3,4,12,45,0.0,108.5,4.0,13.5,108.5,90.53,69.49
2017,3,4,13,0,0.0,113.0,4.0,14.0,113.0,94.35,72.49
2017,3,4,13,15,0.0,106.0,4.0,14.0,106.0,88.55,67.75
2017,3,4,13,30,0.0,99.0,4.0,14.0,99.0,82.69,62.98
2017,3,4,13,45,0.0,99.5,4.05,14.0,99.5,83.11,63.38
2017,3,4,14,0,0.0,100.0,4.1,14.0,100.0,83.52,63.8
2017,3,4,14,15,0.0,90.5,4.0,14.0,90.5,75.46,57.22
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,67.46,50.69
2017,3,4,14,45,0.0,80.0,3.85,14.0,80.0,66.59,50.07
2017,3,4,15,0,0.0,79.0,3.8,14.0,79.0,65.72,49.46
2017,3,4,15,15,0.0,48.0,3.7,13.5,48.0,39.82,27.97
2017,3,4,15,30,0.0,17.0,3.6,13.0,17.0,14.06,6.3
2017,3,4,15,45,0.0,78.0,3.5,13.0,78.0,64.79,49.34
2017,3,4,16,0,0.0,139.0,3.4,13.0,139.0,121.43,97.06
2017,3,4,16,15,0.0,126.5,3.4,13.0,126.5,110.78,88.4
2017,3,4,16,30,0.0,114.0,3.4,13.0,114.0,100.13,79.75
2017,3,4,16,45,0.0,98.0,3.4,13.0,98.0,85.81,67.88
2017,3,4,17,0,0.0,82.0,3.4,13.0,82.0,71.36,55.73
2017,3,4,17,15,0.0,65.5,3.4,13.0,65.5,56.17,42.76
2017,3,4,17,30,0.0,49.0,3.4,13.0,49.0,40.72,29.35
2017,3,4,17,45,0.0,34.0,3.4,13.0,34.0,28.09,18.24
2017,3,4,18,0,0.0,19.0,3.4,13.0,19.0,15.65,7.24
2017,3,4,18,15,0.0,9.5,3.45,12.5,9.5,7.81,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,20.5,1.65,12.5,39.0,15.96,4.08
2017,3,5,7,30,307.0,41.0,1.7,13.0,78.0,31.74,21.85
2017,3,5,7,45,405.5,52.5,1.8,13.5,128.5,42.24,31.84
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,50.62,39.62
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,55.73,44.23
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,60.77,48.57
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,66.45,53.34
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,71.84,57.77
2017,3,5,9,15,340.0,127.0,2.15,16.5,273.5,84.92,68.8
2017,3,5,9,30,0.0,155.0,2.3,17.0,155.0,122.15,100.4
2017,3,5,9,45,2.5,170.0,2.45,17.5,171.5,133.42,109.4
2017,3,5,10,0,5.0,185.0,2.6,18.0,188.0,144.56,118.26
2017,3,5,10,15,6.0,194.0,2.75,18.0,198.5,152.08,118.73
2017,3,5,10,30,7.0,203.0,2.9,18.0,209.0,160.65,125.15
2017,3,5,10,45,25.5,258.0,3.1,18.5,277.5,204.54,158.68
2017,3,5,11,0,44.0,313.0,3.3,19.0,346.0,240.4,185.54
2017,3,5,11,15,99.5,348.5,3.4,19.5,424.5,287.16,219.76
2017,3,5,11,30,155.0,384.0,3.5,20.0,503.0,336.01,256.05
2017,3,5,11,45,83.5,314.5,3.6,20.5,378.5,279.51,214.46
2017,3,5,12,0,12.0,245.0,3.7,21.0,254.0,205.24,157.71
2017,3,5,12,15,10.0,223.5,3.75,21.0,231.5,188.91,145.12
2017,3,5,12,30,8.0,202.0,3.8,21.0,209.0,171.72,131.7
2017,3,5,12,45,7.5,196.5,3.85,21.0,202.5,167.95,128.81
2017,3,5,13,0,7.0,191.0,3.9,21.0,196.0,164.0,125.76
2017,3,5,13,15,16.0,251.0,3.9,21.0,263.5,221.79,171.25
2017,3,5,13,30,25.0,311.0,3.9,21.0,331.0,282.05,218.05
2017,3,5,13,45,13.5,235.5,3.95,21.5,247.0,210.1,161.88
2017,3,5,14,0,2.0,160.0,4.0,22.0,163.0,136.53,103.85
2017,3,5,14,15,60.0,256.0,3.95,22.0,300.0,281.62,219.32
2017,3,5,14,30,118.0,352.0,3.9,22.0,437.0,432.2,335.19
2017,3,5,14,45,94.5,327.5,3.85,22.0,393.5,395.42,307.03
2017,3,5,15,0,71.0,303.0,3.8,22.0,350.0,356.55,277.66
2017,3,5,15,15,36.0,235.0,3.65,21.5,259.0,258.06,201.87
2017,3,5,15,30,1.0,167.0,3.5,21.0,168.0,146.37,113.26
2017,3,5,15,45,0.5,153.0,3.4,21.0,153.5,133.9,103.71
2017,3,5,16,0,0.0,139.0,3.3,21.0,139.0,121.35,93.89
2017,3,5,16,15,0.0,117.5,2.95,20.5,117.5,101.72,78.4
2017,3,5,16,30,0.0,96.0,2.6,20.0,96.0,81.93,62.56
2017,3,5,16,45,0.0,82.5,2.3,20.0,82.5,69.89,52.81
2017,3,5,17,0,0.0,69.0,2.0,20.0,69.0,57.76,42.85
2017,3,5,17,15,184.5,75.5,1.85,19.0,116.5,264.99,219.91
2017,3,5,17,30,369.0,82.0,1.7,18.0,164.0,451.56,369.47
2017,3,5,17,45,269.0,64.5,1.55,17.5,115.5,343.4,278.74
2017,3,5,18,0,169.0,47.0,1.4,17.0,67.0,225.93,178.54
2017,3,5,18,15,84.5,23.5,1.45,17.0,33.5,114.44,48.97
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,40.5,16.72,5.39
2017,3,6,7,30,309.0,43.0,4.3,18.0,81.0,33.22,22.68
2017,3,6,7,45,417.0,53.0,4.45,18.5,133.0,42.57,31.46
2017,3,6,8,0,525.0,63.0,4.6,19.0,185.0,49.78,38.06
2017,3,6,8,15,274.0,94.5,4.95,19.5,159.5,70.43,56.13
2017,3,6,8,30,23.0,126.0,5.3,20.0,134.0,97.46,79.4
2017,3,6,8,45,11.5,118.5,5.7,20.5,122.5,93.91,75.98
2017,3,6,9,0,0.0,111.0,6.1,21.0,111.0,89.47,71.77
2017,3,6,9,15,0.0,99.5,6.25,21.5,99.5,81.57,64.62
2017,3,6,9,30,0.0,88.0,6.4,22.0,88.0,73.1,57.05
2017,3,6,9,45,13.0,161.0,6.6,22.5,169.0,127.47,102.66
2017,3,6,10,0,26.0,234.0,6.8,23.0,250.0,177.07,143.44
2017,3,6,10,15,40.5,265.5,6.8,23.0,292.0,187.58,144.3
2017,3,6,10,30,55.0,297.0,6.8,23.0,334.0,215.27,164.35
2017,3,6,10,45,54.0,311.0,6.85,23.5,349.0,232.82,177.26
2017,3,6,11,0,53.0,325.0,6.9,24.0,364.0,250.4,190.54
2017,3,6,11,15,479.5,214.5,6.85,24.0,583.0,289.44,208.23
2017,3,6,11,30,906.0,104.0,6.8,24.0,802.0,396.36,285.2
2017,3,6,11,45,619.5,242.0,6.8,24.5,724.0,432.94,322.74
2017,3,6,12,0,333.0,380.0,6.8,25.0,646.0,446.52,337.75
2017,3,6,12,15,615.0,249.0,6.7,25.0,747.0,517.56,393.42
2017,3,6,12,30,897.0,118.0,6.6,25.0,848.0,605.37,463.43
2017,3,6,12,45,892.0,121.0,6.55,25.0,846.5,650.42,499.99
2017,3,6,13,0,887.0,124.0,6.5,25.0,845.0,692.82,533.84
2017,3,6,13,15,531.5,265.0,6.4,25.0,695.5,617.86,475.33
2017,3,6,13,30,176.0,406.0,6.3,25.0,546.0,495.26,378.78
2017,3,6,13,45,517.0,266.5,6.2,25.5,666.5,663.65,510.75
2017,3,6,14,0,858.0,127.0,6.1,26.0,787.0,825.76,632.62
2017,3,6,14,15,565.5,237.0,5.95,26.0,666.0,721.6,553.69
2017,3,6,14,30,273.0,347.0,5.8,26.0,545.0,589.7,451.55
2017,3,6,14,45,274.5,329.0,5.7,26.0,520.5,586.77,450.95
2017,3,6,15,0,276.0,311.0,5.6,26.0,496.0,581.96,448.6
2017,3,6,15,15,532.5,211.5,5.35,25.5,540.0,733.92,568.3
2017,3,6,15,30,789.0,112.0,5.1,25.0,584.0,869.32,668.43
2017,3,6,15,45,758.0,111.5,4.95,25.0,536.0,853.53,657.47
2017,3,6,16,0,727.0,111.0,4.8,25.0,488.0,829.49,641.58
2017,3,6,16,15,696.0,106.0,4.5,24.5,437.0,796.73,619.8
2017,3,6,16,30,665.0,101.0,4.2,24.0,386.0,761.1,596.26
2017,3,6,16,45,606.0,97.5,3.9,23.5,330.5,699.71,553.32
2017,3,6,17,0,547.0,94.0,3.6,23.0,275.0,636.52,507.89
2017,3,6,17,15,481.0,84.0,3.45,22.5,221.5,553.49,445.99
2017,3,6,17,30,415.0,74.0,3.3,22.0,168.0,479.37,388.22
2017,3,6,17,45,297.0,60.5,3.2,21.5,118.0,360.42,291.25
2017,3,6,18,0,179.0,47.0,3.1,21.0,68.0,233.02,183.25
2017,3,6,18,15,89.5,23.5,3.25,20.5,34.0,118.4,56.98
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,73.5,28.0,1.55,17.5,37.5,21.82,9.83
2017,3,7,7,30,147.0,56.0,1.6,18.0,75.0,42.21,30.47
2017,3,7,7,45,233.0,76.0,1.65,18.5,123.5,56.88,43.94
2017,3,7,8,0,319.0,96.0,1.7,19.0,172.0,70.5,56.13
2017,3,7,8,15,384.0,110.5,1.7,19.5,225.0,79.98,64.37
2017,3,7,8,30,449.0,125.0,1.7,20.0,278.0,89.17,72.1
2017,3,7,8,45,495.0,135.5,1.75,20.5,331.0,95.22,76.93
2017,3,7,9,0,541.0,146.0,1.8,21.0,384.0,101.06,81.48
2017,3,7,9,15,511.5,165.5,2.0,21.0,412.0,111.3,89.87
2017,3,7,9,30,482.0,185.0,2.2,21.0,440.0,120.88,97.64
2017,3,7,9,45,407.5,224.0,2.4,21.0,453.0,148.28,120.25
2017,3,7,10,0,333.0,263.0,2.6,21.0,466.0,167.0,135.41
2017,3,7,10,15,166.5,139.5,2.9,21.0,241.0,99.98,72.17
2017,3,7,10,30,0.0,16.0,3.2,21.0,16.0,13.26,5.22
2017,3,7,10,45,19.5,163.5,3.5,21.5,178.0,130.93,99.28
2017,3,7,11,0,39.0,311.0,3.8,22.0,340.0,238.88,182.69
2017,3,7,11,15,40.0,321.5,3.95,21.5,352.0,253.59,194.27
2017,3,7,11,30,41.0,332.0,4.1,21.0,364.0,268.55,206.33
2017,3,7,11,45,168.0,361.5,4.35,21.0,496.0,344.67,263.39
2017,3,7,12,0,295.0,391.0,4.6,21.0,628.0,438.41,334.69
2017,3,7,12,15,383.0,362.0,4.65,21.0,673.0,486.84,372.66
2017,3,7,12,30,471.0,333.0,4.7,21.0,718.0,543.34,417.16
2017,3,7,12,45,334.5,374.5,4.8,21.0,648.0,522.93,402.62
2017,3,7,13,0,198.0,416.0,4.9,21.0,578.0,487.58,375.74
2017,3,7,13,15,229.0,406.5,4.9,21.0,592.0,517.88,399.84
2017,3,7,13,30,260.0,397.0,4.9,21.0,606.0,558.62,431.37
2017,3,7,13,45,217.5,392.5,4.95,21.0,564.5,530.11,410.33
2017,3,7,14,0,175.0,388.0,5.0,21.0,523.0,507.12,393.21
2017,3,7,14,15,103.0,341.5,4.95,21.0,420.0,400.71,312.2
2017,3,7,14,30,31.0,295.0,4.9,21.0,317.0,300.82,234.19
2017,3,7,14,45,43.0,295.5,4.9,21.0,325.5,317.35,248.11
2017,3,7,15,0,55.0,296.0,4.9,21.0,334.0,334.89,262.64
2017,3,7,15,15,121.5,289.0,4.85,20.5,364.5,412.52,326.0
2017,3,7,15,30,188.0,282.0,4.8,20.0,395.0,473.93,376.59
2017,3,7,15,45,187.0,258.5,4.75,20.0,363.5,454.4,362.7
2017,3,7,16,0,186.0,235.0,4.7,20.0,332.0,433.39,347.88
2017,3,7,16,15,383.5,182.5,4.5,19.5,356.5,575.05,464.68
2017,3,7,16,30,581.0,130.0,4.3,19.0,381.0,719.83,578.6
2017,3,7,16,45,546.0,117.5,4.1,18.5,328.5,663.95,537.73
2017,3,7,17,0,511.0,105.0,3.9,18.0,276.0,613.53,501.05
2017,3,7,17,15,447.0,93.0,3.75,17.5,222.5,537.93,443.23
2017,3,7,17,30,383.0,81.0,3.6,17.0,169.0,463.48,383.62
2017,3,7,17,45,297.0,63.5,3.5,16.5,120.0,365.44,301.42
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,271.83,218.72
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,145.11,79.34
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,8.54,0.0
2017,3,8,7,15,150.0,29.5,2.5,11.5,48.0,22.78,11.69
2017,3,8,7,30,271.0,49.0,2.5,12.0,85.0,37.5,27.24
2017,3,8,7,45,135.5,66.5,2.5,12.5,84.5,50.09,39.08
2017,3,8,8,0,0.0,84.0,2.5,13.0,84.0,65.96,53.51
2017,3,8,8,15,8.0,105.5,2.45,13.5,108.5,82.25,67.97
2017,3,8,8,30,16.0,127.0,2.4,14.0,133.0,98.39,81.98
2017,3,8,8,45,15.0,144.0,2.4,14.5,150.0,111.37,92.91
2017,3,8,9,0,14.0,161.0,2.4,15.0,167.0,124.2,103.53
2017,3,8,9,15,39.5,195.5,2.3,15.0,216.0,140.89,117.48
2017,3,8,9,30,65.0,230.0,2.2,15.0,265.0,161.91,134.97
2017,3,8,9,45,65.5,251.5,2.15,15.5,289.5,175.02,145.29
2017,3,8,10,0,66.0,273.0,2.1,16.0,314.0,187.72,155.18
2017,3,8,10,15,132.5,300.5,2.1,16.5,389.0,201.41,155.52
2017,3,8,10,30,199.0,328.0,2.1,17.0,464.0,239.83,180.02
2017,3,8,10,45,179.0,346.0,2.15,17.5,473.0,266.92,200.75
2017,3,8,11,0,159.0,364.0,2.2,18.0,482.0,291.96,220.98
2017,3,8,11,15,111.0,362.5,2.25,18.5,446.5,301.56,230.28
2017,3,8,11,30,63.0,361.0,2.3,19.0,411.0,296.45,227.65
2017,3,8,11,45,62.5,368.5,2.35,19.5,419.0,310.98,238.68
2017,3,8,12,0,62.0,376.0,2.4,20.0,427.0,325.48,249.51
2017,3,8,12,15,41.5,340.0,2.45,20.5,374.5,296.43,227.35
2017,3,8,12,30,21.0,304.0,2.5,21.0,322.0,261.97,200.86
2017,3,8,12,45,43.0,345.5,2.65,21.5,381.5,315.3,241.55
2017,3,8,13,0,65.0,387.0,2.8,22.0,441.0,371.57,283.75
2017,3,8,13,15,53.0,368.5,2.8,22.0,412.0,355.69,271.81
2017,3,8,13,30,41.0,350.0,2.8,22.0,383.0,337.76,258.5
2017,3,8,13,45,36.0,333.5,2.8,22.5,362.0,325.23,248.86
2017,3,8,14,0,31.0,317.0,2.8,23.0,341.0,311.57,238.36
2017,3,8,14,15,16.5,242.0,2.8,23.0,255.0,221.8,169.95
2017,3,8,14,30,2.0,167.0,2.8,23.0,169.0,143.64,109.1
2017,3,8,14,45,4.0,183.0,2.8,23.0,186.5,160.45,122.72
2017,3,8,15,0,6.0,199.0,2.8,23.0,204.0,178.12,136.9
2017,3,8,15,15,49.5,238.0,2.75,22.5,269.0,273.47,213.41
2017,3,8,15,30,93.0,277.0,2.7,22.0,334.0,362.97,284.15
2017,3,8,15,45,109.5,257.0,2.7,22.0,318.5,362.76,285.23
2017,3,8,16,0,126.0,237.0,2.7,22.0,303.0,381.01,300.71
2017,3,8,16,15,63.0,168.0,2.45,21.5,201.0,226.5,180.03
2017,3,8,16,30,0.0,99.0,2.2,21.0,99.0,84.67,64.35
2017,3,8,16,45,0.0,85.0,2.0,21.0,85.0,72.16,54.42
2017,3,8,17,0,0.0,71.0,1.8,21.0,71.0,59.55,44.13
2017,3,8,17,15,189.5,76.5,1.65,20.5,120.5,271.53,223.96
2017,3,8,17,30,379.0,82.0,1.5,20.0,170.0,462.33,374.89
2017,3,8,17,45,287.0,65.5,1.35,19.5,121.0,360.74,290.6
2017,3,8,18,0,195.0,49.0,1.2,19.0,72.0,264.24,208.29
2017,3,8,18,15,97.5,24.5,1.2,18.5,36.0,127.4,72.95
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,5.97,0.0
2017,3,9,7,15,2.5,27.0,2.8,16.5,27.0,21.86,11.26
2017,3,9,7,30,5.0,47.0,2.9,17.0,47.0,37.4,26.64
2017,3,9,7,45,18.5,70.0,3.05,17.5,74.0,54.02,41.73
2017,3,9,8,0,32.0,93.0,3.2,18.0,101.0,70.65,56.55
2017,3,9,8,15,40.5,116.0,3.35,18.5,128.5,86.92,70.72
2017,3,9,8,30,49.0,139.0,3.5,19.0,156.0,102.86,84.27
2017,3,9,8,45,68.0,165.5,3.65,19.5,193.5,120.54,99.03
2017,3,9,9,0,87.0,192.0,3.8,20.0,231.0,137.79,113.16
2017,3,9,9,15,61.5,204.0,3.85,20.0,233.5,146.11,119.78
2017,3,9,9,30,36.0,216.0,3.9,20.0,236.0,154.05,126.04
2017,3,9,9,45,35.5,233.0,3.95,20.5,254.0,164.81,134.38
2017,3,9,10,0,35.0,250.0,4.0,21.0,272.0,175.26,142.39
2017,3,9,10,15,26.0,248.0,4.0,21.0,265.0,190.03,146.87
2017,3,9,10,30,17.0,246.0,4.0,21.0,258.0,192.29,148.22
2017,3,9,10,45,44.0,295.5,4.0,21.5,327.5,223.28,170.66
2017,3,9,11,0,71.0,345.0,4.0,22.0,397.0,268.65,204.28
2017,3,9,11,15,96.5,367.5,4.0,22.0,441.5,301.18,228.65
2017,3,9,11,30,122.0,390.0,4.0,22.0,486.0,331.67,251.83
2017,3,9,11,45,110.0,395.5,4.0,22.5,483.0,349.91,265.95
2017,3,9,12,0,98.0,401.0,4.0,23.0,480.0,360.93,274.35
2017,3,9,12,15,221.0,396.0,3.95,23.0,577.5,432.1,328.21
2017,3,9,12,30,344.0,391.0,3.9,23.0,675.0,518.64,393.46
2017,3,9,12,45,206.5,392.0,3.85,23.0,562.5,457.77,348.47
2017,3,9,13,0,69.0,393.0,3.8,23.0,450.0,379.62,289.24
2017,3,9,13,15,78.0,394.0,3.7,23.0,458.0,395.77,301.98
2017,3,9,13,30,87.0,395.0,3.6,23.0,466.0,412.57,314.92
2017,3,9,13,45,104.5,391.5,3.55,23.0,474.5,432.36,330.41
2017,3,9,14,0,122.0,388.0,3.5,23.0,483.0,465.77,355.9
2017,3,9,14,15,192.5,371.0,3.4,22.5,515.0,519.5,398.47
2017,3,9,14,30,263.0,354.0,3.3,22.0,547.0,591.2,453.67
2017,3,9,14,45,204.5,341.0,3.2,22.0,487.0,523.8,403.72
2017,3,9,15,0,146.0,328.0,3.1,22.0,427.0,468.85,362.62
2017,3,9,15,15,283.0,285.0,2.9,21.5,462.0,574.05,446.04
2017,3,9,15,30,420.0,242.0,2.7,21.0,497.0,679.28,526.96
2017,3,9,15,45,350.0,234.5,2.55,21.0,436.0,596.57,466.11
2017,3,9,16,0,280.0,227.0,2.4,21.0,375.0,530.59,417.3
2017,3,9,16,15,176.5,205.5,2.3,20.5,296.0,395.96,315.5
2017,3,9,16,30,73.0,184.0,2.2,20.0,217.0,262.44,210.19
2017,3,9,16,45,65.0,160.5,2.1,20.0,186.5,232.52,187.24
2017,3,9,17,0,57.0,137.0,2.0,20.0,156.0,202.08,163.07
2017,3,9,17,15,46.0,113.0,2.0,19.5,126.5,167.76,135.38
2017,3,9,17,30,35.0,89.0,2.0,19.0,97.0,132.85,106.39
2017,3,9,17,45,18.0,65.5,2.05,19.0,69.5,92.97,72.15
2017,3,9,18,0,1.0,42.0,2.1,19.0,42.0,43.75,29.99
2017,3,9,18,15,0.5,21.0,2.15,19.0,21.0,18.83,6.38
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.1,0.0
2017,3,10,7,15,99.0,32.0,1.0,17.5,46.5,24.9,14.08
2017,3,10,7,30,198.0,51.0,1.1,18.0,80.0,38.61,27.67
2017,3,10,7,45,254.5,70.0,1.2,18.5,124.0,52.13,39.98
2017,3,10,8,0,311.0,89.0,1.3,19.0,168.0,65.18,51.58
2017,3,10,8,15,349.0,105.5,1.2,19.5,214.0,75.87,60.81
2017,3,10,8,30,387.0,122.0,1.1,20.0,260.0,86.12,69.4
2017,3,10,8,45,565.0,104.5,1.05,20.5,341.5,75.63,60.03
2017,3,10,9,0,743.0,87.0,1.0,21.0,423.0,69.33,54.32
2017,3,10,9,15,769.0,91.0,1.1,21.5,474.0,71.2,55.61
2017,3,10,9,30,795.0,95.0,1.2,22.0,525.0,73.02,56.83
2017,3,10,9,45,816.0,97.0,1.3,22.5,572.0,73.34,56.79
2017,3,10,10,0,837.0,99.0,1.4,23.0,619.0,73.68,56.79
2017,3,10,10,15,850.0,101.5,1.5,23.0,659.0,111.54,62.3
2017,3,10,10,30,863.0,104.0,1.6,23.0,699.0,178.97,101.53
2017,3,10,10,45,579.0,228.5,1.75,23.0,636.0,253.77,169.81
2017,3,10,11,0,295.0,353.0,1.9,23.0,573.0,312.35,227.0
2017,3,10,11,15,341.0,353.5,1.95,23.0,616.5,352.91,257.93
2017,3,10,11,30,387.0,354.0,2.0,23.0,660.0,398.27,293.1
2017,3,10,11,45,430.5,342.0,2.15,23.5,688.5,435.35,322.17
2017,3,10,12,0,474.0,330.0,2.3,24.0,717.0,480.38,357.05
2017,3,10,12,15,317.0,377.0,2.35,24.0,637.5,468.44,350.6
2017,3,10,12,30,160.0,424.0,2.4,24.0,558.0,439.1,329.71
2017,3,10,12,45,524.0,273.0,2.5,24.0,708.0,565.61,426.8
2017,3,10,13,0,888.0,122.0,2.6,24.0,858.0,704.3,531.4
2017,3,10,13,15,574.0,263.0,2.65,23.5,737.0,654.16,493.42
2017,3,10,13,30,260.0,404.0,2.7,23.0,616.0,568.09,428.54
2017,3,10,13,45,563.0,263.5,2.75,23.0,708.0,704.49,533.89
2017,3,10,14,0,866.0,123.0,2.8,23.0,800.0,832.21,627.69
2017,3,10,14,15,696.0,196.0,2.85,23.0,728.5,805.15,608.25
2017,3,10,14,30,526.0,269.0,2.9,23.0,657.0,748.44,566.74
2017,3,10,14,45,378.5,297.0,2.95,23.0,570.0,648.79,495.33
2017,3,10,15,0,231.0,325.0,3.0,23.0,483.0,542.34,416.72
2017,3,10,15,15,232.5,303.5,3.0,22.5,454.5,530.73,411.03
2017,3,10,15,30,234.0,282.0,3.0,22.0,426.0,517.5,403.62
2017,3,10,15,45,315.5,244.0,3.0,21.5,421.0,576.83,452.18
2017,3,10,16,0,397.0,206.0,3.0,21.0,416.0,614.06,484.41
2017,3,10,16,15,401.0,182.5,2.9,20.5,376.5,614.32,486.76
2017,3,10,16,30,405.0,159.0,2.8,20.0,337.0,592.28,473.18
2017,3,10,16,45,380.0,142.0,2.7,20.0,292.0,549.2,441.86
2017,3,10,17,0,355.0,125.0,2.6,20.0,247.0,504.77,408.82
2017,3,10,17,15,317.5,106.5,2.5,19.5,200.5,427.64,350.1
2017,3,10,17,30,280.0,88.0,2.4,19.0,154.0,370.44,304.47
2017,3,10,17,45,227.0,67.5,2.3,18.5,111.5,297.87,243.92
2017,3,10,18,0,174.0,47.0,2.2,18.0,69.0,226.84,181.85
2017,3,10,18,15,87.0,23.5,2.15,18.0,34.5,117.52,74.27
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,14.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.27,0.0
2017,3,11,7,15,0.0,16.5,1.95,15.0,16.5,13.59,5.43
2017,3,11,7,30,0.0,28.0,2.2,15.0,28.0,23.11,14.58
2017,3,11,7,45,0.0,42.5,2.45,15.5,42.5,35.15,25.54
2017,3,11,8,0,0.0,57.0,2.7,16.0,57.0,47.0,36.19
2017,3,11,8,15,0.0,72.5,2.85,16.0,72.5,59.32,47.12
2017,3,11,8,30,0.0,88.0,3.0,16.0,88.0,71.52,57.78
2017,3,11,8,45,3.5,122.5,3.15,16.5,124.5,97.15,79.84
2017,3,11,9,0,7.0,157.0,3.3,17.0,161.0,121.94,100.78
2017,3,11,9,15,6.5,167.0,3.35,17.0,171.0,129.98,107.27
2017,3,11,9,30,6.0,177.0,3.4,17.0,181.0,137.87,113.63
2017,3,11,9,45,3.5,171.0,3.5,17.5,173.0,134.68,110.34
2017,3,11,10,0,1.0,165.0,3.6,18.0,165.0,131.1,106.8
2017,3,11,10,15,1.5,166.5,3.6,18.0,167.5,133.25,103.52
2017,3,11,10,30,2.0,168.0,3.6,18.0,170.0,135.49,105.05
2017,3,11,10,45,8.0,210.0,3.65,18.0,217.0,168.72,131.2
2017,3,11,11,0,14.0,252.0,3.7,18.0,264.0,202.86,157.86
2017,3,11,11,15,22.0,286.5,3.65,18.0,304.0,233.31,181.41
2017,3,11,11,30,30.0,321.0,3.6,18.0,344.0,258.38,200.73
2017,3,11,11,45,35.0,338.0,3.6,18.5,366.0,279.05,216.33
2017,3,11,12,0,40.0,355.0,3.6,19.0,388.0,300.84,232.74
2017,3,11,12,15,36.0,350.0,3.55,19.0,380.0,302.14,233.8
2017,3,11,12,30,32.0,345.0,3.5,19.0,372.0,302.57,234.22
2017,3,11,12,45,60.5,377.0,3.45,19.0,428.0,352.84,273.11
2017,3,11,13,0,89.0,409.0,3.4,19.0,484.0,407.19,314.69
2017,3,11,13,15,51.5,334.0,3.35,19.0,377.0,325.25,252.2
2017,3,11,13,30,14.0,259.0,3.3,19.0,270.0,229.48,177.92
2017,3,11,13,45,9.0,216.0,3.25,19.0,223.5,189.95,147.2
2017,3,11,14,0,4.0,173.0,3.2,19.0,177.0,149.49,115.27
2017,3,11,14,15,2.0,149.0,3.1,18.5,151.0,127.43,97.99
2017,3,11,14,30,0.0,125.0,3.0,18.0,125.0,105.09,80.28
2017,3,11,14,45,17.0,202.5,2.95,18.0,214.5,189.7,149.02
2017,3,11,15,0,34.0,280.0,2.9,18.0,304.0,299.01,235.67
2017,3,11,15,15,17.0,158.5,2.85,18.0,170.5,151.65,118.9
2017,3,11,15,30,0.0,37.0,2.8,18.0,37.0,30.66,19.84
2017,3,11,15,45,12.5,121.0,2.75,18.0,128.0,114.45,89.62
2017,3,11,16,0,25.0,205.0,2.7,18.0,219.0,211.75,169.06
2017,3,11,16,15,39.5,193.5,2.6,17.5,212.5,235.57,189.45
2017,3,11,16,30,54.0,182.0,2.5,17.0,206.0,241.98,196.15
2017,3,11,16,45,48.5,159.0,2.4,17.0,178.5,214.95,174.72
2017,3,11,17,0,43.0,136.0,2.3,17.0,151.0,187.44,152.6
2017,3,11,17,15,33.5,112.5,2.25,16.5,123.0,155.18,126.19
2017,3,11,17,30,24.0,89.0,2.2,16.0,95.0,122.39,98.61
2017,3,11,17,45,12.0,66.0,2.15,16.0,69.0,77.21,59.77
2017,3,11,18,0,0.0,43.0,2.1,16.0,43.0,43.4,30.21
2017,3,11,18,15,0.0,24.0,2.1,15.5,24.0,22.91,10.3
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.27,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,12.71,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,29.03,18.9
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,44.7,34.41
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,54.41,43.84
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,63.97,52.82
2017,3,12,8,15,226.5,65.5,5.15,8.0,124.5,47.01,37.41
2017,3,12,8,30,0.0,45.0,5.1,8.0,45.0,37.2,28.4
2017,3,12,8,45,0.0,80.0,5.1,8.5,80.0,66.18,54.49
2017,3,12,9,0,0.0,115.0,5.1,9.0,115.0,92.79,78.02
2017,3,12,9,15,0.0,108.5,5.05,9.0,108.5,88.58,73.96
2017,3,12,9,30,0.0,102.0,5.0,9.0,102.0,84.03,69.66
2017,3,12,9,45,0.0,115.0,4.95,9.0,115.0,94.18,78.42
2017,3,12,10,0,0.0,128.0,4.9,9.0,128.0,104.22,87.03
2017,3,12,10,15,0.0,136.0,4.85,9.5,136.0,110.7,88.22
2017,3,12,10,30,0.0,144.0,4.8,10.0,144.0,117.28,93.34
2017,3,12,10,45,0.5,148.0,4.8,10.5,148.5,120.94,95.99
2017,3,12,11,0,1.0,152.0,4.8,11.0,153.0,124.65,98.69
2017,3,12,11,15,2.0,156.0,4.7,11.0,158.0,128.58,101.76
2017,3,12,11,30,3.0,160.0,4.6,11.0,163.0,132.64,104.98
2017,3,12,11,45,3.5,163.0,4.6,11.5,166.5,135.83,107.32
2017,3,12,12,0,4.0,166.0,4.6,12.0,170.0,139.09,109.73
2017,3,12,12,15,9.0,215.5,4.5,12.0,223.5,182.49,145.06
2017,3,12,12,30,14.0,265.0,4.4,12.0,277.0,226.95,180.89
2017,3,12,12,45,12.0,247.5,4.35,12.0,258.0,213.27,169.84
2017,3,12,13,0,10.0,230.0,4.3,12.0,239.0,198.95,158.35
2017,3,12,13,15,11.5,244.5,4.15,12.0,255.0,213.64,170.3
2017,3,12,13,30,13.0,259.0,4.0,12.0,271.0,228.8,182.57
2017,3,12,13,45,30.0,304.0,3.9,12.5,329.0,293.9,234.68
2017,3,12,14,0,47.0,349.0,3.8,13.0,387.0,355.53,283.15
2017,3,12,14,15,49.0,340.0,3.6,13.0,378.0,355.21,283.08
2017,3,12,14,30,51.0,331.0,3.4,13.0,369.0,354.69,283.1
2017,3,12,14,45,47.0,312.0,3.2,13.0,346.0,338.27,270.54
2017,3,12,15,0,43.0,293.0,3.0,13.0,323.0,320.99,257.34
2017,3,12,15,15,44.0,277.0,2.8,13.0,306.0,310.86,249.95
2017,3,12,15,30,45.0,261.0,2.6,13.0,289.0,300.37,242.27
2017,3,12,15,45,25.0,217.5,2.45,13.0,233.5,220.77,178.37
2017,3,12,16,0,5.0,174.0,2.3,13.0,178.0,160.47,128.99
2017,3,12,16,15,71.0,184.0,2.15,12.5,216.5,252.96,208.46
2017,3,12,16,30,137.0,194.0,2.0,12.0,255.0,352.84,291.97
2017,3,12,16,45,120.5,172.0,1.9,12.0,220.5,316.37,262.53
2017,3,12,17,0,104.0,150.0,1.8,12.0,186.0,279.6,232.96
2017,3,12,17,15,89.0,124.5,1.55,11.5,151.5,221.9,185.8
2017,3,12,17,30,74.0,99.0,1.3,11.0,117.0,181.1,151.41
2017,3,12,17,45,52.5,73.5,1.1,11.0,85.0,133.97,110.18
2017,3,12,18,0,31.0,48.0,0.9,11.0,53.0,85.14,66.82
2017,3,12,18,15,15.5,27.0,0.85,10.5,29.5,46.07,28.33
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.12,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,2.1,8.5,8.0,6.4,0.0
2017,3,13,7,0,26.0,15.0,2.2,9.0,16.0,12.31,0.0
2017,3,13,7,15,103.5,41.0,2.35,9.0,55.5,31.38,21.14
2017,3,13,7,30,181.0,67.0,2.5,9.0,95.0,50.18,39.26
2017,3,13,7,45,264.0,86.5,2.65,9.5,146.5,64.36,52.59
2017,3,13,8,0,347.0,106.0,2.8,10.0,198.0,77.17,64.3
2017,3,13,8,15,173.5,109.0,2.9,10.0,155.0,79.03,66.0
2017,3,13,8,30,0.0,112.0,3.0,10.0,112.0,88.82,74.63
2017,3,13,8,45,0.0,83.5,3.2,10.5,83.5,68.88,56.44
2017,3,13,9,0,0.0,55.0,3.4,11.0,55.0,45.55,35.31
2017,3,13,9,15,0.0,81.0,3.5,11.5,81.0,67.27,54.4
2017,3,13,9,30,0.0,107.0,3.6,12.0,107.0,87.86,72.2
2017,3,13,9,45,78.0,204.0,3.75,12.5,253.5,149.48,125.26
2017,3,13,10,0,156.0,301.0,3.9,13.0,400.0,192.97,161.7
2017,3,13,10,15,162.0,321.5,4.1,13.0,430.5,218.83,170.11
2017,3,13,10,30,168.0,342.0,4.3,13.0,461.0,249.08,191.81
2017,3,13,10,45,251.0,346.5,4.5,13.5,532.0,277.3,210.2
2017,3,13,11,0,334.0,351.0,4.7,14.0,603.0,325.05,245.98
2017,3,13,11,15,322.0,367.0,4.8,14.5,617.0,360.11,275.86
2017,3,13,11,30,310.0,383.0,4.9,15.0,631.0,394.09,304.55
2017,3,13,11,45,584.0,269.5,5.05,15.5,748.0,454.63,350.8
2017,3,13,12,0,858.0,156.0,5.2,16.0,865.0,540.63,419.44
2017,3,13,12,15,861.0,156.5,5.25,16.0,874.0,592.37,463.4
2017,3,13,12,30,864.0,157.0,5.3,16.0,883.0,642.58,505.25
2017,3,13,12,45,875.5,150.0,5.35,16.5,885.0,689.97,543.22
2017,3,13,13,0,887.0,143.0,5.4,17.0,887.0,735.7,579.12
2017,3,13,13,15,885.0,142.5,5.35,17.0,878.0,775.76,610.64
2017,3,13,13,30,883.0,142.0,5.3,17.0,869.0,812.89,639.47
2017,3,13,13,45,887.5,136.0,5.3,17.5,853.0,846.71,663.34
2017,3,13,14,0,892.0,130.0,5.3,18.0,837.0,868.81,678.52
2017,3,13,14,15,885.5,128.0,5.2,18.0,810.0,899.56,700.76
2017,3,13,14,30,879.0,126.0,5.1,18.0,783.0,917.92,714.11
2017,3,13,14,45,879.5,119.0,5.0,18.5,751.0,933.27,724.07
2017,3,13,15,0,880.0,112.0,4.9,19.0,719.0,944.73,731.4
2017,3,13,15,15,866.0,109.0,4.7,18.5,677.0,943.52,732.04
2017,3,13,15,30,852.0,106.0,4.5,18.0,635.0,938.28,730.04
2017,3,13,15,45,839.0,100.5,4.35,18.0,587.5,927.13,723.0
2017,3,13,16,0,826.0,95.0,4.2,18.0,540.0,912.16,713.88
2017,3,13,16,15,800.0,91.0,3.8,17.5,487.0,883.25,694.84
2017,3,13,16,30,774.0,87.0,3.4,17.0,434.0,851.04,673.25
2017,3,13,16,45,741.5,80.5,3.0,17.0,378.0,806.91,641.3
2017,3,13,17,0,709.0,74.0,2.6,17.0,322.0,767.09,611.82
2017,3,13,17,15,653.0,67.0,2.25,16.0,264.0,698.07,561.94
2017,3,13,17,30,597.0,60.0,1.9,15.0,206.0,628.72,509.41
2017,3,13,17,45,511.5,50.0,1.6,14.0,151.5,531.39,432.23
2017,3,13,18,0,426.0,40.0,1.3,13.0,97.0,437.05,352.39
2017,3,13,18,15,266.5,25.5,1.25,12.5,55.0,283.37,203.23
2017,3,13,18,30,107.0,11.0,1.2,12.0,13.0,87.04,0.0
2017,3,13,18,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.5,13.5,7.68,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,14.86,0.0
2017,3,14,7,15,341.0,31.0,1.35,5.5,74.0,25.41,16.55
2017,3,14,7,30,484.0,44.0,1.4,6.0,121.0,35.79,26.86
2017,3,14,7,45,562.0,52.5,1.45,7.0,177.0,41.94,32.8
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,48.02,38.38
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,51.86,41.8
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,60.62,49.53
2017,3,14,8,45,771.5,78.5,1.5,10.0,405.5,64.04,52.22
2017,3,14,9,0,803.0,84.0,1.5,11.0,462.0,67.35,54.75
2017,3,14,9,15,827.0,87.5,1.5,11.5,514.5,68.98,55.87
2017,3,14,9,30,851.0,91.0,1.5,12.0,567.0,70.56,56.95
2017,3,14,9,45,867.0,94.0,1.55,12.5,614.0,71.62,57.57
2017,3,14,10,0,883.0,97.0,1.6,13.0,661.0,82.59,66.82
2017,3,14,10,15,895.5,99.5,1.75,13.5,702.0,135.67,78.18
2017,3,14,10,30,908.0,102.0,1.9,14.0,743.0,196.65,116.33
