Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,45,0.0,84.0,4.6,23.5,84.0,70.21,50.51
2017,3,24,12,0,0.0,129.0,4.6,24.0,129.0,107.27,79.59
2017,3,24,12,15,120.5,289.0,4.6,24.0,395.0,307.09,234.79
2017,3,24,12,30,241.0,449.0,4.6,24.0,661.0,519.75,393.47
2017,3,24,12,45,120.5,258.0,4.6,24.5,364.0,302.9,231.47
2017,3,24,13,0,0.0,67.0,4.6,25.0,67.0,55.99,38.78
2017,3,24,13,15,406.5,128.5,4.55,25.0,478.0,437.57,341.49
2017,3,24,13,30,813.0,190.0,4.5,25.0,889.0,833.52,630.14
2017,3,24,13,45,847.5,166.5,4.5,25.5,880.5,874.65,656.0
2017,3,24,14,0,882.0,143.0,4.5,26.0,872.0,913.15,681.47
2017,3,24,14,15,876.5,141.0,4.5,26.0,845.5,935.38,697.17
2017,3,24,14,30,871.0,139.0,4.5,26.0,819.0,953.84,710.54
2017,3,24,14,45,871.5,132.5,4.5,26.0,787.0,969.26,722.05
2017,3,24,15,0,872.0,126.0,4.5,26.0,755.0,980.81,731.17
2017,3,24,15,15,859.5,123.0,4.4,26.0,713.0,980.0,731.64
2017,3,24,15,30,847.0,120.0,4.3,26.0,671.0,975.18,729.68
2017,3,24,15,45,841.0,112.0,4.25,26.0,624.5,967.01,725.94
2017,3,24,16,0,835.0,104.0,4.2,26.0,578.0,954.89,719.72
2017,3,24,16,15,809.5,99.5,3.75,25.0,523.5,924.44,701.54
2017,3,24,16,30,784.0,95.0,3.3,24.0,469.0,890.64,680.82
2017,3,24,16,45,756.0,88.0,2.9,23.5,412.0,855.25,657.49
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,811.08,627.33
2017,3,24,17,15,674.0,74.0,2.3,21.5,295.5,741.47,581.55
2017,3,24,17,30,620.0,67.0,2.1,20.0,236.0,671.38,533.02
2017,3,24,17,45,531.5,58.0,1.9,19.0,178.0,569.55,456.32
2017,3,24,18,0,443.0,49.0,1.7,18.0,120.0,470.35,376.95
2017,3,24,18,15,296.5,34.0,1.7,17.5,73.5,323.99,253.06
2017,3,24,18,30,150.0,19.0,1.7,17.0,27.0,165.55,9.28
2017,3,24,18,45,75.0,9.5,1.75,16.5,13.5,61.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.4,11.5,32.0,12.7,0.0
2017,3,25,7,0,339.0,31.0,3.7,12.0,64.0,25.57,15.86
2017,3,25,7,15,452.5,41.5,3.9,12.5,117.5,33.66,24.13
2017,3,25,7,30,566.0,52.0,4.1,13.0,171.0,41.68,31.67
2017,3,25,7,45,634.0,58.5,4.3,14.0,230.0,46.11,35.7
2017,3,25,8,0,702.0,65.0,4.5,15.0,289.0,55.04,43.5
2017,3,25,8,15,744.5,70.0,4.35,15.5,348.0,58.33,46.21
2017,3,25,8,30,787.0,75.0,4.2,16.0,407.0,61.57,48.8
2017,3,25,8,45,817.0,79.0,4.05,16.5,464.5,63.82,50.49
2017,3,25,9,0,847.0,83.0,3.9,17.0,522.0,66.02,52.09
2017,3,25,9,15,868.0,86.0,3.7,17.5,574.5,67.3,52.89
2017,3,25,9,30,889.0,89.0,3.5,18.0,627.0,78.07,61.84
2017,3,25,9,45,904.0,91.5,3.3,19.0,674.5,79.55,62.65
2017,3,25,10,0,919.0,94.0,3.1,20.0,722.0,113.14,65.47
2017,3,25,10,15,930.0,96.0,2.95,20.5,763.0,174.85,97.27
2017,3,25,10,30,941.0,98.0,2.8,21.0,804.0,237.5,143.36
2017,3,25,10,45,948.0,100.0,2.65,21.5,837.0,299.91,195.34
2017,3,25,11,0,955.0,102.0,2.5,22.0,870.0,362.33,249.06
2017,3,25,11,15,961.0,103.0,2.45,22.5,895.0,423.45,301.58
2017,3,25,11,30,967.0,104.0,2.4,23.0,920.0,483.95,352.31
2017,3,25,11,45,970.0,104.5,2.4,23.5,936.5,541.82,399.62
2017,3,25,12,0,973.0,105.0,2.4,24.0,953.0,598.27,444.21
2017,3,25,12,15,974.5,105.5,2.4,24.5,960.0,652.2,485.45
2017,3,25,12,30,976.0,106.0,2.4,25.0,967.0,704.11,523.87
2017,3,25,12,45,975.0,106.0,2.45,25.5,965.0,751.69,558.41
2017,3,25,13,0,974.0,106.0,2.5,26.0,963.0,796.58,590.22
2017,3,25,13,15,972.0,105.5,2.45,26.0,952.0,837.38,617.58
2017,3,25,13,30,970.0,105.0,2.4,26.0,941.0,875.0,642.26
2017,3,25,13,45,966.0,104.0,2.35,26.5,921.0,907.17,661.92
2017,3,25,14,0,962.0,103.0,2.3,27.0,901.0,935.71,679.12
2017,3,25,14,15,955.5,101.5,2.15,27.0,872.5,957.81,692.46
2017,3,25,14,30,949.0,100.0,2.0,27.0,844.0,975.97,703.24
2017,3,25,14,45,941.0,98.0,1.95,27.5,807.5,988.23,710.06
2017,3,25,15,0,933.0,96.0,1.9,28.0,771.0,996.44,714.5
2017,3,25,15,15,920.5,93.5,1.7,27.5,727.5,995.78,714.4
2017,3,25,15,30,908.0,91.0,1.5,27.0,684.0,991.08,711.79
2017,3,25,15,45,892.0,88.0,1.3,27.0,634.5,978.5,702.81
2017,3,25,16,0,876.0,85.0,1.1,27.0,585.0,962.16,691.5
2017,3,25,16,15,852.5,81.5,0.9,26.5,530.0,945.15,681.03
2017,3,25,16,30,829.0,78.0,0.7,26.0,475.0,914.02,661.4
2017,3,25,16,45,795.5,74.0,0.55,26.0,417.0,869.81,632.97
2017,3,25,17,0,762.0,70.0,0.4,26.0,359.0,823.15,602.63
2017,3,25,17,15,712.5,64.0,0.5,24.5,299.5,757.43,566.36
2017,3,25,17,30,663.0,58.0,0.6,23.0,240.0,690.78,526.52
2017,3,25,17,45,582.5,50.5,0.75,21.5,182.5,603.64,468.44
2017,3,25,18,0,502.0,43.0,0.9,20.0,125.0,512.33,401.21
2017,3,25,18,15,357.5,30.5,1.0,19.0,77.0,368.34,283.84
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,214.87,37.59
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,83.18,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,93.5,19.5,3.2,16.0,29.5,15.14,0.0
2017,3,26,7,0,187.0,39.0,3.7,17.0,59.0,29.93,19.31
2017,3,26,7,15,289.5,56.0,4.0,17.5,108.0,42.55,31.34
2017,3,26,7,30,392.0,73.0,4.3,18.0,157.0,54.89,42.59
2017,3,26,7,45,461.5,84.5,4.65,19.0,212.0,62.84,49.59
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,72.89,58.13
2017,3,26,8,15,578.0,104.5,5.15,20.5,323.0,77.3,61.69
2017,3,26,8,30,625.0,113.0,5.3,21.0,379.0,81.58,65.03
2017,3,26,8,45,657.5,120.0,5.45,21.5,433.0,84.41,67.06
2017,3,26,9,0,690.0,127.0,5.6,22.0,487.0,87.1,68.96
2017,3,26,9,15,714.5,132.0,5.6,22.5,537.5,88.19,69.49
2017,3,26,9,30,739.0,137.0,5.6,23.0,588.0,89.2,69.96
2017,3,26,9,45,754.5,142.5,5.7,23.5,633.0,90.27,70.5
2017,3,26,10,0,770.0,148.0,5.8,24.0,678.0,124.13,75.17
2017,3,26,10,15,783.5,151.0,5.85,24.5,717.0,188.09,111.9
2017,3,26,10,30,797.0,154.0,5.9,25.0,756.0,244.47,153.43
2017,3,26,10,45,631.5,240.0,5.95,25.5,729.5,308.38,212.02
2017,3,26,11,0,466.0,326.0,6.0,26.0,703.0,360.95,260.57
2017,3,26,11,15,647.0,245.0,5.95,26.0,784.5,405.64,294.5
2017,3,26,11,30,828.0,164.0,5.9,26.0,866.0,470.32,345.77
2017,3,26,11,45,838.5,161.0,5.9,26.5,883.0,523.92,390.07
2017,3,26,12,0,849.0,158.0,5.9,27.0,900.0,577.14,432.88
2017,3,26,12,15,850.0,158.5,5.85,27.0,906.5,626.99,472.81
2017,3,26,12,30,851.0,159.0,5.8,27.0,913.0,675.12,510.5
2017,3,26,12,45,848.5,160.0,5.75,27.5,910.5,719.37,543.41
2017,3,26,13,0,846.0,161.0,5.7,28.0,908.0,761.17,573.75
2017,3,26,13,15,842.5,160.5,5.6,28.0,897.0,798.22,601.09
2017,3,26,13,30,839.0,160.0,5.5,28.0,886.0,832.31,625.42
2017,3,26,13,45,831.5,159.5,5.45,28.0,865.5,859.96,644.72
2017,3,26,14,0,824.0,159.0,5.4,28.0,845.0,884.1,661.65
2017,3,26,14,15,815.5,157.0,5.35,28.0,817.5,902.3,674.58
2017,3,26,14,30,807.0,155.0,5.3,28.0,790.0,916.76,685.09
2017,3,26,14,45,787.5,156.5,5.25,28.0,753.0,920.78,688.63
2017,3,26,15,0,768.0,158.0,5.2,28.0,716.0,928.33,694.81
2017,3,26,15,15,752.0,154.0,5.15,27.5,674.5,922.64,693.5
2017,3,26,15,30,736.0,150.0,5.1,27.0,633.0,913.2,689.85
2017,3,26,15,45,716.0,144.5,5.1,27.0,585.5,894.59,678.9
2017,3,26,16,0,696.0,139.0,5.1,27.0,538.0,872.52,665.65
2017,3,26,16,15,667.0,133.0,4.95,26.5,486.0,837.99,644.04
2017,3,26,16,30,638.0,127.0,4.8,26.0,434.0,800.57,620.2
2017,3,26,16,45,599.0,118.5,4.7,25.5,379.0,748.31,585.44
2017,3,26,17,0,560.0,110.0,4.6,25.0,324.0,694.11,548.42
2017,3,26,17,15,503.5,99.5,4.35,24.0,268.5,614.4,491.37
2017,3,26,17,30,447.0,89.0,4.1,23.0,213.0,543.38,438.9
2017,3,26,17,45,361.0,75.0,3.85,22.5,160.0,443.88,360.46
2017,3,26,18,0,275.0,61.0,3.6,22.0,107.0,348.77,281.2
2017,3,26,18,15,169.5,40.5,3.6,21.5,65.0,233.8,181.84
2017,3,26,18,30,64.0,20.0,3.6,21.0,23.0,91.1,21.13
2017,3,26,18,45,32.0,10.0,3.6,21.0,11.5,31.25,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,22.5,1.7,18.5,27.5,17.77,0.0
2017,3,27,7,0,89.0,45.0,1.9,19.0,55.0,34.51,23.14
2017,3,27,7,15,169.0,70.0,1.85,19.5,102.5,52.24,39.49
2017,3,27,7,30,249.0,95.0,1.8,20.0,150.0,69.86,55.22
2017,3,27,7,45,317.5,113.0,1.75,20.5,203.5,82.58,66.34
2017,3,27,8,0,386.0,131.0,1.7,21.0,257.0,93.08,75.2
2017,3,27,8,15,196.0,138.5,1.65,21.5,203.0,97.72,78.8
2017,3,27,8,30,6.0,146.0,1.6,22.0,149.0,113.77,91.94
2017,3,27,8,45,12.5,169.5,1.55,22.5,176.0,131.0,105.8
2017,3,27,9,0,19.0,193.0,1.5,23.0,203.0,148.02,119.24
2017,3,27,9,15,327.5,189.5,1.4,23.5,390.0,127.34,101.46
2017,3,27,9,30,636.0,186.0,1.3,24.0,577.0,119.28,94.31
2017,3,27,9,45,448.0,255.5,1.2,24.5,541.0,152.89,121.25
2017,3,27,10,0,260.0,325.0,1.1,25.0,505.0,211.12,153.17
2017,3,27,10,15,502.5,256.0,0.9,25.0,628.5,215.96,142.42
2017,3,27,10,30,745.0,187.0,0.7,25.0,752.0,252.08,158.65
2017,3,27,10,45,774.5,179.0,0.55,25.5,787.5,304.82,199.67
2017,3,27,11,0,804.0,171.0,0.4,26.0,823.0,365.79,247.52
2017,3,27,11,15,810.5,172.5,0.35,26.5,846.5,420.94,291.46
2017,3,27,11,30,817.0,174.0,0.3,27.0,870.0,475.94,333.95
2017,3,27,11,45,840.5,163.0,0.3,27.5,890.0,529.27,374.13
2017,3,27,12,0,864.0,152.0,0.3,28.0,910.0,583.28,413.46
2017,3,27,12,15,865.5,152.0,0.35,28.0,917.0,633.61,450.36
2017,3,27,12,30,867.0,152.0,0.4,28.0,924.0,682.2,485.15
2017,3,27,12,45,870.0,150.0,0.5,28.5,922.5,722.6,513.72
2017,3,27,13,0,873.0,148.0,0.6,29.0,921.0,765.21,543.06
2017,3,27,13,15,869.5,147.0,0.65,29.0,909.5,801.37,567.92
2017,3,27,13,30,866.0,146.0,0.7,29.0,898.0,843.37,595.04
2017,3,27,13,45,608.5,271.0,0.8,29.5,793.5,785.24,555.13
2017,3,27,14,0,351.0,396.0,0.9,30.0,689.0,693.08,491.76
2017,3,27,14,15,594.5,268.0,1.0,30.0,745.0,818.21,581.63
2017,3,27,14,30,838.0,140.0,1.1,30.0,801.0,931.95,656.78
2017,3,27,14,45,803.0,149.0,1.25,30.0,759.5,929.67,657.36
2017,3,27,15,0,768.0,158.0,1.4,30.0,718.0,930.3,661.21
2017,3,27,15,15,751.0,154.0,1.55,29.5,675.5,923.54,661.72
2017,3,27,15,30,734.0,150.0,1.7,29.0,633.0,913.03,659.89
2017,3,27,15,45,492.0,203.5,1.9,29.0,517.0,736.26,545.1
2017,3,27,16,0,250.0,257.0,2.1,29.0,401.0,548.74,413.02
2017,3,27,16,15,438.5,193.0,2.15,28.5,416.5,679.96,514.74
2017,3,27,16,30,627.0,129.0,2.2,28.0,432.0,793.67,598.15
2017,3,27,16,45,584.5,121.5,2.25,27.5,377.0,739.22,563.02
2017,3,27,17,0,542.0,114.0,2.3,27.0,322.0,675.74,521.71
2017,3,27,17,15,486.0,103.0,2.1,26.0,266.5,604.09,472.46
2017,3,27,17,30,430.0,92.0,1.9,25.0,211.0,533.19,421.57
2017,3,27,17,45,345.5,77.5,1.75,24.0,159.0,434.66,346.67
2017,3,27,18,0,261.0,63.0,1.6,23.0,107.0,340.42,270.76
2017,3,27,18,15,161.0,41.5,1.6,22.5,65.5,210.83,162.97
2017,3,27,18,30,61.0,20.0,1.6,22.0,24.0,88.94,27.31
2017,3,27,18,45,30.5,10.0,1.65,22.0,12.0,30.22,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,17.89,0.93
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,34.69,23.34
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,52.63,39.78
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,70.5,55.82
2017,3,28,7,45,320.0,110.0,4.55,20.5,203.5,80.76,64.83
2017,3,28,8,0,403.0,124.0,4.8,21.0,258.0,88.33,71.2
2017,3,28,8,15,201.5,106.5,4.95,21.5,173.5,77.42,61.5
2017,3,28,8,30,0.0,89.0,5.1,22.0,89.0,73.21,57.55
2017,3,28,8,45,11.0,144.0,5.3,22.5,150.0,113.91,91.78
2017,3,28,9,0,22.0,199.0,5.5,23.0,211.0,152.07,123.24
2017,3,28,9,15,11.0,174.5,5.65,23.5,180.5,136.99,109.98
2017,3,28,9,30,0.0,150.0,5.8,24.0,150.0,120.27,95.55
2017,3,28,9,45,0.0,111.0,5.95,24.5,111.0,91.49,71.17
2017,3,28,10,0,0.0,72.0,6.1,25.0,72.0,59.91,42.49
2017,3,28,10,15,23.5,203.0,6.25,25.0,221.0,155.97,117.39
2017,3,28,10,30,47.0,334.0,6.4,25.0,370.0,247.99,187.49
2017,3,28,10,45,29.5,286.5,6.55,25.5,309.5,221.78,167.51
2017,3,28,11,0,12.0,239.0,6.7,26.0,249.0,195.39,147.41
2017,3,28,11,15,12.0,238.0,6.85,26.0,248.0,196.63,148.35
2017,3,28,11,30,12.0,237.0,7.0,26.0,247.0,197.73,149.17
2017,3,28,11,45,12.5,245.0,7.15,26.0,256.0,206.02,155.56
2017,3,28,12,0,13.0,253.0,7.3,26.0,265.0,214.46,162.06
2017,3,28,12,15,58.0,352.0,7.35,26.0,404.0,321.06,243.8
2017,3,28,12,30,103.0,451.0,7.4,26.0,543.0,436.55,331.01
2017,3,28,12,45,158.0,455.0,7.45,26.0,595.5,492.85,374.03
2017,3,28,13,0,213.0,459.0,7.5,26.0,648.0,552.4,419.55
2017,3,28,13,15,143.0,440.0,7.5,26.0,566.5,500.72,380.58
2017,3,28,13,30,73.0,421.0,7.5,26.0,485.0,431.61,328.09
2017,3,28,13,45,75.5,412.5,7.55,26.5,477.5,434.86,330.57
2017,3,28,14,0,78.0,404.0,7.6,27.0,470.0,437.75,332.7
2017,3,28,14,15,65.5,380.0,7.6,26.5,434.0,411.53,313.93
2017,3,28,14,30,53.0,356.0,7.6,26.0,398.0,383.51,293.67
2017,3,28,14,45,340.5,293.0,7.6,26.0,544.0,629.81,488.04
2017,3,28,15,0,628.0,230.0,7.6,26.0,690.0,873.71,673.22
2017,3,28,15,15,314.0,176.0,7.55,26.0,406.0,519.29,407.72
2017,3,28,15,30,0.0,122.0,7.5,26.0,122.0,103.09,76.63
2017,3,28,15,45,267.0,163.5,7.45,26.0,318.0,449.29,357.37
2017,3,28,16,0,534.0,205.0,7.4,26.0,514.0,784.57,614.71
2017,3,28,16,15,502.5,194.5,7.25,25.5,463.5,744.4,586.34
2017,3,28,16,30,471.0,184.0,7.1,25.0,413.0,702.18,557.31
2017,3,28,16,45,439.0,168.0,7.0,24.5,361.0,651.43,521.54
2017,3,28,17,0,407.0,152.0,6.9,24.0,309.0,599.39,483.93
2017,3,28,17,15,352.5,135.5,6.6,23.5,256.0,508.24,414.21
2017,3,28,17,30,298.0,119.0,6.3,23.0,203.0,437.76,358.33
2017,3,28,17,45,234.0,96.5,6.0,22.5,153.0,351.89,287.97
2017,3,28,18,0,170.0,74.0,5.7,22.0,103.0,268.93,217.6
2017,3,28,18,15,97.5,47.0,5.55,21.5,62.0,157.81,122.52
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,50.81,16.6
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,17.44,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.85,16.0,36.0,16.69,2.78
2017,3,29,7,0,252.0,43.0,3.1,16.0,72.0,33.06,22.55
2017,3,29,7,15,359.5,56.5,3.05,16.0,124.5,43.14,32.24
2017,3,29,7,30,467.0,70.0,3.0,16.0,177.0,55.46,43.54
2017,3,29,7,45,565.0,74.5,3.0,16.5,239.5,57.7,45.59
2017,3,29,8,0,663.0,79.0,3.0,17.0,302.0,60.27,47.73
2017,3,29,8,15,532.0,118.0,2.95,17.5,317.5,84.12,68.32
2017,3,29,8,30,401.0,157.0,2.9,18.0,333.0,106.37,87.12
2017,3,29,8,45,619.0,125.5,2.85,19.0,437.5,87.05,69.86
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,73.19,57.5
2017,3,29,9,15,857.5,97.5,2.9,20.5,595.0,74.47,58.27
2017,3,29,9,30,878.0,101.0,3.0,21.0,648.0,75.68,58.98
2017,3,29,9,45,897.0,102.0,3.15,22.0,696.0,85.52,66.82
2017,3,29,10,0,916.0,103.0,3.3,23.0,744.0,132.41,74.15
2017,3,29,10,15,926.5,105.0,3.4,23.5,784.0,194.02,109.74
2017,3,29,10,30,937.0,107.0,3.5,24.0,824.0,256.49,157.21
2017,3,29,10,45,945.5,107.5,3.65,24.5,856.5,318.1,208.94
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,379.83,262.14
2017,3,29,11,15,958.5,109.5,3.95,25.0,913.0,440.65,315.0
2017,3,29,11,30,963.0,111.0,4.1,25.0,937.0,500.7,366.28
2017,3,29,11,45,966.5,110.5,4.25,25.5,952.5,557.78,413.33
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,613.45,457.89
2017,3,29,12,15,970.5,110.5,4.45,26.0,974.0,666.51,499.96
2017,3,29,12,30,971.0,111.0,4.5,26.0,980.0,717.46,539.5
2017,3,29,12,45,968.0,111.5,4.6,26.0,976.5,763.71,575.09
2017,3,29,13,0,965.0,112.0,4.7,26.0,973.0,807.14,608.05
2017,3,29,13,15,962.0,111.5,4.7,26.0,960.5,846.68,635.48
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,883.0,660.63
2017,3,29,13,45,950.5,111.5,4.7,26.5,926.0,912.29,679.58
2017,3,29,14,0,942.0,112.0,4.7,27.0,904.0,937.8,695.98
2017,3,29,14,15,934.5,110.5,4.7,26.5,874.5,958.37,711.98
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,975.02,725.57
2017,3,29,14,45,914.5,108.0,4.7,26.0,807.5,983.59,732.46
2017,3,29,15,0,902.0,107.0,4.7,26.0,770.0,988.11,736.88
2017,3,29,15,15,888.5,104.5,4.55,26.0,726.0,986.04,735.82
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,980.03,732.85
2017,3,29,15,45,855.0,99.5,4.25,26.0,632.0,975.26,730.88
2017,3,29,16,0,835.0,97.0,4.1,26.0,582.0,955.47,718.87
2017,3,29,16,15,810.0,93.5,3.7,25.5,527.5,926.08,700.38
2017,3,29,16,30,785.0,90.0,3.3,25.0,473.0,893.45,679.51
2017,3,29,16,45,748.0,85.5,2.95,24.5,415.0,845.28,647.78
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,801.72,618.69
2017,3,29,17,15,659.0,74.5,2.35,23.0,298.5,734.2,573.2
2017,3,29,17,30,607.0,68.0,2.1,22.0,240.0,666.25,525.43
2017,3,29,17,45,522.5,59.5,1.9,21.0,183.0,567.96,452.39
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,472.2,376.94
2017,3,29,18,15,303.0,37.0,1.8,19.5,79.5,334.52,263.28
2017,3,29,18,30,168.0,23.0,1.9,19.0,33.0,191.64,89.31
2017,3,29,18,45,84.0,11.5,2.05,18.5,16.5,69.73,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,18.5,3.35,10.5,41.0,14.95,3.5
2017,3,30,7,0,369.0,37.0,3.5,11.0,82.0,30.34,20.82
2017,3,30,7,15,470.0,47.0,3.6,11.5,136.0,37.82,28.17
2017,3,30,7,30,571.0,57.0,3.7,12.0,190.0,45.22,35.11
2017,3,30,7,45,634.0,64.0,3.8,13.0,249.0,49.88,39.25
2017,3,30,8,0,697.0,71.0,3.9,14.0,308.0,54.48,43.15
2017,3,30,8,15,738.5,76.0,4.0,15.0,367.5,62.49,49.92
2017,3,30,8,30,780.0,81.0,4.1,16.0,427.0,65.52,52.19
2017,3,30,8,45,811.5,84.5,4.2,17.0,485.0,67.24,53.27
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,68.93,54.3
2017,3,30,9,15,863.5,91.5,4.2,18.5,596.0,70.38,55.23
2017,3,30,9,30,884.0,95.0,4.1,19.0,649.0,81.52,64.44
2017,3,30,9,45,900.0,97.0,4.0,19.5,696.5,82.55,64.98
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,133.43,74.64
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,195.02,111.59
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,257.52,160.06
2017,3,30,10,45,946.0,104.5,3.45,21.5,858.0,319.63,212.83
2017,3,30,11,0,954.0,106.0,3.3,22.0,891.0,381.82,266.71
2017,3,30,11,15,959.0,107.0,3.15,22.0,915.5,442.39,319.37
2017,3,30,11,30,964.0,108.0,3.0,22.0,940.0,502.22,370.15
2017,3,30,11,45,969.5,107.0,2.9,22.5,956.0,559.83,417.02
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,616.22,461.24
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.5,669.67,501.48
2017,3,30,12,30,977.0,107.0,2.5,24.0,985.0,721.04,538.67
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.5,768.07,571.76
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,812.34,601.61
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.5,852.39,627.9
2017,3,30,13,30,968.0,107.0,2.2,25.0,955.0,889.23,651.87
2017,3,30,13,45,960.5,107.5,2.15,25.0,933.5,919.46,671.4
2017,3,30,14,0,953.0,108.0,2.1,25.0,912.0,945.94,688.5
2017,3,30,14,15,946.5,107.0,2.15,25.0,883.0,967.98,703.87
2017,3,30,14,30,940.0,106.0,2.2,25.0,854.0,986.14,716.92
2017,3,30,14,45,926.0,106.0,2.3,25.0,816.0,994.42,724.37
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,998.62,729.46
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,997.0,730.5
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,991.42,729.21
2017,3,30,15,45,865.0,99.0,2.6,25.0,639.5,986.18,728.83
2017,3,30,16,0,844.0,97.0,2.7,25.0,589.0,965.9,718.61
2017,3,30,16,15,819.5,93.5,2.6,24.5,534.0,936.83,702.26
2017,3,30,16,30,795.0,90.0,2.5,24.0,479.0,904.49,683.61
2017,3,30,16,45,759.0,85.0,2.4,23.5,421.0,856.42,653.84
2017,3,30,17,0,723.0,80.0,2.3,23.0,363.0,812.65,626.43
2017,3,30,17,15,672.0,74.0,2.15,22.0,304.0,746.35,582.64
2017,3,30,17,30,621.0,68.0,2.0,21.0,245.0,679.54,536.46
2017,3,30,17,45,541.5,59.0,1.95,20.0,187.5,584.35,466.67
2017,3,30,18,0,462.0,50.0,1.9,19.0,130.0,491.59,394.07
2017,3,30,18,15,325.5,36.5,2.0,18.5,82.0,352.3,278.91
2017,3,30,18,30,189.0,23.0,2.1,18.0,34.0,209.57,108.42
2017,3,30,18,45,94.5,11.5,2.25,17.5,17.0,77.32,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.0,3.65,12.5,43.0,15.31,4.68
2017,3,31,7,0,377.0,38.0,3.9,13.0,86.0,31.12,21.39
2017,3,31,7,15,476.5,48.0,4.0,14.0,140.5,38.57,28.57
2017,3,31,7,30,576.0,58.0,4.1,15.0,195.0,45.95,35.33
2017,3,31,7,45,636.5,65.0,4.2,16.0,253.5,50.57,39.38
2017,3,31,8,0,697.0,72.0,4.3,17.0,312.0,55.12,43.17
2017,3,31,8,15,736.0,77.0,4.55,17.5,370.5,63.13,49.97
2017,3,31,8,30,775.0,82.0,4.8,18.0,429.0,66.1,52.26
2017,3,31,8,45,801.5,86.5,5.1,19.0,485.0,68.44,53.85
2017,3,31,9,0,828.0,91.0,5.4,20.0,541.0,70.67,55.34
2017,3,31,9,15,847.5,94.0,5.55,20.5,592.5,71.66,55.87
2017,3,31,9,30,867.0,97.0,5.7,21.0,644.0,72.59,56.35
2017,3,31,9,45,881.0,100.0,5.85,22.0,690.0,83.91,65.49
2017,3,31,10,0,895.0,103.0,6.0,23.0,736.0,137.72,76.77
2017,3,31,10,15,905.5,105.0,6.1,23.5,775.5,198.0,113.65
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,259.14,161.39
2017,3,31,10,45,923.5,108.5,6.3,24.5,847.0,319.82,213.25
2017,3,31,11,0,931.0,110.0,6.4,25.0,879.0,380.54,266.36
2017,3,31,11,15,936.0,111.0,6.4,25.0,903.0,439.79,318.57
2017,3,31,11,30,941.0,112.0,6.4,25.0,927.0,498.33,369.26
2017,3,31,11,45,944.5,112.5,6.4,25.5,942.0,554.85,416.38
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,610.03,461.07
2017,3,31,12,15,949.0,113.5,6.35,26.0,963.5,662.19,503.06
2017,3,31,12,30,950.0,114.0,6.3,26.0,970.0,712.35,542.54
2017,3,31,12,45,950.0,113.5,6.3,26.5,967.5,758.78,577.45
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,802.65,609.51
2017,3,31,13,15,947.0,112.5,6.2,27.0,953.5,841.45,636.64
2017,3,31,13,30,944.0,112.0,6.1,27.0,942.0,877.08,661.42
2017,3,31,13,45,939.0,111.5,6.1,27.5,921.5,907.7,681.75
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,934.75,699.6
2017,3,31,14,15,926.5,110.0,6.05,27.5,872.0,955.38,715.71
2017,3,31,14,30,919.0,109.0,6.0,27.0,843.0,972.16,729.37
2017,3,31,14,45,900.5,111.0,6.0,27.0,804.0,977.89,734.45
2017,3,31,15,0,882.0,113.0,6.0,27.0,765.0,979.57,737.01
2017,3,31,15,15,868.0,110.5,5.95,27.0,722.0,988.24,744.32
2017,3,31,15,30,854.0,108.0,5.9,27.0,679.0,981.7,741.3
2017,3,31,15,45,828.0,108.0,5.85,27.0,628.0,962.54,729.81
2017,3,31,16,0,802.0,108.0,5.8,27.0,577.0,939.69,715.9
2017,3,31,16,15,776.5,103.5,5.7,26.5,523.0,908.59,697.37
2017,3,31,16,30,751.0,99.0,5.6,26.0,469.0,880.91,681.15
2017,3,31,16,45,709.0,95.5,5.5,25.5,411.5,830.18,648.02
2017,3,31,17,0,667.0,92.0,5.4,25.0,354.0,777.54,612.78
2017,3,31,17,15,615.0,84.5,5.3,24.0,296.5,709.21,565.76
2017,3,31,17,30,563.0,77.0,5.2,23.0,239.0,640.36,516.19
2017,3,31,17,45,478.5,67.0,5.15,22.5,183.0,540.59,438.89
2017,3,31,18,0,394.0,57.0,5.1,22.0,127.0,443.11,359.39
2017,3,31,18,15,267.0,41.0,4.95,21.0,80.5,310.33,247.03
2017,3,31,18,30,140.0,25.0,4.8,20.0,34.0,176.45,97.14
2017,3,31,18,45,70.0,12.5,4.7,19.5,17.0,60.74,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,21.11,9.34
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,40.91,29.34
2017,4,1,7,15,234.5,74.5,4.5,18.0,122.5,55.94,43.22
2017,4,1,7,30,318.0,95.0,4.7,18.0,172.0,69.7,55.7
2017,4,1,7,45,248.5,118.0,4.95,18.5,188.0,85.36,69.39
2017,4,1,8,0,179.0,141.0,5.2,19.0,204.0,102.28,83.84
2017,4,1,8,15,89.5,117.0,5.4,19.5,148.5,87.64,70.78
2017,4,1,8,30,0.0,93.0,5.6,20.0,93.0,76.4,60.69
2017,4,1,8,45,0.0,89.0,5.85,20.5,89.0,73.74,58.06
2017,4,1,9,0,0.0,85.0,6.1,21.0,85.0,70.64,55.07
2017,4,1,9,15,0.0,69.0,6.15,21.5,69.0,57.3,43.41
2017,4,1,9,30,0.0,53.0,6.2,22.0,53.0,43.99,31.87
2017,4,1,9,45,0.0,52.0,6.3,22.5,52.0,43.19,31.02
2017,4,1,10,0,0.0,51.0,6.4,23.0,51.0,42.39,28.69
2017,4,1,10,15,0.0,70.0,6.35,23.0,70.0,58.3,41.42
2017,4,1,10,30,0.0,89.0,6.3,23.0,89.0,74.26,54.11
2017,4,1,10,45,0.0,81.5,6.3,23.5,81.5,68.02,48.91
2017,4,1,11,0,0.0,74.0,6.3,24.0,74.0,61.77,43.77
2017,4,1,11,15,0.0,80.5,6.3,24.5,80.5,67.27,47.98
2017,4,1,11,30,0.0,87.0,6.3,25.0,87.0,72.68,52.1
2017,4,1,11,45,0.0,73.5,6.3,25.5,73.5,61.46,43.1
2017,4,1,12,0,0.0,60.0,6.3,26.0,60.0,50.16,34.07
2017,4,1,12,15,1.0,101.0,6.25,26.0,102.0,84.96,61.44
2017,4,1,12,30,2.0,142.0,6.2,26.0,144.0,119.77,88.62
2017,4,1,12,45,4.0,156.5,6.2,26.0,160.5,133.56,99.39
2017,4,1,13,0,6.0,171.0,6.2,26.0,177.0,147.67,110.41
2017,4,1,13,15,43.0,301.0,6.1,26.0,339.5,294.64,224.04
2017,4,1,13,30,80.0,431.0,6.0,26.0,502.0,447.54,338.94
2017,4,1,13,45,82.5,422.5,5.95,26.0,494.0,451.19,341.76
2017,4,1,14,0,85.0,414.0,5.9,26.0,486.0,454.46,344.72
2017,4,1,14,15,435.0,291.0,5.85,25.5,641.5,705.19,539.53
2017,4,1,14,30,785.0,168.0,5.8,25.0,797.0,921.8,700.29
2017,4,1,14,45,405.5,227.5,5.75,25.0,552.0,645.53,498.12
2017,4,1,15,0,26.0,287.0,5.7,25.0,307.0,280.3,214.79
2017,4,1,15,15,153.5,296.5,5.65,25.0,401.0,458.12,355.67
2017,4,1,15,30,281.0,306.0,5.6,25.0,495.0,622.35,481.56
2017,4,1,15,45,318.0,274.0,5.55,25.0,473.0,630.21,489.58
2017,4,1,16,0,355.0,242.0,5.5,25.0,451.0,635.37,496.35
2017,4,1,16,15,177.5,159.0,5.4,24.5,263.5,365.76,291.02
2017,4,1,16,30,0.0,76.0,5.3,24.0,76.0,63.08,45.84
2017,4,1,16,45,0.0,66.5,5.25,23.5,66.5,55.13,39.74
2017,4,1,17,0,0.0,57.0,5.2,23.0,57.0,47.19,33.45
2017,4,1,17,15,203.0,80.0,5.0,22.5,138.5,293.83,242.69
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,529.37,432.63
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,429.85,350.85
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,319.66,259.32
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,211.18,166.5
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,84.54,46.22
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,28.71,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,2.65,18.0,3.5,2.87,0.0
2017,4,2,7,0,0.0,7.0,2.8,18.0,7.0,5.74,0.0
2017,4,2,7,15,0.0,11.5,2.9,18.5,11.5,9.45,2.63
2017,4,2,7,30,0.0,16.0,3.0,19.0,16.0,13.16,5.96
2017,4,2,7,45,0.0,21.0,3.1,19.5,21.0,17.29,9.61
2017,4,2,8,0,0.0,26.0,3.2,20.0,26.0,21.44,13.2
2017,4,2,8,15,0.0,31.5,3.4,20.0,31.5,26.01,17.13
2017,4,2,8,30,0.0,37.0,3.6,20.0,37.0,30.59,21.04
2017,4,2,8,45,0.0,24.5,3.85,20.5,24.5,20.24,11.93
2017,4,2,9,0,0.0,12.0,4.1,21.0,12.0,9.91,2.91
2017,4,2,9,15,0.0,32.0,4.15,21.5,32.0,26.5,17.11
2017,4,2,9,30,0.0,52.0,4.2,22.0,52.0,43.16,31.18
2017,4,2,9,45,0.0,69.5,4.3,22.5,69.5,57.8,43.36
2017,4,2,10,0,0.0,87.0,4.4,23.0,87.0,72.49,52.9
2017,4,2,10,15,89.0,238.0,4.4,23.0,307.5,180.24,134.14
2017,4,2,10,30,178.0,389.0,4.4,23.0,528.0,297.96,221.03
2017,4,2,10,45,312.0,367.5,4.4,23.5,622.5,330.14,241.2
2017,4,2,11,0,446.0,346.0,4.4,24.0,717.0,379.9,277.15
2017,4,2,11,15,389.5,382.5,4.4,24.0,713.5,423.93,314.04
2017,4,2,11,30,333.0,419.0,4.4,24.0,710.0,455.01,339.93
2017,4,2,11,45,591.0,289.5,4.45,24.5,816.0,513.53,384.41
2017,4,2,12,0,849.0,160.0,4.5,25.0,922.0,598.19,449.59
2017,4,2,12,15,851.5,160.0,4.6,25.0,929.0,648.22,489.17
2017,4,2,12,30,854.0,160.0,4.7,25.0,936.0,696.64,526.9
2017,4,2,12,45,598.5,298.5,4.8,25.0,841.5,680.62,513.62
2017,4,2,13,0,343.0,437.0,4.9,25.0,747.0,639.58,480.86
2017,4,2,13,15,615.5,286.5,5.05,25.0,834.5,753.62,569.95
2017,4,2,13,30,888.0,136.0,5.2,25.0,922.0,858.07,649.15
2017,4,2,13,45,898.0,127.5,5.4,25.0,907.0,892.73,674.38
2017,4,2,14,0,908.0,119.0,5.6,25.0,892.0,924.34,698.0
2017,4,2,14,15,573.5,258.5,5.6,25.0,741.0,804.0,611.26
2017,4,2,14,30,239.0,398.0,5.6,25.0,590.0,616.74,469.45
2017,4,2,14,45,556.0,259.0,5.65,25.0,679.5,821.76,627.79
2017,4,2,15,0,873.0,120.0,5.7,25.0,769.0,993.97,751.74
2017,4,2,15,15,478.5,214.5,5.65,24.5,567.5,725.94,561.14
2017,4,2,15,30,84.0,309.0,5.6,24.0,366.0,391.84,303.99
2017,4,2,15,45,457.5,205.5,5.55,24.0,478.5,710.87,556.33
2017,4,2,16,0,831.0,102.0,5.5,24.0,591.0,963.98,741.08
2017,4,2,16,15,501.5,160.5,5.35,23.5,448.0,707.83,557.56
2017,4,2,16,30,172.0,219.0,5.2,23.0,305.0,419.61,334.03
2017,4,2,16,45,162.0,195.0,5.05,22.5,268.0,385.43,309.82
2017,4,2,17,0,152.0,171.0,4.9,22.0,231.0,350.42,283.74
2017,4,2,17,15,379.5,120.5,4.75,21.0,239.0,533.77,436.23
2017,4,2,17,30,607.0,70.0,4.6,20.0,247.0,672.29,545.46
2017,4,2,17,45,518.5,62.0,4.45,19.5,189.5,570.51,465.54
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,471.4,384.8
2017,4,2,18,15,305.0,39.5,4.4,18.5,84.5,340.38,274.12
2017,4,2,18,30,180.0,25.0,4.5,18.0,37.0,208.44,129.7
2017,4,2,18,45,90.0,12.5,4.6,17.5,18.5,75.22,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,9.39,0.0
2017,4,3,6,45,246.0,26.0,5.1,12.0,56.0,21.3,11.11
2017,4,3,7,0,406.0,41.0,5.3,13.0,98.0,33.46,23.66
2017,4,3,7,15,499.0,51.0,5.3,13.5,153.5,40.85,30.75
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,48.14,37.46
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,51.93,40.74
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,55.71,43.84
2017,4,3,8,15,749.5,78.5,5.3,17.0,386.5,64.13,50.9
2017,4,3,8,30,787.0,84.0,5.3,18.0,445.0,67.43,53.36
2017,4,3,8,45,813.5,87.5,5.35,19.0,501.5,68.99,54.28
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,70.51,55.14
2017,4,3,9,15,858.5,94.5,5.45,20.5,609.5,71.81,55.94
2017,4,3,9,30,877.0,98.0,5.5,21.0,661.0,83.04,65.15
2017,4,3,9,45,891.5,100.0,5.6,22.0,707.0,88.1,68.95
2017,4,3,10,0,906.0,102.0,5.7,23.0,753.0,148.02,81.58
2017,4,3,10,15,916.0,104.0,5.65,23.5,792.5,208.82,121.13
2017,4,3,10,30,926.0,106.0,5.6,24.0,832.0,270.41,170.21
2017,4,3,10,45,934.0,107.0,5.55,24.5,864.0,331.36,222.48
2017,4,3,11,0,942.0,108.0,5.5,25.0,896.0,392.38,275.56
2017,4,3,11,15,947.0,109.0,5.35,25.5,919.5,452.07,326.88
2017,4,3,11,30,952.0,110.0,5.2,26.0,943.0,511.03,376.2
2017,4,3,11,45,955.0,110.5,5.1,26.5,958.5,567.66,422.28
2017,4,3,12,0,958.0,111.0,5.0,27.0,974.0,622.89,465.71
2017,4,3,12,15,959.5,111.5,4.85,27.0,980.0,675.59,506.66
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,726.32,544.94
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.5,772.63,578.13
2017,4,3,13,0,960.0,111.0,4.5,28.0,981.0,816.3,607.99
2017,4,3,13,15,957.5,110.5,4.35,28.0,969.0,855.59,634.27
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,891.7,658.2
