Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,922.36,678.58
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,949.4,696.55
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,969.92,710.22
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,986.53,721.44
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,995.13,727.86
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,999.72,731.89
2017,4,3,15,15,892.0,104.0,3.55,28.0,737.5,998.16,731.41
2017,4,3,15,30,879.0,102.0,3.4,28.0,694.0,992.7,728.58
2017,4,3,15,45,861.0,99.0,3.25,28.0,644.0,988.91,727.04
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,969.91,715.6
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,940.26,697.89
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,907.38,677.92
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,861.86,649.1
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,813.99,618.11
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,755.56,581.44
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,690.39,538.03
2017,4,3,17,45,555.0,59.0,1.55,22.0,196.0,598.75,471.78
2017,4,3,18,0,479.0,51.0,1.4,21.0,139.0,509.33,403.05
2017,4,3,18,15,351.0,38.0,1.45,20.5,90.0,375.87,295.52
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,243.74,155.43
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,90.74,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,10.24,0.0
2017,4,4,6,45,94.0,32.5,2.9,14.0,46.0,25.24,14.59
2017,4,4,7,0,188.0,53.0,3.2,15.0,80.0,40.61,29.75
2017,4,4,7,15,243.5,73.5,3.15,15.5,125.0,55.53,43.46
2017,4,4,7,30,299.0,94.0,3.1,16.0,170.0,70.06,56.52
2017,4,4,7,45,350.5,107.0,3.05,16.5,218.0,76.81,62.4
2017,4,4,8,0,402.0,120.0,3.0,17.0,266.0,84.74,69.09
2017,4,4,8,15,485.5,124.0,3.25,17.5,329.0,86.87,70.57
2017,4,4,8,30,569.0,128.0,3.5,18.0,392.0,89.7,72.61
2017,4,4,8,45,566.5,147.0,3.8,19.0,437.0,99.42,80.37
2017,4,4,9,0,564.0,166.0,4.1,20.0,482.0,109.08,87.95
2017,4,4,9,15,684.0,145.0,4.35,20.5,562.5,93.81,74.57
2017,4,4,9,30,804.0,124.0,4.6,21.0,643.0,88.53,69.74
2017,4,4,9,45,821.0,126.5,4.85,22.0,688.5,95.51,75.12
2017,4,4,10,0,838.0,129.0,5.1,23.0,734.0,152.61,86.69
2017,4,4,10,15,849.0,131.5,5.25,23.5,772.5,210.91,125.4
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,270.33,172.9
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,329.5,223.55
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,393.42,278.48
2017,4,4,11,15,881.5,139.0,5.8,25.5,896.0,449.96,327.12
2017,4,4,11,30,887.0,140.0,5.8,26.0,919.0,505.93,374.16
2017,4,4,11,45,893.5,139.0,5.8,26.5,935.0,560.24,418.62
2017,4,4,12,0,900.0,138.0,5.8,27.0,951.0,613.6,461.05
2017,4,4,12,15,901.5,138.0,5.7,27.0,957.0,663.52,500.44
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,711.61,537.47
2017,4,4,12,45,904.0,137.5,5.5,27.5,960.5,756.93,570.5
2017,4,4,13,0,905.0,137.0,5.4,28.0,958.0,799.93,601.01
2017,4,4,13,15,902.0,136.0,5.2,28.0,946.5,836.86,625.9
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,870.74,648.3
2017,4,4,13,45,896.5,132.5,4.8,28.5,915.0,900.47,666.29
2017,4,4,14,0,894.0,130.0,4.6,29.0,895.0,926.81,681.74
2017,4,4,14,15,704.0,220.5,4.35,29.0,811.0,889.82,656.26
2017,4,4,14,30,514.0,311.0,4.1,29.0,727.0,819.58,604.18
2017,4,4,14,45,681.5,219.5,3.95,29.0,745.5,909.9,670.8
2017,4,4,15,0,849.0,128.0,3.8,29.0,764.0,983.35,719.44
2017,4,4,15,15,836.0,125.5,3.55,28.5,721.5,981.26,718.88
2017,4,4,15,30,823.0,123.0,3.3,28.0,679.0,975.28,716.42
2017,4,4,15,45,811.5,116.5,3.1,28.0,631.5,962.44,708.49
2017,4,4,16,0,800.0,110.0,2.9,28.0,584.0,945.86,698.25
2017,4,4,16,15,776.0,105.5,2.6,27.5,531.0,915.82,679.67
2017,4,4,16,30,752.0,101.0,2.3,27.0,478.0,889.33,663.37
2017,4,4,16,45,725.0,94.0,2.05,27.0,422.5,847.81,635.77
2017,4,4,17,0,698.0,87.0,1.8,27.0,367.0,803.97,606.24
2017,4,4,17,15,649.5,80.0,1.6,26.0,309.0,738.46,563.62
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,672.37,518.83
2017,4,4,17,45,526.0,64.0,1.25,24.0,195.0,580.75,453.25
2017,4,4,18,0,451.0,55.0,1.1,23.0,139.0,491.12,385.17
2017,4,4,18,15,325.0,41.0,1.1,22.0,90.5,358.62,280.23
2017,4,4,18,30,199.0,27.0,1.1,21.0,42.0,228.89,149.37
2017,4,4,18,45,99.5,13.5,1.15,20.5,21.0,83.07,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,16.22,0.0
2017,4,5,6,45,212.5,31.5,5.55,8.5,63.0,24.4,14.66
2017,4,5,7,0,425.0,44.0,5.7,9.0,107.0,35.89,26.37
2017,4,5,7,15,514.0,53.5,5.85,9.5,163.0,42.78,33.07
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,49.59,39.41
2017,4,5,7,45,661.0,69.0,6.15,10.5,278.5,53.32,42.74
2017,4,5,8,0,719.0,75.0,6.3,11.0,338.0,57.04,45.91
2017,4,5,8,15,756.0,80.0,6.35,11.5,397.0,65.16,52.92
2017,4,5,8,30,793.0,85.0,6.4,12.0,456.0,68.03,55.16
2017,4,5,8,45,830.5,85.0,6.45,13.0,514.5,67.24,54.02
2017,4,5,9,0,868.0,85.0,6.5,14.0,573.0,75.4,60.74
2017,4,5,9,15,886.5,87.5,6.5,14.5,625.5,77.08,61.87
2017,4,5,9,30,905.0,90.0,6.5,15.0,678.0,78.63,62.88
2017,4,5,9,45,924.5,90.0,6.5,15.5,726.0,89.78,59.67
2017,4,5,10,0,944.0,90.0,6.5,16.0,774.0,150.74,83.01
2017,4,5,10,15,953.5,91.5,6.45,16.5,814.0,213.21,126.33
2017,4,5,10,30,963.0,93.0,6.4,17.0,854.0,276.37,178.94
2017,4,5,10,45,973.0,92.5,6.35,18.0,887.5,338.76,233.95
2017,4,5,11,0,983.0,92.0,6.3,19.0,921.0,401.36,289.57
2017,4,5,11,15,988.5,93.0,6.2,19.0,945.5,463.22,344.98
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,524.32,398.55
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,582.65,447.84
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,638.5,493.58
2017,4,5,12,15,978.5,110.0,6.05,20.0,1001.5,691.6,536.82
2017,4,5,12,30,980.0,110.0,6.0,20.0,1008.0,742.65,577.45
2017,4,5,12,45,979.0,110.5,5.95,20.5,1005.0,790.09,613.29
2017,4,5,13,0,978.0,111.0,5.9,21.0,1002.0,834.86,645.3
2017,4,5,13,15,975.5,110.5,5.85,21.0,990.0,874.69,673.67
2017,4,5,13,30,973.0,110.0,5.8,21.0,978.0,911.29,699.64
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.5,942.36,721.96
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,969.76,741.77
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,991.51,757.11
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,1009.34,769.81
2017,4,5,14,45,939.0,106.5,5.55,21.0,839.5,1019.47,777.68
2017,4,5,15,0,928.0,106.0,5.5,21.0,802.0,1025.56,782.98
2017,4,5,15,15,916.0,103.5,5.35,21.0,758.0,1024.44,782.75
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,1019.33,779.97
2017,4,5,15,45,890.0,97.0,5.1,21.0,664.5,1006.61,772.52
2017,4,5,16,0,876.0,93.0,5.0,21.0,615.0,1001.53,770.61
2017,4,5,16,15,854.0,89.5,4.75,20.5,559.5,974.04,753.41
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,943.2,733.91
2017,4,5,16,45,801.5,81.5,4.25,19.5,446.0,899.86,705.7
2017,4,5,17,0,771.0,77.0,4.0,19.0,388.0,853.98,675.45
2017,4,5,17,15,725.0,71.0,3.45,18.0,327.5,789.79,630.54
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,731.97,588.54
2017,4,5,17,45,607.5,57.0,2.4,16.5,208.5,642.67,519.48
2017,4,5,18,0,536.0,49.0,1.9,16.0,150.0,555.4,448.42
2017,4,5,18,15,409.0,37.5,1.8,15.0,98.5,422.32,339.43
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,292.96,202.96
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,112.62,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,90.5,7.5,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,181.0,15.0,0.5,11.0,23.0,12.8,0.0
2017,4,6,6,45,337.0,28.0,0.5,11.5,69.0,22.99,13.65
2017,4,6,7,0,493.0,41.0,0.5,12.0,115.0,33.49,24.09
2017,4,6,7,15,577.0,49.0,0.55,12.5,172.5,39.36,29.75
2017,4,6,7,30,661.0,57.0,0.6,13.0,230.0,49.22,38.7
2017,4,6,7,45,713.5,62.5,0.7,14.0,290.5,53.13,42.02
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,57.0,45.17
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,59.83,47.29
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,62.57,49.29
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,64.36,50.43
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,74.94,59.1
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,76.62,60.18
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,78.15,61.15
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,94.14,59.52
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,156.15,84.71
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,218.27,127.27
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,281.02,178.23
2017,4,6,10,45,963.0,98.5,1.85,21.5,888.5,343.32,231.46
2017,4,6,11,0,969.0,100.0,1.8,22.0,920.0,405.43,284.64
2017,4,6,11,15,973.5,101.0,1.8,22.0,943.5,466.16,336.42
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,526.04,386.13
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,583.74,432.1
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,640.2,475.61
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,693.41,516.06
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,744.45,553.85
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,791.13,586.52
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,834.95,615.06
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,874.69,641.17
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,911.19,665.06
2017,4,6,13,45,972.5,102.5,1.95,24.0,955.5,941.8,685.64
2017,4,6,14,0,966.0,103.0,2.0,24.0,934.0,968.68,703.94
2017,4,6,14,15,959.5,101.5,2.0,24.0,904.5,989.72,718.04
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,1006.8,729.78
2017,4,6,14,45,820.0,154.0,2.0,24.0,799.5,969.7,706.94
2017,4,6,15,0,687.0,208.0,2.0,24.0,724.0,922.56,677.97
2017,4,6,15,15,641.5,208.0,1.95,23.5,669.0,890.6,659.6
2017,4,6,15,30,596.0,208.0,1.9,23.0,614.0,854.52,637.84
2017,4,6,15,45,728.0,151.0,1.9,23.0,611.0,929.81,690.62
2017,4,6,16,0,860.0,94.0,1.9,23.0,608.0,988.38,730.43
2017,4,6,16,15,837.0,90.5,1.85,22.5,553.0,959.9,714.25
2017,4,6,16,30,814.0,87.0,1.8,22.0,498.0,928.16,696.75
2017,4,6,16,45,780.5,83.0,1.75,22.0,440.0,882.72,668.43
2017,4,6,17,0,747.0,79.0,1.7,22.0,382.0,834.88,638.0
2017,4,6,17,15,700.5,73.0,1.5,21.0,322.5,777.34,600.63
2017,4,6,17,30,654.0,67.0,1.3,20.0,263.0,713.14,556.82
2017,4,6,17,45,581.5,59.0,1.15,19.0,205.5,623.52,492.41
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,535.96,425.51
2017,4,6,18,15,388.0,39.0,1.05,17.0,98.0,407.69,323.53
2017,4,6,18,30,267.0,27.0,1.1,16.0,48.0,284.14,198.71
2017,4,6,18,45,133.5,13.5,1.15,15.5,24.0,107.76,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,7.26,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,13.28,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,26.23,16.51
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,38.2,28.11
2017,4,7,7,15,501.5,57.0,2.1,13.5,167.5,45.36,34.92
2017,4,7,7,30,586.0,67.0,2.2,14.0,223.0,52.41,41.34
2017,4,7,7,45,642.5,73.5,2.35,15.0,282.0,56.36,44.68
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,60.26,47.82
2017,4,7,8,15,735.0,85.5,2.85,17.0,399.5,63.13,49.96
2017,4,7,8,30,771.0,91.0,3.2,18.0,458.0,71.98,57.24
2017,4,7,8,45,798.5,94.5,3.6,19.0,513.5,73.33,57.93
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,74.62,58.58
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,75.7,59.17
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,76.68,59.69
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,105.07,66.6
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,164.36,92.26
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,224.58,134.29
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,285.66,184.36
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.5,345.58,236.13
2017,4,7,11,0,924.0,118.0,4.2,23.0,903.0,405.41,288.09
2017,4,7,11,15,929.0,119.5,4.2,23.0,926.0,464.33,339.14
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,522.55,388.44
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,577.82,433.39
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,631.57,475.71
2017,4,7,12,15,936.5,124.5,4.2,24.0,982.5,682.52,515.69
2017,4,7,12,30,937.0,125.0,4.2,24.0,988.0,731.48,553.23
2017,4,7,12,45,935.0,125.5,4.2,24.5,984.0,776.47,585.97
2017,4,7,13,0,933.0,126.0,4.2,25.0,980.0,818.84,615.49
2017,4,7,13,15,930.0,125.0,4.15,25.0,968.0,856.31,641.11
2017,4,7,13,30,927.0,124.0,4.1,25.0,956.0,890.64,664.5
2017,4,7,13,45,920.5,124.0,4.05,25.0,934.5,919.58,684.19
2017,4,7,14,0,914.0,124.0,4.0,25.0,913.0,944.95,701.52
2017,4,7,14,15,907.0,122.5,3.95,25.0,883.5,964.73,715.18
2017,4,7,14,30,900.0,121.0,3.9,25.0,854.0,980.71,726.45
2017,4,7,14,45,885.5,121.0,3.9,25.0,816.0,987.26,731.93
2017,4,7,15,0,871.0,121.0,3.9,25.0,778.0,989.88,735.03
2017,4,7,15,15,857.5,118.5,3.85,24.5,734.5,999.13,743.95
2017,4,7,15,30,844.0,116.0,3.8,24.0,691.0,992.43,742.33
2017,4,7,15,45,824.5,113.0,3.8,24.0,641.5,975.39,732.91
2017,4,7,16,0,805.0,110.0,3.8,24.0,592.0,954.68,721.19
2017,4,7,16,15,780.5,105.5,3.65,23.5,538.5,923.84,703.01
2017,4,7,16,30,756.0,101.0,3.5,23.0,485.0,896.43,687.17
2017,4,7,16,45,722.0,95.5,3.35,23.0,428.0,849.84,656.31
2017,4,7,17,0,688.0,90.0,3.2,23.0,371.0,801.18,623.56
2017,4,7,17,15,639.5,83.0,2.8,22.0,313.0,735.53,578.59
2017,4,7,17,30,591.0,76.0,2.4,21.0,255.0,669.33,531.45
2017,4,7,17,45,518.5,66.5,2.05,20.0,198.5,579.09,464.04
2017,4,7,18,0,446.0,57.0,1.7,19.0,142.0,490.78,394.45
2017,4,7,18,15,329.0,42.5,1.8,18.0,93.5,364.57,292.29
2017,4,7,18,30,212.0,28.0,1.9,17.0,45.0,243.68,173.74
2017,4,7,18,45,106.0,14.0,2.05,16.5,22.5,88.45,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,8.96,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,16.76,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,29.07,18.91
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,41.9,31.13
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,51.3,39.87
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,62.82,50.18
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,68.08,54.61
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,73.2,58.73
2017,4,8,8,15,439.0,148.0,5.6,18.5,328.0,101.42,82.87
2017,4,8,8,30,279.0,197.0,5.8,19.0,331.0,132.74,109.23
2017,4,8,8,45,263.0,225.5,6.0,20.0,363.5,147.74,121.09
2017,4,8,9,0,247.0,254.0,6.2,21.0,396.0,161.81,132.01
2017,4,8,9,15,145.0,265.0,6.15,21.5,350.0,174.99,142.27
2017,4,8,9,30,43.0,276.0,6.1,22.0,304.0,190.53,154.39
2017,4,8,9,45,123.0,316.5,6.05,22.5,405.0,205.78,156.81
2017,4,8,10,0,203.0,357.0,6.0,23.0,506.0,250.27,185.0
2017,4,8,10,15,161.0,375.5,5.95,23.5,497.5,274.27,203.58
2017,4,8,10,30,119.0,394.0,5.9,24.0,489.0,293.5,219.74
2017,4,8,10,45,105.0,405.5,5.85,24.5,492.0,322.74,242.49
2017,4,8,11,0,91.0,417.0,5.8,25.0,495.0,338.57,254.76
2017,4,8,11,15,166.5,433.5,5.7,25.0,580.5,384.17,288.4
2017,4,8,11,30,242.0,450.0,5.6,25.0,666.0,448.33,336.46
2017,4,8,11,45,148.0,436.5,5.6,25.5,569.5,413.07,310.92
2017,4,8,12,0,54.0,423.0,5.6,26.0,473.0,368.59,277.39
2017,4,8,12,15,76.5,444.5,5.55,26.0,515.0,408.34,307.34
2017,4,8,12,30,99.0,466.0,5.5,26.0,557.0,451.18,339.31
2017,4,8,12,45,193.0,462.5,5.45,26.5,640.0,531.02,398.78
2017,4,8,13,0,287.0,459.0,5.4,27.0,723.0,622.49,465.68
2017,4,8,13,15,367.0,421.0,5.35,27.0,754.0,675.88,505.89
2017,4,8,13,30,447.0,383.0,5.3,27.0,785.0,740.41,553.76
2017,4,8,13,45,662.5,259.5,5.25,27.0,840.5,842.21,630.96
2017,4,8,14,0,878.0,136.0,5.2,27.0,896.0,926.11,690.96
2017,4,8,14,15,870.5,134.5,5.1,27.0,867.0,944.76,703.36
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,959.72,713.71
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,979.38,727.74
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,983.22,731.21
2017,4,8,15,15,826.5,126.0,4.85,26.5,722.0,978.63,730.78
2017,4,8,15,30,812.0,123.0,4.8,26.0,679.0,970.17,727.95
2017,4,8,15,45,792.0,120.0,4.75,26.0,630.0,952.53,717.55
2017,4,8,16,0,772.0,117.0,4.7,26.0,581.0,931.3,704.87
2017,4,8,16,15,746.5,112.5,4.6,25.5,528.0,906.54,690.85
2017,4,8,16,30,721.0,108.0,4.5,25.0,475.0,872.39,670.19
2017,4,8,16,45,687.0,102.0,4.45,25.0,419.0,825.56,639.39
2017,4,8,17,0,653.0,96.0,4.4,25.0,363.0,776.72,606.59
2017,4,8,17,15,603.5,88.5,4.15,24.0,306.0,710.07,561.31
2017,4,8,17,30,554.0,81.0,3.9,23.0,249.0,642.91,513.81
2017,4,8,17,45,483.0,70.5,3.7,22.5,194.5,553.49,445.96
2017,4,8,18,0,412.0,60.0,3.5,22.0,140.0,465.91,376.07
2017,4,8,18,15,297.5,45.0,3.6,21.5,92.5,340.42,272.53
2017,4,8,18,30,183.0,30.0,3.7,21.0,45.0,226.75,162.19
2017,4,8,18,45,91.5,15.0,3.85,20.5,22.5,78.91,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,8.96,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,16.53,0.0
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,31.76,21.11
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,46.94,35.29
2017,4,9,7,15,378.0,76.0,4.8,17.5,163.0,56.89,44.46
2017,4,9,7,30,461.0,90.0,5.2,18.0,216.0,66.62,53.12
2017,4,9,7,45,230.5,82.5,5.65,19.0,145.5,62.05,48.9
2017,4,9,8,0,0.0,75.0,6.1,20.0,75.0,62.07,48.58
2017,4,9,8,15,0.0,79.0,6.15,20.5,79.0,65.57,51.33
2017,4,9,8,30,0.0,83.0,6.2,21.0,83.0,68.93,53.9
2017,4,9,8,45,0.0,99.0,6.3,21.5,99.0,81.61,64.4
2017,4,9,9,0,0.0,115.0,6.4,22.0,115.0,94.08,74.57
2017,4,9,9,15,5.0,163.0,6.4,22.5,166.5,129.71,104.05
2017,4,9,9,30,10.0,211.0,6.4,23.0,218.0,163.66,131.68
2017,4,9,9,45,8.5,206.5,6.4,23.5,212.5,162.1,123.92
2017,4,9,10,0,7.0,202.0,6.4,24.0,207.0,160.89,122.31
2017,4,9,10,15,13.0,244.5,6.35,24.5,255.0,194.22,147.53
2017,4,9,10,30,19.0,287.0,6.3,25.0,303.0,228.54,173.27
2017,4,9,10,45,16.0,273.5,6.3,25.5,287.5,221.33,167.33
2017,4,9,11,0,13.0,260.0,6.3,26.0,272.0,212.95,160.56
2017,4,9,11,15,13.0,259.5,6.2,26.0,271.5,214.77,161.88
2017,4,9,11,30,13.0,259.0,6.1,26.0,271.0,216.46,163.11
2017,4,9,11,45,18.0,300.5,6.05,26.5,317.0,253.62,191.02
2017,4,9,12,0,23.0,342.0,6.0,27.0,363.0,291.96,219.5
2017,4,9,12,15,52.5,400.0,5.9,27.0,448.5,359.02,269.89
2017,4,9,12,30,82.0,458.0,5.8,27.0,534.0,433.8,325.44
2017,4,9,12,45,94.5,463.0,5.75,27.5,550.5,457.81,342.65
2017,4,9,13,0,107.0,468.0,5.7,28.0,567.0,482.92,360.71
2017,4,9,13,15,160.5,465.5,5.6,28.0,611.5,543.43,405.91
2017,4,9,13,30,214.0,463.0,5.5,28.0,656.0,601.11,448.68
2017,4,9,13,45,190.0,453.0,5.4,28.0,621.5,587.57,438.72
2017,4,9,14,0,166.0,443.0,5.3,28.0,587.0,571.33,427.01
2017,4,9,14,15,143.5,425.0,5.2,28.0,547.0,546.11,408.93
2017,4,9,14,30,121.0,407.0,5.1,28.0,507.0,518.43,388.99
2017,4,9,14,45,72.5,347.0,5.1,28.0,406.0,400.58,302.58
2017,4,9,15,0,24.0,287.0,5.1,28.0,305.0,278.26,210.48
2017,4,9,15,15,149.0,301.5,5.0,28.0,404.5,460.99,352.18
2017,4,9,15,30,274.0,316.0,4.9,28.0,504.0,630.36,478.88
2017,4,9,15,45,290.5,288.5,4.85,28.0,475.0,623.51,475.34
2017,4,9,16,0,307.0,261.0,4.8,28.0,446.0,614.33,470.99
2017,4,9,16,15,483.5,193.5,4.7,27.5,455.0,734.5,565.08
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,835.98,640.91
2017,4,9,16,45,609.0,123.0,4.55,27.0,407.0,776.85,600.24
2017,4,9,17,0,558.0,120.0,4.5,27.0,350.0,715.9,558.35
2017,4,9,17,15,506.0,110.0,4.3,26.0,294.5,639.29,505.36
2017,4,9,17,30,454.0,100.0,4.1,25.0,239.0,571.23,456.72
2017,4,9,17,45,376.0,86.5,3.95,24.5,185.5,477.05,384.56
2017,4,9,18,0,298.0,73.0,3.8,24.0,132.0,386.64,311.35
2017,4,9,18,15,200.5,53.0,3.9,23.5,87.0,258.83,205.79
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,155.01,110.07
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,51.33,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.0,2.9,19.0,11.0,8.54,0.0
2017,4,10,6,30,33.0,20.0,3.0,19.0,22.0,16.15,0.72
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,33.4,22.34
2017,4,10,7,0,231.0,67.0,3.4,20.0,105.0,50.66,38.1
2017,4,10,7,15,309.0,83.0,3.5,20.5,156.0,61.41,47.85
2017,4,10,7,30,387.0,99.0,3.6,21.0,207.0,72.25,57.34
2017,4,10,7,45,193.5,73.5,3.75,21.5,127.5,55.54,42.74
2017,4,10,8,0,0.0,48.0,3.9,22.0,48.0,39.7,28.85
2017,4,10,8,15,0.0,74.5,4.0,22.5,74.5,61.81,47.67
2017,4,10,8,30,0.0,101.0,4.1,23.0,101.0,82.76,65.18
2017,4,10,8,45,0.0,114.0,4.25,23.5,114.0,92.96,73.37
2017,4,10,9,0,0.0,127.0,4.4,24.0,127.0,103.06,81.4
2017,4,10,9,15,31.0,210.5,4.35,24.5,231.5,153.01,122.26
2017,4,10,9,30,62.0,294.0,4.3,25.0,336.0,200.38,160.12
2017,4,10,9,45,35.0,251.0,4.25,25.5,275.5,180.58,136.31
2017,4,10,10,0,8.0,208.0,4.2,26.0,215.0,165.41,124.44
2017,4,10,10,15,4.5,176.5,4.1,26.0,180.5,143.29,107.17
2017,4,10,10,30,1.0,145.0,4.0,26.0,146.0,119.13,88.36
2017,4,10,10,45,1.5,145.5,3.9,26.0,147.5,120.04,88.93
2017,4,10,11,0,2.0,146.0,3.8,26.0,149.0,120.99,89.54
2017,4,10,11,15,12.5,241.5,3.7,26.0,253.5,200.84,150.74
2017,4,10,11,30,23.0,337.0,3.6,26.0,358.0,281.14,211.06
2017,4,10,11,45,21.0,327.0,3.55,26.5,346.5,275.94,206.55
2017,4,10,12,0,19.0,317.0,3.5,27.0,335.0,270.06,201.77
2017,4,10,12,15,26.5,354.5,3.4,27.0,379.5,307.15,229.38
2017,4,10,12,30,34.0,392.0,3.3,27.0,424.0,348.58,259.84
2017,4,10,12,45,37.5,388.0,3.25,27.0,423.0,354.74,264.42
2017,4,10,13,0,41.0,384.0,3.2,27.0,422.0,360.9,269.14
2017,4,10,13,15,209.0,399.0,3.1,26.5,588.0,524.32,391.99
2017,4,10,13,30,377.0,414.0,3.0,26.0,754.0,703.72,521.16
2017,4,10,13,45,295.0,427.5,2.9,26.0,690.0,667.76,493.71
2017,4,10,14,0,213.0,441.0,2.8,26.0,626.0,611.93,453.55
2017,4,10,14,15,136.5,409.0,2.75,26.0,526.0,524.08,390.76
2017,4,10,14,30,60.0,377.0,2.7,26.0,426.0,412.54,309.35
2017,4,10,14,45,194.0,362.5,2.65,26.0,511.5,552.77,415.73
2017,4,10,15,0,328.0,348.0,2.6,26.0,597.0,698.25,521.16
2017,4,10,15,15,226.5,337.5,2.6,26.0,505.0,577.42,434.55
2017,4,10,15,30,125.0,327.0,2.6,26.0,413.0,474.06,359.06
2017,4,10,15,45,199.0,297.5,2.65,26.0,423.0,521.66,398.08
2017,4,10,16,0,273.0,268.0,2.7,26.0,433.0,589.25,450.25
2017,4,10,16,15,308.5,235.5,2.7,25.5,406.5,590.62,454.77
2017,4,10,16,30,344.0,203.0,2.7,25.0,380.0,588.76,457.48
2017,4,10,16,45,321.0,183.5,2.7,25.0,334.0,543.85,425.99
2017,4,10,17,0,298.0,164.0,2.7,25.0,288.0,498.04,393.4
2017,4,10,17,15,269.5,143.0,2.6,24.5,242.0,444.49,354.45
2017,4,10,17,30,241.0,122.0,2.5,24.0,196.0,390.9,314.17
2017,4,10,17,45,190.5,100.5,2.4,23.5,151.5,317.74,256.37
2017,4,10,18,0,140.0,79.0,2.3,23.0,107.0,230.39,185.36
2017,4,10,18,15,87.5,55.0,2.5,22.5,70.5,156.01,122.53
2017,4,10,18,30,35.0,31.0,2.7,22.0,34.0,81.24,55.81
2017,4,10,18,45,17.5,15.5,2.9,22.0,17.0,25.9,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,6.5,1.35,19.0,6.5,5.55,0.0
2017,4,11,6,30,0.0,13.0,1.5,19.0,13.0,10.71,0.0
2017,4,11,6,45,0.0,34.0,1.7,19.5,34.0,27.65,17.67
2017,4,11,7,0,0.0,55.0,1.9,20.0,55.0,43.93,32.39
2017,4,11,7,15,9.0,78.0,1.95,20.0,81.0,61.49,48.05
2017,4,11,7,30,18.0,101.0,2.0,20.0,107.0,78.89,63.32
2017,4,11,7,45,9.0,88.0,2.05,20.5,91.0,71.22,56.5
2017,4,11,8,0,0.0,75.0,2.1,21.0,75.0,62.14,48.4
2017,4,11,8,15,0.0,88.0,2.2,21.0,88.0,72.51,57.14
2017,4,11,8,30,0.0,101.0,2.3,21.0,101.0,82.79,65.68
2017,4,11,8,45,7.5,153.0,2.4,21.5,157.5,121.28,97.77
2017,4,11,9,0,15.0,205.0,2.5,22.0,214.0,157.67,127.43
2017,4,11,9,15,7.5,111.5,2.55,22.0,116.0,91.88,72.23
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,14.92,7.07
2017,4,11,9,45,0.0,30.5,2.7,22.5,30.5,25.32,14.96
2017,4,11,10,0,0.0,43.0,2.8,23.0,43.0,35.75,23.3
2017,4,11,10,15,0.0,48.5,2.8,23.0,48.5,40.37,26.95
2017,4,11,10,30,0.0,54.0,2.8,23.0,54.0,45.0,30.6
2017,4,11,10,45,0.0,47.0,2.8,23.0,47.0,39.19,25.89
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,33.36,21.18
2017,4,11,11,15,0.0,50.5,2.65,23.0,50.5,42.17,28.21
2017,4,11,11,30,0.0,61.0,2.5,23.0,61.0,51.0,35.21
2017,4,11,11,45,0.0,50.5,2.45,23.5,50.5,42.23,28.12
2017,4,11,12,0,0.0,40.0,2.4,24.0,40.0,33.44,21.06
2017,4,11,12,15,0.0,67.5,2.15,24.0,67.5,56.53,39.38
2017,4,11,12,30,0.0,95.0,1.9,24.0,95.0,79.49,57.45
2017,4,11,12,45,6.5,177.0,1.7,24.0,183.5,152.72,114.54
2017,4,11,13,0,13.0,259.0,1.5,24.0,272.0,227.41,171.35
2017,4,11,13,15,9.0,211.5,1.55,24.0,220.5,185.34,139.29
2017,4,11,13,30,5.0,164.0,1.6,24.0,169.0,142.33,106.42
2017,4,11,13,45,11.5,232.5,1.65,24.0,243.0,207.64,156.9
2017,4,11,14,0,18.0,301.0,1.7,24.0,317.0,275.54,208.28
2017,4,11,14,15,61.0,352.5,1.9,23.5,403.0,382.19,289.5
2017,4,11,14,30,104.0,404.0,2.1,23.0,489.0,481.92,364.23
2017,4,11,14,45,115.0,387.5,2.35,23.0,478.5,484.22,367.22
2017,4,11,15,0,126.0,371.0,2.6,23.0,468.0,506.06,384.84
2017,4,11,15,15,147.0,350.5,2.7,22.5,457.0,513.62,393.04
2017,4,11,15,30,168.0,330.0,2.8,22.0,446.0,520.32,400.87
2017,4,11,15,45,130.0,301.5,2.9,22.0,388.0,457.75,354.98
2017,4,11,16,0,92.0,273.0,3.0,22.0,330.0,372.3,291.17
2017,4,11,16,15,82.5,246.5,2.95,21.5,293.5,338.09,266.56
2017,4,11,16,30,73.0,220.0,2.9,21.0,257.0,303.11,240.73
2017,4,11,16,45,47.0,186.5,2.9,21.0,209.5,242.35,192.98
2017,4,11,17,0,21.0,153.0,2.9,21.0,162.0,164.6,130.49
2017,4,11,17,15,13.5,130.5,2.75,20.5,136.0,136.8,108.33
2017,4,11,17,30,6.0,108.0,2.6,20.0,110.0,108.95,85.54
2017,4,11,17,45,3.0,85.0,2.5,20.0,86.0,84.22,64.92
2017,4,11,18,0,0.0,62.0,2.4,20.0,62.0,58.79,43.35
2017,4,11,18,15,0.0,41.0,2.25,19.5,41.0,37.46,25.17
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,16.5,6.95
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,8.54,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.56,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,4.92,0.0
2017,4,12,6,45,0.0,15.0,2.65,15.5,15.0,12.34,4.95
2017,4,12,7,0,0.0,24.0,2.8,16.0,24.0,19.77,11.78
2017,4,12,7,15,0.0,35.5,2.85,16.0,35.5,29.3,20.43
2017,4,12,7,30,0.0,47.0,2.9,16.0,47.0,38.86,29.01
2017,4,12,7,45,0.0,63.5,2.95,16.5,63.5,52.61,41.07
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,65.98,52.58
2017,4,12,8,15,0.0,87.5,3.0,17.5,87.5,72.16,57.65
2017,4,12,8,30,0.0,95.0,3.0,18.0,95.0,78.29,62.59
2017,4,12,8,45,12.5,158.5,3.0,18.5,166.0,125.26,102.34
2017,4,12,9,0,25.0,222.0,3.0,19.0,237.0,168.9,138.39
2017,4,12,9,15,30.5,248.0,3.0,19.0,267.5,174.52,142.52
2017,4,12,9,30,36.0,274.0,3.0,19.0,298.0,189.71,154.66
2017,4,12,9,45,47.0,304.0,3.05,19.5,338.0,211.55,163.24
2017,4,12,10,0,58.0,334.0,3.1,20.0,378.0,238.52,182.27
2017,4,12,10,15,58.5,351.0,3.15,20.5,397.5,258.35,196.67
2017,4,12,10,30,59.0,368.0,3.2,21.0,417.0,278.5,211.64
2017,4,12,10,45,406.0,290.5,3.25,21.5,640.5,314.15,228.74
2017,4,12,11,0,753.0,213.0,3.3,22.0,864.0,414.6,300.24
2017,4,12,11,15,760.0,215.5,3.35,22.0,886.0,469.02,346.0
2017,4,12,11,30,767.0,218.0,3.4,22.0,908.0,523.51,390.94
2017,4,12,11,45,566.0,324.5,3.45,22.5,838.0,547.13,410.8
2017,4,12,12,0,365.0,431.0,3.5,23.0,768.0,550.48,413.21
2017,4,12,12,15,317.0,451.0,3.5,23.0,745.5,564.58,424.16
2017,4,12,12,30,269.0,471.0,3.5,23.0,723.0,574.45,431.4
2017,4,12,12,45,531.0,339.5,3.5,23.5,833.0,684.17,514.42
2017,4,12,13,0,793.0,208.0,3.5,24.0,943.0,800.1,600.14
2017,4,12,13,15,789.5,206.5,3.5,24.0,930.5,834.09,624.17
2017,4,12,13,30,786.0,205.0,3.5,24.0,918.0,865.17,646.43
2017,4,12,13,45,628.5,282.0,3.55,24.0,844.0,838.55,625.64
2017,4,12,14,0,471.0,359.0,3.6,24.0,770.0,793.61,592.14
2017,4,12,14,15,511.5,332.0,3.6,24.0,765.0,827.11,617.76
2017,4,12,14,30,552.0,305.0,3.6,24.0,760.0,858.77,641.62
2017,4,12,14,45,489.5,309.0,3.6,24.5,699.5,819.95,613.6
2017,4,12,15,0,427.0,313.0,3.6,25.0,639.0,776.83,582.89
2017,4,12,15,15,513.5,262.5,3.6,24.5,633.0,821.34,619.44
2017,4,12,15,30,600.0,212.0,3.6,24.0,627.0,868.69,657.36
2017,4,12,15,45,497.0,227.0,3.6,24.0,554.5,781.9,596.36
2017,4,12,16,0,394.0,242.0,3.6,24.0,482.0,679.14,523.57
2017,4,12,16,15,450.5,204.0,3.5,23.5,455.0,715.71,554.59
2017,4,12,16,30,507.0,166.0,3.4,23.0,428.0,726.33,566.78
2017,4,12,16,45,400.0,164.0,3.3,23.0,356.0,617.79,486.95
2017,4,12,17,0,293.0,162.0,3.2,23.0,284.0,490.73,391.6
2017,4,12,17,15,262.0,143.0,2.95,22.5,240.0,437.5,352.34
2017,4,12,17,30,231.0,124.0,2.7,22.0,196.0,384.63,311.79
2017,4,12,17,45,197.0,101.5,2.45,21.5,154.0,324.48,264.02
2017,4,12,18,0,163.0,79.0,2.2,21.0,112.0,265.1,215.04
2017,4,12,18,15,112.5,56.0,2.25,20.5,75.5,192.3,153.2
2017,4,12,18,30,62.0,33.0,2.3,20.0,39.0,105.0,76.13
2017,4,12,18,45,31.0,16.5,2.35,20.0,19.5,36.58,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,12.0,2.3,17.5,15.0,10.24,0.0
2017,4,13,6,30,79.0,24.0,2.6,18.0,30.0,18.91,6.77
2017,4,13,6,45,153.5,43.5,2.9,18.5,67.0,33.66,23.01
2017,4,13,7,0,228.0,63.0,3.2,19.0,104.0,47.13,35.36
2017,4,13,7,15,276.5,80.5,3.3,19.0,148.5,59.18,46.29
2017,4,13,7,30,325.0,98.0,3.4,19.0,193.0,70.78,56.54
2017,4,13,7,45,257.5,130.5,3.55,19.5,215.5,93.47,76.04
2017,4,13,8,0,190.0,163.0,3.7,20.0,238.0,116.47,95.39
2017,4,13,8,15,334.5,164.0,3.8,20.5,320.5,114.48,93.13
2017,4,13,8,30,479.0,165.0,3.9,21.0,403.0,109.95,88.75
2017,4,13,8,45,239.5,116.0,4.0,21.5,235.0,74.12,57.89
2017,4,13,9,0,0.0,67.0,4.1,22.0,67.0,55.63,41.89
2017,4,13,9,15,405.0,92.5,4.1,22.5,366.5,55.18,41.28
2017,4,13,9,30,810.0,118.0,4.1,23.0,666.0,83.02,64.43
2017,4,13,9,45,594.0,222.0,4.2,23.5,638.5,159.24,106.5
2017,4,13,10,0,378.0,326.0,4.3,24.0,611.0,247.52,173.84
2017,4,13,10,15,271.5,366.5,4.3,24.0,576.5,281.65,203.29
2017,4,13,10,30,165.0,407.0,4.3,24.0,542.0,315.72,233.94
2017,4,13,10,45,298.5,386.0,4.35,24.5,640.5,351.29,257.46
2017,4,13,11,0,432.0,365.0,4.4,25.0,739.0,404.51,296.26
2017,4,13,11,15,421.0,380.5,4.4,25.0,752.5,444.4,328.78
2017,4,13,11,30,410.0,396.0,4.4,25.0,766.0,489.24,364.13
2017,4,13,11,45,376.5,420.5,4.4,25.5,764.5,520.6,388.07
2017,4,13,12,0,343.0,445.0,4.4,26.0,763.0,549.06,409.02
2017,4,13,12,15,315.0,456.5,4.4,26.0,750.0,568.45,423.75
2017,4,13,12,30,287.0,468.0,4.4,26.0,737.0,585.14,436.14
2017,4,13,12,45,242.5,474.5,4.4,26.0,701.5,579.89,432.41
2017,4,13,13,0,198.0,481.0,4.4,26.0,666.0,571.42,426.14
2017,4,13,13,15,235.0,468.0,4.4,26.0,684.0,607.6,453.42
2017,4,13,13,30,272.0,455.0,4.4,26.0,702.0,655.33,488.49
2017,4,13,13,45,271.0,444.0,4.4,26.0,685.5,664.34,495.42
2017,4,13,14,0,270.0,433.0,4.4,26.0,669.0,671.53,501.31
2017,4,13,14,15,198.0,422.0,4.35,25.5,592.5,594.89,447.02
2017,4,13,14,30,126.0,411.0,4.3,25.0,516.0,528.14,398.75
2017,4,13,14,45,232.5,379.0,4.25,25.0,561.5,608.23,461.14
2017,4,13,15,0,339.0,347.0,4.2,25.0,607.0,709.51,536.8
2017,4,13,15,15,222.0,336.5,4.15,24.5,503.0,572.61,437.58
2017,4,13,15,30,105.0,326.0,4.1,24.0,399.0,431.9,332.7
2017,4,13,15,45,228.5,289.5,4.1,24.0,434.0,542.1,420.47
2017,4,13,16,0,352.0,253.0,4.1,24.0,469.0,650.78,504.62
2017,4,13,16,15,319.0,234.5,3.95,23.5,417.0,600.49,468.97
2017,4,13,16,30,286.0,216.0,3.8,23.0,365.0,549.01,432.63
2017,4,13,16,45,424.0,164.0,3.7,23.0,356.0,641.36,507.05
