Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,0,562.0,112.0,3.6,23.0,347.0,713.27,562.7
2017,4,13,17,15,481.5,112.5,3.4,22.5,293.0,621.46,496.07
2017,4,13,17,30,401.0,113.0,3.2,22.0,239.0,541.9,436.93
2017,4,13,17,45,337.0,96.0,3.05,21.5,187.0,456.65,370.87
2017,4,13,18,0,273.0,79.0,2.9,21.0,135.0,357.27,291.07
2017,4,13,18,15,191.0,57.0,2.95,20.5,90.5,256.94,206.85
2017,4,13,18,30,109.0,35.0,3.0,20.0,46.0,160.45,119.95
2017,4,13,18,45,54.5,17.5,3.05,20.0,23.0,54.52,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.0,14.0,1.95,15.5,17.5,11.95,0.0
2017,4,14,6,30,102.0,28.0,2.2,16.0,35.0,21.88,9.83
2017,4,14,6,45,207.0,47.0,2.5,16.5,79.5,35.8,25.15
2017,4,14,7,0,312.0,66.0,2.8,17.0,124.0,49.72,37.98
2017,4,14,7,15,163.5,85.5,2.9,17.5,116.5,63.38,50.27
2017,4,14,7,30,15.0,105.0,3.0,18.0,109.0,81.94,66.52
2017,4,14,7,45,54.5,135.0,3.2,18.5,156.0,100.44,82.35
2017,4,14,8,0,94.0,165.0,3.4,19.0,203.0,120.57,99.24
2017,4,14,8,15,376.5,145.0,3.4,19.5,329.5,97.81,79.17
2017,4,14,8,30,659.0,125.0,3.4,20.0,456.0,86.51,69.07
2017,4,14,8,45,501.5,185.5,3.45,20.5,453.5,120.38,97.39
2017,4,14,9,0,344.0,246.0,3.5,21.0,451.0,158.54,128.72
2017,4,14,9,15,555.0,194.0,3.5,21.5,557.0,121.12,96.87
2017,4,14,9,30,766.0,142.0,3.5,22.0,663.0,88.23,68.98
2017,4,14,9,45,785.0,144.0,3.55,22.5,707.5,133.77,80.83
2017,4,14,10,0,804.0,146.0,3.6,23.0,752.0,188.7,111.17
2017,4,14,10,15,815.5,148.5,3.6,23.0,789.5,244.9,153.29
2017,4,14,10,30,827.0,151.0,3.6,23.0,827.0,302.3,201.11
2017,4,14,10,45,642.5,254.5,3.6,23.5,791.5,362.72,257.48
2017,4,14,11,0,458.0,358.0,3.6,24.0,756.0,410.95,301.01
2017,4,14,11,15,414.0,387.5,3.55,24.5,754.5,447.35,330.68
2017,4,14,11,30,370.0,417.0,3.5,25.0,753.0,485.81,360.44
2017,4,14,11,45,606.5,295.0,3.5,25.5,854.5,546.98,406.76
2017,4,14,12,0,843.0,173.0,3.5,26.0,956.0,633.69,472.18
2017,4,14,12,15,624.0,295.5,3.45,26.0,877.0,638.92,475.46
2017,4,14,12,30,405.0,418.0,3.4,26.0,798.0,626.89,464.94
2017,4,14,12,45,366.0,436.0,3.4,26.0,778.5,642.19,476.06
2017,4,14,13,0,327.0,454.0,3.4,26.0,759.0,654.01,484.24
2017,4,14,13,15,211.5,454.5,3.35,26.0,651.0,577.43,428.9
2017,4,14,13,30,96.0,455.0,3.3,26.0,543.0,486.36,362.09
2017,4,14,13,45,462.5,310.5,3.3,26.5,718.0,720.59,537.22
2017,4,14,14,0,829.0,166.0,3.3,27.0,893.0,932.63,684.69
2017,4,14,14,15,820.5,164.0,3.25,26.5,864.0,949.41,695.92
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,962.42,706.39
2017,4,14,14,45,546.0,262.5,3.15,26.0,706.5,829.2,615.27
2017,4,14,15,0,280.0,363.0,3.1,26.0,578.0,669.22,499.62
2017,4,14,15,15,520.5,255.5,3.05,26.0,627.5,822.4,614.71
2017,4,14,15,30,761.0,148.0,3.0,26.0,677.0,961.92,711.44
2017,4,14,15,45,504.5,211.5,3.0,26.0,552.5,773.27,582.58
2017,4,14,16,0,248.0,275.0,3.0,26.0,428.0,573.53,437.41
2017,4,14,16,15,456.0,202.5,2.9,25.5,451.5,720.42,551.87
2017,4,14,16,30,664.0,130.0,2.8,25.0,475.0,848.48,645.29
2017,4,14,16,45,626.0,123.0,2.7,25.0,419.5,796.73,609.9
2017,4,14,17,0,588.0,116.0,2.6,25.0,364.0,743.11,574.02
2017,4,14,17,15,539.0,106.5,2.35,24.0,308.0,674.97,527.98
2017,4,14,17,30,490.0,97.0,2.1,23.0,252.0,601.01,475.91
2017,4,14,17,45,422.0,84.0,1.85,22.5,198.5,514.45,411.07
2017,4,14,18,0,354.0,71.0,1.6,22.0,145.0,430.87,345.42
2017,4,14,18,15,256.0,53.5,1.7,21.5,98.0,320.29,255.32
2017,4,14,18,30,158.0,36.0,1.8,21.0,51.0,217.28,163.37
2017,4,14,18,45,79.0,18.0,1.95,20.5,25.5,95.63,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,12.0,2.85,17.5,12.0,10.24,0.0
2017,4,15,6,30,0.0,24.0,3.1,18.0,24.0,19.57,8.76
2017,4,15,6,45,28.5,47.0,3.35,18.5,52.5,36.97,25.99
2017,4,15,7,0,57.0,70.0,3.6,19.0,81.0,54.04,41.44
2017,4,15,7,15,81.0,93.5,3.75,19.5,114.5,69.68,55.36
2017,4,15,7,30,105.0,117.0,3.9,20.0,148.0,85.83,69.36
2017,4,15,7,45,73.0,137.0,4.1,20.5,161.0,101.97,83.02
2017,4,15,8,0,41.0,157.0,4.3,21.0,174.0,115.52,94.19
2017,4,15,8,15,167.5,182.0,4.35,21.5,264.5,128.44,104.59
2017,4,15,8,30,294.0,207.0,4.4,22.0,355.0,138.28,112.24
2017,4,15,8,45,270.5,236.5,4.45,22.5,385.0,153.34,124.16
2017,4,15,9,0,247.0,266.0,4.5,23.0,415.0,167.4,135.1
2017,4,15,9,15,317.0,275.0,4.5,23.0,482.0,171.71,138.2
2017,4,15,9,30,387.0,284.0,4.5,23.0,549.0,175.84,141.17
2017,4,15,9,45,315.0,323.5,4.55,23.5,548.5,214.09,155.36
2017,4,15,10,0,243.0,363.0,4.6,24.0,548.0,266.17,193.42
2017,4,15,10,15,231.5,385.0,4.55,24.5,568.0,299.08,217.9
2017,4,15,10,30,220.0,407.0,4.5,25.0,588.0,331.14,242.84
2017,4,15,10,45,121.5,366.0,4.5,25.5,466.5,297.71,221.41
2017,4,15,11,0,23.0,325.0,4.5,26.0,345.0,265.59,199.51
2017,4,15,11,15,241.0,355.5,4.5,26.0,574.0,360.9,268.76
2017,4,15,11,30,459.0,386.0,4.5,26.0,803.0,502.68,373.01
2017,4,15,11,45,442.5,396.5,4.5,26.5,803.5,536.62,398.64
2017,4,15,12,0,426.0,407.0,4.5,27.0,804.0,568.76,422.54
2017,4,15,12,15,295.0,448.0,4.45,27.0,723.5,551.12,409.67
2017,4,15,12,30,164.0,489.0,4.4,27.0,643.0,518.26,384.87
2017,4,15,12,45,130.0,479.0,4.4,27.0,601.0,503.04,374.02
2017,4,15,13,0,96.0,469.0,4.4,27.0,559.0,477.45,355.4
2017,4,15,13,15,152.0,469.0,4.4,27.0,609.0,542.56,403.92
2017,4,15,13,30,208.0,469.0,4.4,27.0,659.0,604.88,449.8
2017,4,15,13,45,148.0,450.0,4.4,27.0,584.0,550.76,410.34
2017,4,15,14,0,88.0,431.0,4.4,27.0,509.0,476.42,356.17
2017,4,15,14,15,257.5,389.0,4.35,26.5,605.5,634.6,476.18
2017,4,15,14,30,427.0,347.0,4.3,26.0,702.0,783.47,585.87
2017,4,15,14,45,443.5,324.0,4.25,26.0,678.5,792.72,593.14
2017,4,15,15,0,460.0,301.0,4.2,26.0,655.0,799.33,599.56
2017,4,15,15,15,253.5,299.0,4.15,25.5,492.5,583.96,444.86
2017,4,15,15,30,47.0,297.0,4.1,25.0,330.0,340.94,261.21
2017,4,15,15,45,294.5,246.0,4.05,25.0,428.5,579.87,449.2
2017,4,15,16,0,542.0,195.0,4.0,25.0,527.0,796.29,611.07
2017,4,15,16,15,583.5,163.0,3.95,24.5,492.0,810.23,622.96
2017,4,15,16,30,625.0,131.0,3.9,24.0,457.0,811.97,627.32
2017,4,15,16,45,577.5,129.0,3.85,24.0,404.0,757.2,590.08
2017,4,15,17,0,530.0,127.0,3.8,24.0,351.0,693.26,545.7
2017,4,15,17,15,515.5,110.5,3.75,23.5,302.0,651.0,517.35
2017,4,15,17,30,501.0,94.0,3.7,23.0,253.0,607.03,486.41
2017,4,15,17,45,432.0,82.0,3.65,23.0,199.5,520.46,420.15
2017,4,15,18,0,363.0,70.0,3.6,23.0,146.0,436.97,353.44
2017,4,15,18,15,263.5,53.5,3.65,22.5,99.5,326.14,261.6
2017,4,15,18,30,164.0,37.0,3.7,22.0,53.0,223.21,169.2
2017,4,15,18,45,82.0,18.5,3.75,21.5,26.5,99.03,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,7.68,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,14.85,5.62
2017,4,16,6,45,0.0,38.0,3.2,19.5,38.0,30.97,20.83
2017,4,16,7,0,0.0,58.0,3.4,20.0,58.0,46.56,34.84
2017,4,16,7,15,2.0,80.5,3.4,20.5,81.5,63.75,50.01
2017,4,16,7,30,4.0,103.0,3.4,21.0,105.0,80.77,64.71
2017,4,16,7,45,37.0,134.5,3.45,21.5,149.5,100.27,81.2
2017,4,16,8,0,70.0,166.0,3.5,22.0,194.0,121.18,98.55
2017,4,16,8,15,52.5,182.5,3.45,22.0,205.5,132.52,107.71
2017,4,16,8,30,35.0,199.0,3.4,22.0,217.0,143.48,116.47
2017,4,16,8,45,19.5,189.0,3.35,22.5,199.5,146.35,118.17
2017,4,16,9,0,4.0,179.0,3.3,23.0,182.0,140.49,112.65
2017,4,16,9,15,2.5,167.0,3.3,23.0,169.0,132.83,105.96
2017,4,16,9,30,1.0,155.0,3.3,23.0,156.0,124.62,98.87
2017,4,16,9,45,19.5,236.5,3.3,23.5,251.5,184.49,140.41
2017,4,16,10,0,38.0,318.0,3.3,24.0,347.0,229.02,172.95
2017,4,16,10,15,23.5,262.5,3.3,24.0,281.0,199.2,150.24
2017,4,16,10,30,9.0,207.0,3.3,24.0,215.0,168.85,127.31
2017,4,16,10,45,50.5,318.0,3.35,24.5,362.0,254.49,191.36
2017,4,16,11,0,92.0,429.0,3.4,25.0,509.0,351.09,262.39
2017,4,16,11,15,59.5,393.5,3.4,25.0,446.0,325.29,243.83
2017,4,16,11,30,27.0,358.0,3.4,25.0,383.0,293.03,220.21
2017,4,16,11,45,152.5,413.5,3.4,25.0,555.5,403.98,302.95
2017,4,16,12,0,278.0,469.0,3.4,25.0,728.0,531.35,396.08
2017,4,16,12,15,250.5,477.5,3.4,25.0,712.0,545.89,406.54
2017,4,16,12,30,223.0,486.0,3.4,25.0,696.0,556.92,414.66
2017,4,16,12,45,152.5,474.0,3.45,25.0,617.5,515.83,384.88
2017,4,16,13,0,82.0,462.0,3.5,25.0,539.0,460.9,344.56
2017,4,16,13,15,243.0,433.5,3.55,25.0,657.0,593.84,444.52
2017,4,16,13,30,404.0,405.0,3.6,25.0,775.0,723.73,539.42
2017,4,16,13,45,408.5,393.0,3.65,25.0,760.0,739.3,550.75
2017,4,16,14,0,413.0,381.0,3.7,25.0,745.0,764.92,569.53
2017,4,16,14,15,353.5,390.5,3.7,24.5,694.5,726.09,543.24
2017,4,16,14,30,294.0,400.0,3.7,24.0,644.0,695.6,522.52
2017,4,16,14,45,306.0,377.5,3.75,24.0,622.5,698.2,526.36
2017,4,16,15,0,318.0,355.0,3.8,24.0,601.0,698.81,528.74
2017,4,16,15,15,302.5,337.0,3.8,24.0,560.5,674.95,512.95
2017,4,16,15,30,287.0,319.0,3.8,24.0,520.0,648.91,495.65
2017,4,16,15,45,250.0,300.5,3.8,24.0,466.5,598.81,460.25
2017,4,16,16,0,213.0,282.0,3.8,24.0,413.0,525.25,407.44
2017,4,16,16,15,142.0,252.5,3.7,23.5,337.0,425.26,332.88
2017,4,16,16,30,71.0,223.0,3.6,23.0,261.0,303.97,239.55
2017,4,16,16,45,194.0,192.5,3.55,23.0,279.0,411.9,328.92
2017,4,16,17,0,317.0,162.0,3.5,23.0,297.0,513.77,411.15
2017,4,16,17,15,289.5,142.5,3.3,22.5,252.0,462.21,372.51
2017,4,16,17,30,262.0,123.0,3.1,22.0,207.0,410.61,333.4
2017,4,16,17,45,318.5,95.5,2.95,22.0,177.5,440.01,357.49
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,444.09,359.49
2017,4,16,18,15,275.0,52.5,2.7,21.5,101.5,333.6,267.99
2017,4,16,18,30,175.0,37.0,2.6,21.0,55.0,231.12,176.52
2017,4,16,18,45,87.5,18.5,2.55,20.5,27.5,114.8,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,9.82,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,18.97,9.19
2017,4,17,6,45,10.5,47.0,2.1,18.5,49.0,37.5,26.6
2017,4,17,7,0,21.0,71.0,2.3,19.0,75.0,54.78,42.17
2017,4,17,7,15,41.0,94.5,2.3,19.0,105.5,71.81,57.34
2017,4,17,7,30,61.0,118.0,2.3,19.0,136.0,88.55,71.96
2017,4,17,7,45,58.5,141.0,2.35,19.5,161.5,104.48,85.4
2017,4,17,8,0,56.0,164.0,2.4,20.0,187.0,120.03,98.23
2017,4,17,8,15,38.5,176.0,2.4,20.0,193.0,128.73,105.21
2017,4,17,8,30,21.0,188.0,2.4,20.0,199.0,144.26,117.87
2017,4,17,8,45,50.0,227.5,2.45,20.5,257.0,161.37,131.47
2017,4,17,9,0,79.0,267.0,2.5,21.0,315.0,184.56,149.88
2017,4,17,9,15,106.5,297.0,2.55,21.5,367.0,202.0,163.34
2017,4,17,9,30,134.0,327.0,2.6,22.0,419.0,205.1,165.04
2017,4,17,9,45,92.5,331.0,2.7,22.5,396.5,231.66,174.87
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,240.78,181.74
2017,4,17,10,15,53.5,354.5,2.85,23.0,397.0,261.88,197.39
2017,4,17,10,30,56.0,374.0,2.9,23.0,420.0,283.7,213.79
2017,4,17,10,45,36.0,329.0,2.95,23.5,359.0,257.55,194.31
2017,4,17,11,0,16.0,284.0,3.0,24.0,298.0,232.98,175.88
2017,4,17,11,15,17.5,302.5,3.0,24.0,318.5,250.3,188.99
2017,4,17,11,30,19.0,321.0,3.0,24.0,339.0,268.07,202.31
2017,4,17,11,45,14.5,264.5,3.05,24.0,278.5,224.24,169.17
2017,4,17,12,0,10.0,208.0,3.1,24.0,218.0,177.96,133.9
2017,4,17,12,15,10.5,210.0,3.1,24.0,220.0,181.09,136.42
2017,4,17,12,30,11.0,212.0,3.1,24.0,222.0,184.27,138.9
2017,4,17,12,45,11.0,214.0,3.1,24.0,224.0,187.11,141.12
2017,4,17,13,0,11.0,216.0,3.1,24.0,226.0,189.93,143.35
2017,4,17,13,15,9.5,202.5,3.0,24.0,212.0,178.32,134.47
2017,4,17,13,30,8.0,189.0,2.9,24.0,198.0,166.36,125.32
2017,4,17,13,45,5.0,168.0,2.85,24.0,173.5,146.33,109.86
2017,4,17,14,0,2.0,147.0,2.8,24.0,149.0,125.91,94.0
2017,4,17,14,15,1.0,106.0,2.7,23.5,107.0,89.9,66.02
2017,4,17,14,30,0.0,65.0,2.6,23.0,65.0,54.24,37.91
2017,4,17,14,45,1.5,112.5,2.55,23.0,114.0,95.96,71.28
2017,4,17,15,0,3.0,160.0,2.5,23.0,163.0,139.38,105.69
2017,4,17,15,15,17.5,220.0,2.45,22.5,232.5,209.87,161.77
2017,4,17,15,30,32.0,280.0,2.4,22.0,302.0,306.84,237.41
2017,4,17,15,45,16.0,208.5,2.35,22.0,219.5,200.94,155.48
2017,4,17,16,0,0.0,137.0,2.3,22.0,137.0,117.48,89.48
2017,4,17,16,15,47.5,183.5,2.25,21.5,208.0,227.84,179.94
2017,4,17,16,30,95.0,230.0,2.2,21.0,279.0,336.36,266.82
2017,4,17,16,45,262.5,186.5,2.2,21.0,302.5,491.83,391.69
2017,4,17,17,0,430.0,143.0,2.2,21.0,326.0,619.04,491.5
2017,4,17,17,15,375.5,133.0,2.0,20.5,276.0,550.49,440.08
2017,4,17,17,30,321.0,123.0,1.8,20.0,226.0,463.95,375.18
2017,4,17,17,45,278.5,102.0,1.65,20.0,179.0,395.44,321.63
2017,4,17,18,0,236.0,81.0,1.5,20.0,132.0,328.17,266.81
2017,4,17,18,15,167.0,59.5,1.45,19.5,90.0,240.13,193.26
2017,4,17,18,30,98.0,38.0,1.4,19.0,48.0,155.4,118.54
2017,4,17,18,45,49.0,19.0,1.35,18.5,24.0,76.16,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,67.5,17.0,1.95,15.5,23.0,14.51,0.0
2017,4,18,6,30,135.0,34.0,2.1,16.0,46.0,26.43,15.57
2017,4,18,6,45,241.0,51.5,2.25,16.5,92.5,39.14,28.32
2017,4,18,7,0,347.0,69.0,2.4,17.0,139.0,51.91,40.05
2017,4,18,7,15,404.0,78.5,2.4,17.5,184.5,58.38,45.95
2017,4,18,7,30,461.0,88.0,2.4,18.0,230.0,64.69,51.44
2017,4,18,7,45,490.0,103.5,2.45,18.5,282.0,74.57,59.83
2017,4,18,8,0,519.0,119.0,2.5,19.0,334.0,83.98,67.64
2017,4,18,8,15,359.0,171.5,2.5,19.5,330.5,119.12,97.29
2017,4,18,8,30,199.0,224.0,2.5,20.0,327.0,153.04,125.26
2017,4,18,8,45,267.5,239.0,2.5,20.5,393.0,154.4,125.62
2017,4,18,9,0,336.0,254.0,2.5,21.0,459.0,162.29,131.47
2017,4,18,9,15,548.5,201.0,2.5,21.5,567.0,124.2,99.24
2017,4,18,9,30,761.0,148.0,2.5,22.0,675.0,90.79,71.02
2017,4,18,9,45,561.5,243.5,2.5,22.5,645.5,181.05,121.08
2017,4,18,10,0,362.0,339.0,2.5,23.0,616.0,259.78,183.17
2017,4,18,10,15,590.5,248.5,2.45,23.0,726.0,267.54,179.56
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,314.85,211.1
2017,4,18,10,45,835.5,154.0,2.4,23.5,867.5,369.79,257.69
2017,4,18,11,0,852.0,150.0,2.4,24.0,899.0,425.89,304.79
2017,4,18,11,15,857.5,151.5,2.4,24.0,920.5,482.04,351.65
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,537.86,396.95
2017,4,18,11,45,870.5,150.0,2.4,24.5,956.5,589.35,437.08
2017,4,18,12,0,878.0,147.0,2.4,25.0,971.0,639.97,475.3
2017,4,18,12,15,879.0,147.5,2.4,25.0,975.5,687.9,511.38
2017,4,18,12,30,880.0,148.0,2.4,25.0,980.0,734.09,545.35
2017,4,18,12,45,883.5,144.5,2.45,25.5,977.0,777.09,575.66
2017,4,18,13,0,887.0,141.0,2.5,26.0,974.0,817.92,602.96
2017,4,18,13,15,884.0,140.0,2.5,26.0,961.5,853.13,626.41
2017,4,18,13,30,881.0,139.0,2.5,26.0,949.0,885.36,647.85
2017,4,18,13,45,878.5,136.0,2.5,26.0,928.5,913.08,666.32
2017,4,18,14,0,876.0,133.0,2.5,26.0,908.0,937.42,682.65
2017,4,18,14,15,868.5,131.5,2.45,26.0,879.0,955.06,694.27
2017,4,18,14,30,861.0,130.0,2.4,26.0,850.0,969.02,703.66
2017,4,18,14,45,607.5,238.5,2.4,26.0,736.0,873.99,641.28
2017,4,18,15,0,354.0,347.0,2.4,26.0,622.0,726.54,537.4
2017,4,18,15,15,280.0,340.5,2.4,25.5,550.5,656.98,491.05
2017,4,18,15,30,206.0,334.0,2.4,25.0,479.0,563.58,426.1
2017,4,18,15,45,483.0,227.0,2.45,25.0,535.0,771.3,582.37
2017,4,18,16,0,760.0,120.0,2.5,25.0,591.0,932.13,694.5
2017,4,18,16,15,735.0,115.5,2.45,24.5,538.5,907.25,679.44
2017,4,18,16,30,710.0,111.0,2.4,24.0,486.0,872.96,659.67
2017,4,18,16,45,677.0,105.0,2.4,24.0,430.5,826.47,630.39
2017,4,18,17,0,644.0,99.0,2.4,24.0,375.0,778.06,599.23
2017,4,18,17,15,597.5,91.5,2.15,23.5,319.0,713.62,555.21
2017,4,18,17,30,551.0,84.0,1.9,23.0,263.0,648.69,509.46
2017,4,18,17,45,484.5,74.0,1.7,22.5,208.5,563.16,446.7
2017,4,18,18,0,418.0,64.0,1.5,22.0,154.0,479.35,382.24
2017,4,18,18,15,318.0,50.0,1.45,21.0,106.5,363.85,290.78
2017,4,18,18,30,218.0,36.0,1.4,20.0,59.0,261.3,201.5
2017,4,18,18,45,109.0,18.0,1.35,19.5,29.5,130.57,4.02
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.0,1.45,17.0,25.0,13.66,0.0
2017,4,19,6,30,190.0,32.0,1.7,17.0,50.0,24.71,14.42
2017,4,19,6,45,293.0,47.5,1.95,17.5,96.5,36.37,25.87
2017,4,19,7,0,396.0,63.0,2.2,18.0,143.0,47.82,36.35
2017,4,19,7,15,465.5,73.5,2.25,18.5,197.0,57.07,44.63
2017,4,19,7,30,535.0,84.0,2.3,19.0,251.0,63.84,50.48
2017,4,19,7,45,334.0,129.5,2.35,19.5,241.0,93.66,76.09
2017,4,19,8,0,133.0,175.0,2.4,20.0,231.0,123.13,100.84
2017,4,19,8,15,418.0,142.5,2.4,20.5,352.5,96.11,77.25
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,76.05,59.77
2017,4,19,8,45,738.0,111.0,2.4,22.0,529.0,75.14,58.54
2017,4,19,9,0,773.0,112.0,2.4,23.0,584.0,81.66,63.56
2017,4,19,9,15,409.5,203.0,2.4,23.0,455.0,122.48,97.32
2017,4,19,9,30,46.0,294.0,2.4,23.0,326.0,200.91,161.07
2017,4,19,9,45,200.5,318.0,2.45,23.5,470.5,221.43,162.53
2017,4,19,10,0,355.0,342.0,2.5,24.0,615.0,261.79,184.07
2017,4,19,10,15,274.0,378.5,2.55,24.5,595.5,295.52,212.33
2017,4,19,10,30,193.0,415.0,2.6,25.0,576.0,332.51,243.48
2017,4,19,10,45,537.0,271.0,2.65,25.5,739.5,352.87,250.96
2017,4,19,11,0,881.0,127.0,2.7,26.0,903.0,427.49,304.03
2017,4,19,11,15,886.0,128.5,2.75,26.0,925.0,483.17,350.58
2017,4,19,11,30,891.0,130.0,2.8,26.0,947.0,538.2,395.49
2017,4,19,11,45,878.0,141.5,2.9,26.5,956.5,589.58,435.75
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,638.34,472.77
2017,4,19,12,15,539.5,321.5,3.05,27.0,829.5,615.18,455.04
2017,4,19,12,30,214.0,490.0,3.1,27.0,693.0,555.75,409.32
2017,4,19,12,45,543.0,319.0,3.15,27.0,831.5,685.14,507.57
2017,4,19,13,0,872.0,148.0,3.2,27.0,970.0,813.51,602.38
2017,4,19,13,15,495.5,308.5,3.2,27.0,774.5,700.56,518.54
2017,4,19,13,30,119.0,469.0,3.2,27.0,579.0,530.94,391.84
2017,4,19,13,45,236.0,442.0,3.25,27.5,653.0,622.34,459.98
2017,4,19,14,0,353.0,415.0,3.3,28.0,727.0,733.13,538.58
2017,4,19,14,15,322.0,409.0,3.3,28.0,687.0,716.63,526.87
2017,4,19,14,30,291.0,403.0,3.3,28.0,647.0,697.09,513.81
2017,4,19,14,45,562.0,266.0,3.3,28.0,711.5,852.47,628.79
2017,4,19,15,0,833.0,129.0,3.3,28.0,776.0,989.14,721.98
2017,4,19,15,15,819.5,126.0,3.3,27.5,733.5,984.49,720.76
2017,4,19,15,30,806.0,123.0,3.3,27.0,691.0,976.08,718.42
2017,4,19,15,45,491.0,205.0,3.3,27.0,544.0,754.97,568.75
2017,4,19,16,0,176.0,287.0,3.3,27.0,397.0,494.21,376.95
2017,4,19,16,15,452.5,196.0,3.2,26.5,444.0,711.43,544.99
2017,4,19,16,30,729.0,105.0,3.1,26.0,491.0,884.51,669.08
2017,4,19,16,45,699.5,99.0,3.05,26.0,436.0,841.05,639.8
2017,4,19,17,0,670.0,93.0,3.0,26.0,381.0,795.55,610.36
2017,4,19,17,15,625.5,86.0,2.75,25.0,325.0,733.06,569.22
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,670.02,526.18
2017,4,19,17,45,521.5,69.5,2.25,23.5,214.5,590.52,467.85
2017,4,19,18,0,462.0,60.0,2.0,23.0,160.0,512.46,407.73
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,399.82,318.25
2017,4,19,18,30,261.0,35.0,2.0,22.0,63.0,292.06,225.33
2017,4,19,18,45,130.5,17.5,2.0,21.5,31.5,145.71,21.16
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,19.0,27.0,13.25,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,26.26,15.75
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,36.81,26.05
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,49.25,37.29
2017,4,20,7,15,210.0,58.5,3.5,20.5,102.0,42.71,31.75
2017,4,20,7,30,0.0,55.0,3.6,21.0,55.0,45.52,34.16
2017,4,20,7,45,8.5,103.0,3.7,21.5,106.5,82.6,66.02
2017,4,20,8,0,17.0,151.0,3.8,22.0,158.0,116.89,94.85
2017,4,20,8,15,8.5,104.5,3.8,22.5,108.0,85.33,67.53
2017,4,20,8,30,0.0,58.0,3.8,23.0,58.0,48.08,35.53
2017,4,20,8,45,0.0,107.0,3.85,23.5,107.0,87.96,68.99
2017,4,20,9,0,0.0,156.0,3.9,24.0,156.0,124.52,99.02
2017,4,20,9,15,6.5,192.0,3.85,24.0,197.0,150.56,120.11
2017,4,20,9,30,13.0,228.0,3.8,24.0,238.0,175.84,140.37
2017,4,20,9,45,11.0,219.5,3.8,24.5,228.0,172.85,130.93
2017,4,20,10,0,9.0,211.0,3.8,25.0,218.0,168.78,127.21
2017,4,20,10,15,94.5,314.0,3.75,25.5,393.0,236.14,174.82
2017,4,20,10,30,180.0,417.0,3.7,26.0,568.0,331.08,243.01
2017,4,20,10,45,98.5,356.5,3.7,26.5,439.5,287.17,212.88
2017,4,20,11,0,17.0,296.0,3.7,27.0,311.0,242.68,181.23
2017,4,20,11,15,161.0,373.5,3.65,27.0,521.0,350.42,260.22
2017,4,20,11,30,305.0,451.0,3.6,27.0,731.0,483.53,356.93
2017,4,20,11,45,203.5,463.5,3.6,27.5,652.0,469.51,346.76
2017,4,20,12,0,102.0,476.0,3.6,28.0,573.0,440.88,325.43
2017,4,20,12,15,173.5,481.0,3.55,28.0,646.0,502.91,371.1
2017,4,20,12,30,245.0,486.0,3.5,28.0,719.0,574.71,423.02
2017,4,20,12,45,185.5,485.5,3.5,28.0,662.0,551.41,405.95
2017,4,20,13,0,126.0,485.0,3.5,28.0,605.0,522.41,384.83
2017,4,20,13,15,173.0,478.5,3.5,28.0,640.5,570.06,420.13
2017,4,20,13,30,220.0,472.0,3.5,28.0,676.0,620.15,456.61
2017,4,20,13,45,536.0,310.0,3.5,28.5,790.0,790.56,581.63
2017,4,20,14,0,852.0,148.0,3.5,29.0,904.0,944.21,687.17
2017,4,20,14,15,480.0,281.0,3.5,29.0,704.5,755.37,556.13
2017,4,20,14,30,108.0,414.0,3.5,29.0,505.0,496.97,367.56
2017,4,20,14,45,86.0,384.0,3.5,29.0,454.5,452.93,337.3
2017,4,20,15,0,64.0,354.0,3.5,29.0,404.0,406.87,304.21
2017,4,20,15,15,51.0,322.5,3.5,28.5,361.0,366.48,275.75
2017,4,20,15,30,38.0,291.0,3.5,28.0,318.0,324.79,245.79
2017,4,20,15,45,69.5,287.0,3.5,28.0,332.5,358.17,272.81
2017,4,20,16,0,101.0,283.0,3.5,28.0,347.0,392.28,300.16
2017,4,20,16,15,404.5,198.0,3.45,27.5,418.5,666.16,511.11
2017,4,20,16,30,708.0,113.0,3.4,27.0,490.0,874.63,661.71
2017,4,20,16,45,674.5,107.5,3.35,27.0,434.5,828.2,630.1
2017,4,20,17,0,641.0,102.0,3.3,27.0,379.0,779.87,598.53
2017,4,20,17,15,595.5,94.5,3.05,26.5,323.0,716.28,555.42
2017,4,20,17,30,550.0,87.0,2.8,26.0,267.0,652.12,510.54
2017,4,20,17,45,483.5,77.0,2.55,25.5,212.5,566.38,447.67
2017,4,20,18,0,417.0,67.0,2.3,25.0,158.0,478.08,379.92
2017,4,20,18,15,319.5,52.5,2.25,24.0,110.0,368.9,293.51
2017,4,20,18,30,222.0,38.0,2.2,23.0,62.0,267.21,205.98
2017,4,20,18,45,111.0,19.0,2.15,22.5,31.0,135.29,31.74
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.0,4.0,19.5,27.0,13.99,0.0
2017,4,21,6,30,183.0,36.0,4.2,20.0,54.0,27.68,17.01
2017,4,21,6,45,294.5,50.5,4.45,20.5,102.5,38.55,27.45
2017,4,21,7,0,406.0,65.0,4.7,21.0,151.0,49.26,37.16
2017,4,21,7,15,474.0,75.5,4.8,21.0,205.0,58.49,45.4
2017,4,21,7,30,542.0,86.0,4.9,21.0,259.0,65.19,51.23
2017,4,21,7,45,271.0,79.0,5.0,21.5,165.5,55.61,42.72
2017,4,21,8,0,0.0,72.0,5.1,22.0,72.0,59.71,46.01
2017,4,21,8,15,141.5,145.0,5.1,22.5,219.5,106.56,85.63
2017,4,21,8,30,283.0,218.0,5.1,23.0,367.0,143.95,116.48
2017,4,21,8,45,264.0,247.5,5.15,23.5,397.5,158.7,128.03
2017,4,21,9,0,245.0,277.0,5.2,24.0,428.0,182.77,147.15
2017,4,21,9,15,135.5,272.5,5.2,24.5,357.5,178.78,143.1
2017,4,21,9,30,26.0,268.0,5.2,25.0,287.0,202.14,161.39
2017,4,21,9,45,163.5,314.0,5.2,25.5,440.0,218.09,160.4
2017,4,21,10,0,301.0,360.0,5.2,26.0,593.0,266.3,189.35
2017,4,21,10,15,198.5,383.5,5.2,26.0,540.5,297.62,217.31
2017,4,21,10,30,96.0,407.0,5.2,26.0,488.0,315.87,235.33
2017,4,21,10,45,73.0,403.5,5.25,26.5,466.5,318.9,238.18
2017,4,21,11,0,50.0,400.0,5.3,27.0,445.0,318.41,238.09
2017,4,21,11,15,166.5,429.5,5.3,27.0,582.5,390.76,291.03
2017,4,21,11,30,283.0,459.0,5.3,27.0,720.0,478.91,356.11
2017,4,21,11,45,576.5,304.0,5.35,27.5,845.0,547.29,408.24
2017,4,21,12,0,870.0,149.0,5.4,28.0,970.0,642.14,481.0
2017,4,21,12,15,871.0,149.0,5.35,28.0,974.5,689.09,516.98
2017,4,21,12,30,872.0,149.0,5.3,28.0,979.0,734.33,551.06
2017,4,21,12,45,587.5,309.0,5.3,28.5,867.5,709.34,528.42
2017,4,21,13,0,303.0,469.0,5.3,29.0,756.0,653.32,482.66
2017,4,21,13,15,588.0,305.5,5.2,29.0,852.5,774.65,575.16
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,885.33,655.38
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,913.1,674.12
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,937.56,691.13
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,955.34,703.43
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,969.49,713.44
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,988.42,726.78
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,991.14,729.45
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,986.34,727.0
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,977.8,722.27
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,960.97,712.56
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,940.65,700.75
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,909.96,682.67
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,883.24,667.26
2017,4,21,16,45,691.5,101.5,4.05,28.0,438.0,837.48,637.36
2017,4,21,17,0,659.0,96.0,3.9,28.0,383.0,789.81,605.77
2017,4,21,17,15,615.0,89.0,3.45,27.0,327.0,727.9,564.3
2017,4,21,17,30,571.0,82.0,3.0,26.0,271.0,665.41,520.98
2017,4,21,17,45,506.5,73.0,2.6,25.5,216.0,582.24,459.6
2017,4,21,18,0,442.0,64.0,2.2,25.0,161.0,500.63,396.69
2017,4,21,18,15,344.0,50.5,2.1,24.5,112.5,385.27,305.39
2017,4,21,18,30,246.0,37.0,2.0,24.0,64.0,283.41,218.26
2017,4,21,18,45,123.0,18.5,1.9,23.5,32.0,143.5,45.09
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.0,16.09,0.0
2017,4,22,6,30,109.0,41.0,4.7,16.0,52.0,31.45,20.67
2017,4,22,6,45,191.5,62.5,5.05,15.5,97.5,47.3,35.74
2017,4,22,7,0,274.0,84.0,5.4,15.0,143.0,62.85,50.13
2017,4,22,7,15,137.0,68.5,5.5,15.0,98.0,51.76,40.56
2017,4,22,7,30,0.0,53.0,5.6,15.0,53.0,43.85,33.54
2017,4,22,7,45,0.0,87.0,5.7,15.0,87.0,71.02,57.53
2017,4,22,8,0,0.0,121.0,5.8,15.0,121.0,96.46,79.68
2017,4,22,8,15,0.5,139.0,5.75,15.0,139.5,110.15,91.3
2017,4,22,8,30,1.0,157.0,5.7,15.0,158.0,123.71,102.68
2017,4,22,8,45,4.0,173.5,5.7,15.0,176.0,136.14,113.0
2017,4,22,9,0,7.0,190.0,5.7,15.0,194.0,148.44,123.14
2017,4,22,9,15,10.0,211.0,5.6,15.5,218.0,163.63,135.42
2017,4,22,9,30,13.0,232.0,5.5,16.0,242.0,178.85,147.59
2017,4,22,9,45,22.0,271.5,5.45,16.5,288.5,209.3,164.15
2017,4,22,10,0,31.0,311.0,5.4,17.0,335.0,226.17,176.2
2017,4,22,10,15,84.5,364.5,5.35,17.0,435.0,276.36,213.24
2017,4,22,10,30,138.0,418.0,5.3,17.0,535.0,321.95,247.09
2017,4,22,10,45,87.5,397.0,5.25,17.5,472.0,319.96,247.13
2017,4,22,11,0,37.0,376.0,5.2,18.0,409.0,297.67,230.69
2017,4,22,11,15,29.5,358.0,5.2,18.0,384.5,289.06,224.22
2017,4,22,11,30,22.0,340.0,5.2,18.0,360.0,284.71,220.93
2017,4,22,11,45,23.0,350.5,5.2,18.5,372.0,296.85,229.91
2017,4,22,12,0,24.0,361.0,5.2,19.0,384.0,309.25,239.02
2017,4,22,12,15,49.0,413.0,5.15,19.0,460.5,370.08,285.89
2017,4,22,12,30,74.0,465.0,5.1,19.0,537.0,437.98,337.56
2017,4,22,12,45,50.0,417.5,5.1,19.5,466.5,390.78,301.04
2017,4,22,13,0,26.0,370.0,5.1,20.0,396.0,338.94,260.94
2017,4,22,13,15,46.0,405.5,5.05,20.0,449.5,392.65,302.48
2017,4,22,13,30,66.0,441.0,5.0,20.0,503.0,449.51,345.8
2017,4,22,13,45,70.0,428.0,5.0,20.5,492.5,449.5,345.54
2017,4,22,14,0,74.0,415.0,5.0,21.0,482.0,448.96,345.14
2017,4,22,14,15,44.0,340.5,4.95,21.0,380.5,355.38,274.31
2017,4,22,14,30,14.0,266.0,4.9,21.0,279.0,244.23,188.52
2017,4,22,14,45,7.0,203.0,4.9,21.0,209.5,181.38,139.67
2017,4,22,15,0,0.0,140.0,4.9,21.0,140.0,118.62,89.97
2017,4,22,15,15,1.5,154.0,4.9,20.5,155.5,132.89,101.9
2017,4,22,15,30,3.0,168.0,4.9,20.0,171.0,147.75,114.32
2017,4,22,15,45,1.5,146.0,4.95,20.0,147.5,126.59,97.56
2017,4,22,16,0,0.0,124.0,5.0,20.0,124.0,105.33,80.61
2017,4,22,16,15,6.0,153.5,4.95,19.5,157.0,140.19,109.69
2017,4,22,16,30,12.0,183.0,4.9,19.0,190.0,178.63,141.75
2017,4,22,16,45,6.0,140.5,4.9,19.0,144.0,130.97,103.13
2017,4,22,17,0,0.0,98.0,4.9,19.0,98.0,83.86,64.4
2017,4,22,17,15,264.0,96.0,4.75,18.5,184.0,397.52,330.79
2017,4,22,17,30,528.0,94.0,4.6,18.0,270.0,640.86,525.83
2017,4,22,17,45,467.5,82.5,4.45,17.5,216.0,553.1,456.7
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,475.65,394.35
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,367.35,303.48
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,266.08,213.01
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,136.78,54.07
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,14.28,0.0
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,28.83,19.26
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,37.6,27.99
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,46.21,36.05
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.0,51.16,40.62
2017,4,23,7,30,665.0,73.0,4.6,12.0,289.0,56.05,44.93
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.0,59.5,47.71
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,68.62,55.4
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.0,70.86,57.04
2017,4,23,8,30,814.0,94.0,5.0,15.0,525.0,73.02,58.58
2017,4,23,8,45,837.0,98.0,5.05,16.0,580.5,74.59,59.48
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,76.04,60.28
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.0,76.61,60.45
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,96.6,66.5
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,155.31,87.87
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,215.56,127.98
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,275.99,176.82
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,337.03,229.55
2017,4,23,10,45,946.5,116.0,4.55,20.5,935.0,397.49,282.61
2017,4,23,11,0,954.0,117.0,4.5,21.0,966.0,457.88,334.86
2017,4,23,11,15,958.5,118.0,4.4,21.0,988.0,516.63,385.17
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,574.55,433.34
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,630.03,477.57
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,684.03,519.21
2017,4,23,12,15,967.5,121.0,4.15,22.0,1041.5,734.61,558.18
2017,4,23,12,30,968.0,121.0,4.1,22.0,1046.0,783.16,594.72
2017,4,23,12,45,969.0,120.0,4.05,22.5,1042.5,829.02,626.78
2017,4,23,13,0,970.0,119.0,4.0,23.0,1039.0,872.39,655.15
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.5,910.17,680.7
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,944.72,703.99
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,974.48,724.32
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,1000.62,742.3
2017,4,23,14,15,951.5,112.5,3.85,23.0,939.0,1020.25,755.72
2017,4,23,14,30,945.0,111.0,3.8,23.0,909.0,1035.97,766.71
2017,4,23,14,45,933.5,111.0,3.75,23.5,871.0,1044.45,771.58
2017,4,23,15,0,922.0,111.0,3.7,24.0,833.0,1048.97,774.05
2017,4,23,15,15,910.0,108.5,3.65,23.5,788.5,1046.33,775.05
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,1039.8,773.72
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,1025.29,765.79
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,1019.2,763.72
