Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,990.86,747.47
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,959.3,729.12
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,916.19,701.64
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,870.63,672.12
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,816.45,636.24
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,755.61,594.22
2017,4,23,17,45,621.0,65.0,1.8,19.5,241.5,673.36,533.49
2017,4,23,18,0,558.0,58.0,1.4,19.0,183.0,592.51,470.99
2017,4,23,18,15,455.0,47.0,1.35,18.0,130.0,476.13,380.77
2017,4,23,18,30,352.0,36.0,1.3,17.0,77.0,366.14,288.37
2017,4,23,18,45,176.0,18.0,1.3,16.0,38.5,188.24,86.4
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,14.82,0.0
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,29.46,19.79
2017,4,24,6,45,380.5,52.0,1.65,12.0,119.5,42.04,31.77
2017,4,24,7,0,474.0,66.0,1.9,13.0,170.0,52.43,41.35
2017,4,24,7,15,541.0,75.0,1.95,14.0,227.0,58.2,46.5
2017,4,24,7,30,608.0,84.0,2.0,15.0,284.0,63.85,51.3
2017,4,24,7,45,648.5,92.5,2.15,16.0,341.5,68.67,55.19
2017,4,24,8,0,689.0,101.0,2.3,17.0,399.0,73.27,58.77
2017,4,24,8,15,721.0,106.5,2.45,17.5,456.0,75.43,60.29
2017,4,24,8,30,753.0,112.0,2.6,18.0,513.0,77.48,61.68
2017,4,24,8,45,774.0,118.0,2.8,19.0,566.5,79.52,62.94
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,89.55,70.98
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,89.77,70.77
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,100.71,67.72
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,157.46,90.07
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,215.69,129.02
2017,4,24,10,15,693.5,229.5,3.15,22.5,787.5,287.39,192.18
2017,4,24,10,30,535.0,320.0,3.2,23.0,771.0,351.46,249.57
2017,4,24,10,45,705.5,236.5,3.25,23.5,852.5,389.54,277.73
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,450.14,325.07
2017,4,24,11,15,880.5,154.0,3.35,24.0,955.0,507.65,373.14
2017,4,24,11,30,885.0,155.0,3.4,24.0,976.0,561.77,417.53
2017,4,24,11,45,897.0,149.5,3.5,24.5,991.5,614.81,459.25
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,667.28,499.39
2017,4,24,12,15,909.5,144.0,3.7,25.0,1011.0,715.44,536.37
2017,4,24,12,30,910.0,144.0,3.8,25.0,1015.0,761.76,571.27
2017,4,24,12,45,904.0,146.5,3.9,25.0,1008.5,803.13,602.02
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,841.82,629.28
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,876.83,653.46
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,908.78,675.57
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,934.41,692.1
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,956.5,706.32
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,973.58,719.84
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,1000.33,740.03
2017,4,24,14,45,849.0,141.0,4.25,25.0,833.0,1006.79,745.63
2017,4,24,15,0,839.0,138.0,4.3,25.0,796.0,1009.34,748.97
2017,4,24,15,15,715.0,181.0,4.2,24.5,720.5,952.11,712.81
2017,4,24,15,30,591.0,224.0,4.1,24.0,645.0,873.48,661.21
2017,4,24,15,45,626.0,192.0,4.1,24.0,610.5,887.74,673.96
2017,4,24,16,0,661.0,160.0,4.1,24.0,576.0,890.34,677.66
2017,4,24,16,15,693.0,137.5,3.9,23.5,541.0,895.56,683.76
2017,4,24,16,30,725.0,115.0,3.7,23.0,506.0,895.85,686.55
2017,4,24,16,45,416.0,150.0,3.55,23.0,369.5,619.12,487.85
2017,4,24,17,0,107.0,185.0,3.4,23.0,233.0,322.57,256.36
2017,4,24,17,15,96.5,161.0,3.05,22.0,199.5,267.83,215.62
2017,4,24,17,30,86.0,137.0,2.7,21.0,166.0,232.63,188.5
2017,4,24,17,45,271.0,102.0,2.35,20.5,168.5,387.37,317.54
2017,4,24,18,0,456.0,67.0,2.0,20.0,171.0,516.64,417.61
2017,4,24,18,15,359.0,54.0,1.9,19.0,121.0,402.81,325.73
2017,4,24,18,30,262.0,41.0,1.8,18.0,71.0,301.91,239.25
2017,4,24,18,45,131.0,20.5,1.75,17.5,35.5,155.53,77.74
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,17.0,2.31
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,32.85,22.27
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,44.97,33.64
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,56.83,44.34
2017,4,25,7,15,442.0,87.5,4.7,18.5,214.0,64.66,51.3
2017,4,25,7,30,508.0,99.0,4.9,19.0,268.0,72.29,57.83
2017,4,25,7,45,254.0,115.0,5.15,20.0,199.5,83.51,67.16
2017,4,25,8,0,0.0,131.0,5.4,21.0,131.0,103.64,83.9
2017,4,25,8,15,2.0,148.5,5.45,21.5,149.5,116.94,94.69
2017,4,25,8,30,4.0,166.0,5.5,22.0,168.0,130.12,105.24
2017,4,25,8,45,45.0,223.5,5.6,23.0,251.5,159.82,129.19
2017,4,25,9,0,86.0,281.0,5.7,24.0,335.0,192.75,155.32
2017,4,25,9,15,105.5,309.5,5.65,24.5,381.0,209.03,167.75
2017,4,25,9,30,125.0,338.0,5.6,25.0,427.0,213.96,161.92
2017,4,25,9,45,265.0,334.0,5.6,25.5,537.5,227.19,163.24
2017,4,25,10,0,405.0,330.0,5.6,26.0,648.0,270.47,188.16
2017,4,25,10,15,359.5,365.5,5.55,26.5,657.0,312.64,222.23
2017,4,25,10,30,314.0,401.0,5.5,27.0,666.0,350.49,253.61
2017,4,25,10,45,285.5,424.0,5.45,27.5,671.0,382.28,279.49
2017,4,25,11,0,257.0,447.0,5.4,28.0,676.0,411.52,302.76
2017,4,25,11,15,242.0,461.5,5.3,28.0,681.5,447.85,330.82
2017,4,25,11,30,227.0,476.0,5.2,28.0,687.0,472.64,349.9
2017,4,25,11,45,241.0,468.0,5.1,28.5,695.0,496.54,367.41
2017,4,25,12,0,255.0,460.0,5.0,29.0,703.0,517.29,382.49
2017,4,25,12,15,556.5,312.0,4.95,29.0,845.0,625.77,465.02
2017,4,25,12,30,858.0,164.0,4.9,29.0,987.0,748.84,557.24
2017,4,25,12,45,859.5,162.0,4.85,29.5,983.5,791.76,586.82
2017,4,25,13,0,861.0,160.0,4.8,30.0,980.0,822.63,607.44
2017,4,25,13,15,680.5,280.0,4.8,30.0,923.0,833.64,611.84
2017,4,25,13,30,500.0,400.0,4.8,30.0,866.0,817.07,596.6
2017,4,25,13,45,460.5,393.0,4.8,30.5,814.5,802.43,585.92
2017,4,25,14,0,421.0,386.0,4.8,31.0,763.0,783.01,571.92
2017,4,25,14,15,628.0,267.5,4.8,31.0,809.5,889.06,650.55
2017,4,25,14,30,835.0,149.0,4.8,31.0,856.0,983.23,715.36
2017,4,25,14,45,820.0,149.0,4.8,31.0,819.0,987.55,718.74
2017,4,25,15,0,805.0,149.0,4.8,31.0,782.0,988.01,720.35
2017,4,25,15,15,791.0,145.5,4.7,31.0,739.5,981.96,717.07
2017,4,25,15,30,777.0,142.0,4.6,31.0,697.0,972.19,711.8
2017,4,25,15,45,761.5,136.5,4.55,31.0,649.5,962.66,707.17
2017,4,25,16,0,746.0,131.0,4.5,31.0,602.0,942.43,695.53
2017,4,25,16,15,704.5,128.0,4.35,30.5,542.5,896.02,667.18
2017,4,25,16,30,663.0,125.0,4.2,30.0,483.0,847.18,636.93
2017,4,25,16,45,495.5,146.5,4.05,29.5,398.0,692.6,531.2
2017,4,25,17,0,328.0,168.0,3.9,29.0,313.0,532.31,414.52
2017,4,25,17,15,302.5,148.5,3.55,28.0,268.0,482.08,379.77
2017,4,25,17,30,277.0,129.0,3.2,27.0,223.0,431.66,343.24
2017,4,25,17,45,249.0,107.0,2.85,26.5,179.5,375.4,300.21
2017,4,25,18,0,221.0,85.0,2.5,26.0,136.0,319.37,255.72
2017,4,25,18,15,170.5,63.5,2.6,25.5,96.5,246.18,195.71
2017,4,25,18,30,120.0,42.0,2.7,25.0,57.0,174.79,134.66
2017,4,25,18,45,60.0,21.0,2.8,24.5,28.5,89.13,44.59
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,39.5,24.0,2.05,20.5,28.5,19.08,4.64
2017,4,26,6,30,79.0,48.0,2.3,21.0,57.0,36.75,25.14
2017,4,26,6,45,174.0,69.5,2.6,21.5,104.5,52.09,39.13
2017,4,26,7,0,269.0,91.0,2.9,22.0,152.0,67.56,52.86
2017,4,26,7,15,335.0,106.5,3.15,22.5,204.0,77.01,61.07
2017,4,26,7,30,401.0,122.0,3.4,23.0,256.0,86.86,69.33
2017,4,26,7,45,335.5,149.0,3.7,24.0,275.0,105.72,84.85
2017,4,26,8,0,270.0,176.0,4.0,25.0,294.0,120.85,96.9
2017,4,26,8,15,272.0,204.5,4.4,25.5,337.5,136.78,109.59
2017,4,26,8,30,274.0,233.0,4.8,26.0,381.0,151.82,121.39
2017,4,26,8,45,517.0,179.0,5.2,26.5,492.5,114.8,90.26
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,89.3,68.79
2017,4,26,9,15,781.0,128.5,5.8,27.0,654.0,89.51,68.76
2017,4,26,9,30,802.0,132.0,6.0,27.0,704.0,105.01,66.77
2017,4,26,9,45,834.0,127.0,6.2,27.5,753.0,156.29,86.52
2017,4,26,10,0,866.0,122.0,6.4,28.0,802.0,220.35,129.6
2017,4,26,10,15,877.5,124.0,6.5,28.5,840.5,278.21,175.56
2017,4,26,10,30,889.0,126.0,6.6,29.0,879.0,336.96,225.1
2017,4,26,10,45,905.0,123.5,6.7,29.5,912.5,395.03,274.68
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,453.93,324.45
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,511.51,373.01
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,568.52,420.0
2017,4,26,11,45,940.5,122.5,6.95,30.5,1008.5,623.68,463.59
2017,4,26,12,0,947.0,122.0,7.0,31.0,1024.0,677.83,505.22
2017,4,26,12,15,949.5,122.5,7.05,31.0,1030.5,728.87,544.62
2017,4,26,12,30,952.0,123.0,7.1,31.0,1037.0,778.16,581.99
2017,4,26,12,45,954.0,122.0,7.15,31.0,1035.0,823.88,615.58
2017,4,26,13,0,956.0,121.0,7.2,31.0,1033.0,867.26,646.03
2017,4,26,13,15,955.0,120.5,7.15,31.0,1021.5,905.98,672.8
2017,4,26,13,30,954.0,120.0,7.1,31.0,1010.0,941.66,697.42
2017,4,26,13,45,949.0,121.0,7.1,31.0,989.0,971.95,718.55
2017,4,26,14,0,944.0,122.0,7.1,31.0,968.0,998.72,737.37
2017,4,26,14,15,937.5,120.5,7.05,30.5,938.5,1018.02,752.53
2017,4,26,14,30,931.0,119.0,7.0,30.0,909.0,1033.47,765.28
2017,4,26,14,45,923.5,116.5,6.95,30.0,872.0,1043.02,772.67
2017,4,26,15,0,916.0,114.0,6.9,30.0,835.0,1048.64,777.59
2017,4,26,15,15,902.5,111.5,6.8,29.5,789.5,1044.33,777.3
2017,4,26,15,30,889.0,109.0,6.7,29.0,744.0,1036.14,774.59
2017,4,26,15,45,867.0,107.5,6.6,28.5,692.5,1029.22,772.94
2017,4,26,16,0,845.0,106.0,6.5,28.0,641.0,1006.27,760.38
2017,4,26,16,15,821.0,102.5,6.3,27.5,585.5,975.49,741.9
2017,4,26,16,30,797.0,99.0,6.1,27.0,530.0,941.59,721.17
2017,4,26,16,45,760.0,95.5,5.95,26.5,471.0,892.11,689.43
2017,4,26,17,0,723.0,92.0,5.8,26.0,412.0,847.62,660.79
2017,4,26,17,15,678.0,86.0,5.55,25.0,353.5,784.51,618.56
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,720.75,574.42
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,634.32,510.01
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,549.56,444.04
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,435.74,352.46
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,327.51,260.11
2017,4,26,18,45,148.0,20.5,3.95,20.5,38.5,169.13,97.06
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,141.5,20.5,1.75,10.5,37.5,15.94,4.33
2017,4,27,6,30,283.0,41.0,2.0,11.0,75.0,31.65,21.97
2017,4,27,6,45,379.0,53.5,2.3,12.0,125.0,42.96,32.68
2017,4,27,7,0,475.0,66.0,2.6,13.0,175.0,52.05,41.06
2017,4,27,7,15,539.5,75.0,2.7,13.5,231.5,57.83,46.27
2017,4,27,7,30,604.0,84.0,2.8,14.0,288.0,63.46,51.14
2017,4,27,7,45,642.0,92.0,2.9,15.0,344.0,67.88,54.69
2017,4,27,8,0,680.0,100.0,3.0,16.0,400.0,72.08,57.94
2017,4,27,8,15,711.5,105.5,2.95,16.5,456.0,74.26,59.47
2017,4,27,8,30,743.0,111.0,2.9,17.0,512.0,76.31,60.88
2017,4,27,8,45,760.5,117.5,2.9,18.0,564.0,78.6,62.37
2017,4,27,9,0,778.0,124.0,2.9,19.0,616.0,88.81,70.59
2017,4,27,9,15,795.5,127.5,2.85,19.5,664.5,88.99,70.36
2017,4,27,9,30,813.0,131.0,2.8,20.0,713.0,107.04,68.7
2017,4,27,9,45,824.0,135.5,2.75,21.0,755.0,162.94,93.69
2017,4,27,10,0,835.0,140.0,2.7,22.0,797.0,220.32,133.13
2017,4,27,10,15,845.0,142.5,2.8,22.5,833.5,277.44,179.08
2017,4,27,10,30,855.0,145.0,2.9,23.0,870.0,335.49,228.24
2017,4,27,10,45,863.5,145.5,3.0,23.5,899.5,396.78,280.19
2017,4,27,11,0,872.0,146.0,3.1,24.0,929.0,452.58,327.33
2017,4,27,11,15,877.5,147.5,3.35,24.5,950.5,507.57,373.03
2017,4,27,11,30,883.0,149.0,3.6,25.0,972.0,561.99,417.06
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.0,614.56,458.61
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,666.41,498.55
2017,4,27,12,15,901.5,143.0,4.3,26.5,1006.5,713.89,534.23
2017,4,27,12,30,902.0,143.0,4.5,27.0,1011.0,759.56,567.78
2017,4,27,12,45,903.0,141.5,4.7,27.5,1007.5,802.44,599.11
2017,4,27,13,0,904.0,140.0,4.9,28.0,1004.0,843.04,626.84
2017,4,27,13,15,901.0,139.5,5.0,28.0,991.0,878.63,651.81
2017,4,27,13,30,898.0,139.0,5.1,28.0,978.0,911.21,674.79
2017,4,27,13,45,892.5,138.5,5.25,28.0,956.0,938.4,694.51
2017,4,27,14,0,887.0,138.0,5.4,28.0,934.0,962.14,712.07
2017,4,27,14,15,879.5,136.0,5.4,28.0,904.5,979.04,724.19
2017,4,27,14,30,872.0,134.0,5.4,28.0,875.0,992.21,733.98
2017,4,27,14,45,852.0,137.0,5.45,28.0,835.5,1007.77,745.92
2017,4,27,15,0,832.0,140.0,5.5,28.0,796.0,1006.65,746.8
2017,4,27,15,15,608.0,223.0,5.45,28.0,688.5,890.04,667.86
2017,4,27,15,30,384.0,306.0,5.4,28.0,581.0,734.25,554.92
2017,4,27,15,45,515.0,236.5,5.35,28.0,579.0,817.54,619.74
2017,4,27,16,0,646.0,167.0,5.3,28.0,577.0,884.24,669.78
2017,4,27,16,15,685.0,141.0,5.05,27.5,543.0,892.85,677.44
2017,4,27,16,30,724.0,115.0,4.8,27.0,509.0,895.99,681.68
2017,4,27,16,45,692.5,109.0,4.55,27.0,453.0,850.33,650.48
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,802.69,618.41
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.5,739.97,576.38
2017,4,27,17,30,572.0,89.0,3.4,25.0,284.0,676.6,532.52
2017,4,27,17,45,506.0,79.5,3.0,24.5,228.5,591.02,469.4
2017,4,27,18,0,440.0,70.0,2.6,24.0,173.0,507.0,404.83
2017,4,27,18,15,345.5,56.5,2.6,23.0,123.5,395.35,317.14
2017,4,27,18,30,251.0,43.0,2.6,22.0,74.0,295.7,233.03
2017,4,27,18,45,125.5,21.5,2.6,21.5,37.0,155.4,92.64
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,9.5,21.5,2.45,19.5,22.5,17.64,5.84
2017,4,28,6,30,19.0,43.0,2.7,20.0,45.0,33.98,23.1
2017,4,28,6,45,46.0,68.5,3.0,20.5,78.0,52.61,39.83
2017,4,28,7,0,73.0,94.0,3.3,21.0,111.0,70.9,56.0
2017,4,28,7,15,109.5,115.0,3.55,21.5,148.5,84.33,67.64
2017,4,28,7,30,146.0,136.0,3.8,22.0,186.0,98.77,79.82
2017,4,28,7,45,85.0,150.0,4.05,23.0,180.5,111.51,90.09
2017,4,28,8,0,24.0,164.0,4.3,24.0,175.0,126.32,101.85
2017,4,28,8,15,35.0,192.5,4.4,24.5,210.5,139.32,112.09
2017,4,28,8,30,46.0,221.0,4.5,25.0,246.0,157.17,126.2
2017,4,28,8,45,179.0,247.5,4.6,25.5,359.0,166.34,133.0
2017,4,28,9,0,312.0,274.0,4.7,26.0,472.0,171.4,136.42
2017,4,28,9,15,334.5,292.5,4.75,26.5,519.5,179.41,142.23
2017,4,28,9,30,357.0,311.0,4.8,27.0,567.0,198.63,144.17
2017,4,28,9,45,283.5,349.0,4.85,27.5,560.0,239.82,170.17
2017,4,28,10,0,210.0,387.0,4.9,28.0,553.0,286.68,206.54
2017,4,28,10,15,478.5,291.0,4.9,28.5,691.5,287.88,197.32
2017,4,28,10,30,747.0,195.0,4.9,29.0,830.0,333.85,226.42
2017,4,28,10,45,765.5,191.5,4.95,29.5,861.5,392.08,274.4
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,445.27,318.21
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,497.56,361.24
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,549.64,403.08
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,598.53,440.65
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,646.01,476.05
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,691.53,510.01
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,735.63,542.22
2017,4,28,12,45,789.0,202.0,4.9,31.5,959.0,775.41,569.87
2017,4,28,13,0,787.0,202.0,4.9,32.0,954.0,812.99,595.45
2017,4,28,13,15,783.5,201.0,4.8,32.0,941.5,845.99,618.21
2017,4,28,13,30,780.0,200.0,4.7,32.0,929.0,876.12,638.01
2017,4,28,13,45,460.0,329.5,4.6,32.0,757.0,746.56,544.5
2017,4,28,14,0,140.0,459.0,4.5,32.0,585.0,568.25,413.92
2017,4,28,14,15,241.5,427.5,4.4,32.0,636.5,645.56,471.95
2017,4,28,14,30,343.0,396.0,4.3,32.0,688.0,743.08,541.62
2017,4,28,14,45,521.5,297.0,4.25,32.5,720.0,849.6,617.83
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,945.76,684.28
2017,4,28,15,15,684.0,193.0,4.1,33.0,710.0,936.02,678.13
2017,4,28,15,30,668.0,188.0,4.0,33.0,668.0,922.79,670.56
2017,4,28,15,45,468.5,236.0,3.95,33.0,562.0,770.11,566.85
2017,4,28,16,0,269.0,284.0,3.9,33.0,456.0,606.3,450.58
2017,4,28,16,15,415.5,224.5,3.8,32.5,463.5,709.05,529.81
2017,4,28,16,30,562.0,165.0,3.7,32.0,471.0,785.03,587.94
2017,4,28,16,45,521.0,156.5,3.6,32.0,417.0,730.49,551.2
2017,4,28,17,0,480.0,148.0,3.5,32.0,363.0,675.1,513.96
2017,4,28,17,15,435.0,135.0,3.35,31.0,309.5,609.96,470.28
2017,4,28,17,30,390.0,122.0,3.2,30.0,256.0,545.18,425.23
2017,4,28,17,45,328.0,106.0,3.05,29.5,204.5,462.41,363.75
2017,4,28,18,0,266.0,90.0,2.9,29.0,153.0,364.89,288.83
2017,4,28,18,15,195.0,68.0,3.2,28.0,107.5,272.87,215.61
2017,4,28,18,30,124.0,46.0,3.5,27.0,62.0,184.21,141.82
2017,4,28,18,45,62.0,23.0,3.85,26.5,31.0,95.52,56.12
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.5,25.0,4.7,22.0,29.0,19.99,7.96
2017,4,29,6,30,61.0,50.0,4.8,22.0,58.0,38.32,26.57
2017,4,29,6,45,122.5,78.0,4.9,22.5,104.0,58.13,44.23
2017,4,29,7,0,184.0,106.0,5.0,23.0,150.0,76.65,60.5
2017,4,29,7,15,92.0,83.0,5.25,23.5,105.0,64.09,49.76
2017,4,29,7,30,0.0,60.0,5.5,24.0,60.0,49.69,37.25
2017,4,29,7,45,0.0,90.0,5.8,24.5,90.0,73.52,57.4
2017,4,29,8,0,0.0,120.0,6.1,25.0,120.0,96.14,76.19
2017,4,29,8,15,48.0,179.5,6.2,25.5,206.0,132.05,105.77
2017,4,29,8,30,96.0,239.0,6.3,26.0,292.0,167.73,134.62
2017,4,29,8,45,186.5,261.0,6.45,26.5,376.0,173.4,138.5
2017,4,29,9,0,277.0,283.0,6.6,27.0,460.0,175.31,139.33
2017,4,29,9,15,409.0,271.0,6.55,27.0,554.0,158.46,125.2
2017,4,29,9,30,541.0,259.0,6.5,27.0,648.0,168.2,117.13
2017,4,29,9,45,555.0,268.5,6.5,27.5,688.0,213.66,140.22
2017,4,29,10,0,569.0,278.0,6.5,28.0,728.0,261.17,173.03
2017,4,29,10,15,456.5,337.0,6.35,28.5,708.5,311.54,216.69
2017,4,29,10,30,344.0,396.0,6.2,29.0,689.0,359.81,258.39
2017,4,29,10,45,277.0,427.5,6.1,29.5,668.5,384.75,280.05
2017,4,29,11,0,210.0,459.0,6.0,30.0,648.0,413.33,303.02
2017,4,29,11,15,159.5,467.0,5.85,30.0,613.0,416.38,306.6
2017,4,29,11,30,109.0,475.0,5.7,30.0,578.0,421.1,310.59
2017,4,29,11,45,120.0,485.0,5.55,30.5,599.5,442.52,325.76
2017,4,29,12,0,131.0,495.0,5.4,31.0,621.0,472.61,346.94
2017,4,29,12,15,134.0,498.0,5.2,31.0,627.0,493.55,361.93
2017,4,29,12,30,137.0,501.0,5.0,31.0,633.0,514.7,376.94
2017,4,29,12,45,178.0,498.0,4.85,31.5,669.0,559.66,408.64
2017,4,29,13,0,219.0,495.0,4.7,32.0,705.0,607.31,441.75
2017,4,29,13,15,282.5,470.0,4.55,32.0,737.0,664.76,482.81
2017,4,29,13,30,346.0,445.0,4.4,32.0,769.0,718.55,521.16
2017,4,29,13,45,319.5,443.5,4.3,32.0,737.5,714.88,518.3
2017,4,29,14,0,293.0,442.0,4.2,32.0,706.0,708.23,513.65
2017,4,29,14,15,234.5,436.0,4.0,32.0,643.5,647.55,471.33
2017,4,29,14,30,176.0,430.0,3.8,32.0,581.0,597.99,436.18
2017,4,29,14,45,177.5,410.5,3.65,32.0,557.0,590.5,431.93
2017,4,29,15,0,179.0,391.0,3.5,32.0,533.0,581.64,426.59
2017,4,29,15,15,183.5,368.0,3.35,32.0,507.0,570.6,419.95
2017,4,29,15,30,188.0,345.0,3.2,32.0,481.0,558.16,412.38
2017,4,29,15,45,284.5,302.0,3.05,32.0,491.5,636.57,470.94
2017,4,29,16,0,381.0,259.0,2.9,32.0,502.0,689.98,511.4
2017,4,29,16,15,348.5,250.0,2.8,31.5,457.5,650.6,485.42
2017,4,29,16,30,316.0,241.0,2.7,31.0,413.0,610.63,459.21
2017,4,29,16,45,158.0,145.0,2.6,30.5,231.0,315.94,244.48
2017,4,29,17,0,0.0,49.0,2.5,30.0,49.0,40.55,26.84
2017,4,29,17,15,0.0,42.0,2.9,29.0,42.0,34.71,22.5
2017,4,29,17,30,0.0,35.0,3.3,28.0,35.0,28.89,17.95
2017,4,29,17,45,0.0,28.0,3.7,27.0,28.0,23.08,13.3
2017,4,29,18,0,0.0,21.0,4.1,26.0,21.0,17.29,8.56
2017,4,29,18,15,0.0,14.5,4.95,24.5,14.5,11.92,4.11
2017,4,29,18,30,0.0,8.0,5.8,23.0,8.0,6.56,0.0
2017,4,29,18,45,0.0,4.0,6.65,22.0,4.0,3.28,0.0
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,7.68,0.0
2017,4,30,6,15,116.0,29.5,5.65,11.0,44.5,23.0,11.37
2017,4,30,6,30,232.0,50.0,5.7,11.0,80.0,38.13,27.79
2017,4,30,6,45,355.0,61.0,5.8,11.0,133.0,46.3,35.86
2017,4,30,7,0,478.0,72.0,5.9,11.0,186.0,56.74,45.63
2017,4,30,7,15,542.5,81.0,6.0,11.5,243.0,62.33,50.68
2017,4,30,7,30,607.0,90.0,6.1,12.0,300.0,67.78,55.4
2017,4,30,7,45,675.5,90.0,6.2,12.5,362.5,66.49,53.97
2017,4,30,8,0,744.0,90.0,6.3,13.0,425.0,65.63,52.89
2017,4,30,8,15,775.0,94.5,6.4,13.5,483.0,73.82,59.79
2017,4,30,8,30,806.0,99.0,6.5,14.0,541.0,75.81,61.18
2017,4,30,8,45,842.5,97.5,6.65,15.0,599.0,73.72,58.89
2017,4,30,9,0,879.0,96.0,6.8,16.0,657.0,81.9,65.52
2017,4,30,9,15,896.0,98.5,6.85,16.5,708.0,83.15,66.25
2017,4,30,9,30,913.0,101.0,6.9,17.0,759.0,110.64,67.05
2017,4,30,9,45,932.0,100.0,6.95,18.0,806.5,168.82,94.52
2017,4,30,10,0,951.0,99.0,7.0,19.0,854.0,229.09,137.67
2017,4,30,10,15,960.0,101.0,6.95,19.5,892.0,290.87,189.55
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,353.2,244.52
2017,4,30,10,45,976.5,104.0,6.85,20.5,961.5,414.65,299.2
2017,4,30,11,0,984.0,105.0,6.8,21.0,993.0,475.99,352.94
2017,4,30,11,15,988.0,105.5,6.7,21.0,1014.5,535.01,404.31
2017,4,30,11,30,992.0,106.0,6.6,21.0,1036.0,593.05,453.54
2017,4,30,11,45,987.0,111.0,6.5,21.5,1047.0,648.11,498.13
2017,4,30,12,0,982.0,116.0,6.4,22.0,1058.0,701.03,539.63
2017,4,30,12,15,982.0,116.5,6.3,22.0,1062.0,751.62,579.33
2017,4,30,12,30,982.0,117.0,6.2,22.0,1066.0,800.14,616.56
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.5,844.87,647.8
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,886.95,675.87
2017,4,30,13,15,976.0,116.0,5.9,23.0,1041.5,924.03,701.5
2017,4,30,13,30,973.0,115.0,5.8,23.0,1028.0,957.83,724.74
2017,4,30,13,45,967.0,115.0,5.75,23.5,1005.0,986.44,743.14
2017,4,30,14,0,961.0,115.0,5.7,24.0,982.0,1011.37,758.99
2017,4,30,14,15,954.5,114.0,5.55,24.0,952.0,1031.09,772.14
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,1046.93,782.71
2017,4,30,14,45,937.0,112.0,5.3,24.0,884.0,1054.46,788.15
2017,4,30,15,0,926.0,111.0,5.2,24.0,846.0,1058.0,791.12
2017,4,30,15,15,914.0,109.0,5.05,24.0,801.5,1055.52,789.8
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,1049.19,786.08
2017,4,30,15,45,886.0,104.0,4.75,24.0,707.0,1033.91,776.51
2017,4,30,16,0,870.0,101.0,4.6,24.0,657.0,1027.26,773.0
2017,4,30,16,15,849.0,97.5,4.35,23.5,602.5,999.13,756.13
2017,4,30,16,30,828.0,94.0,4.1,23.0,548.0,967.78,737.39
2017,4,30,16,45,797.5,90.5,3.85,23.0,490.0,924.15,708.6
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,878.13,677.86
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,824.95,642.22
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,764.75,600.23
2017,4,30,17,45,622.0,69.0,1.95,20.5,255.0,681.22,538.26
2017,4,30,18,0,558.0,62.0,1.4,20.0,196.0,599.13,474.73
2017,4,30,18,15,461.5,51.5,1.3,19.0,142.5,488.16,389.71
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,382.62,303.31
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,230.08,155.2
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,44.71,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,32.5,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,65.0,11.0,3.6,11.0,13.0,9.39,0.0
2017,5,1,6,15,220.5,26.0,3.75,11.5,52.0,21.35,10.64
2017,5,1,6,30,376.0,41.0,3.9,12.0,91.0,33.53,23.74
2017,5,1,6,45,472.0,51.0,4.05,13.0,144.5,40.9,30.82
2017,5,1,7,0,568.0,61.0,4.2,14.0,198.0,48.18,37.48
2017,5,1,7,15,627.0,68.0,4.35,15.0,256.0,52.69,41.43
2017,5,1,7,30,686.0,75.0,4.5,16.0,314.0,57.13,45.12
2017,5,1,7,45,726.5,80.0,4.65,17.0,373.0,59.82,47.15
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,68.13,54.01
2017,5,1,8,15,794.5,89.5,5.0,19.0,489.0,70.35,55.48
2017,5,1,8,30,822.0,94.0,5.2,20.0,546.0,72.46,56.84
2017,5,1,8,45,843.0,97.0,5.45,21.0,600.0,73.31,57.12
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,74.09,57.34
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.0,85.41,66.55
2017,5,1,9,30,894.0,106.0,5.6,23.0,752.0,114.86,68.02
2017,5,1,9,45,905.0,108.5,5.6,24.0,795.5,173.17,96.3
2017,5,1,10,0,916.0,111.0,5.6,25.0,839.0,232.7,138.51
2017,5,1,10,15,924.5,112.5,5.55,25.5,875.5,292.06,187.1
2017,5,1,10,30,933.0,114.0,5.5,26.0,912.0,351.9,238.38
2017,5,1,10,45,938.5,115.5,5.5,26.5,941.5,410.97,289.39
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,469.73,339.32
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,526.94,386.61
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,583.27,431.67
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,637.3,473.72
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,690.07,513.51
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,739.55,550.86
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,787.05,585.92
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,831.25,615.54
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,872.9,642.25
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,909.19,666.11
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,942.27,687.69
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,970.21,704.31
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,994.52,718.74
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,1013.71,731.39
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,1029.1,741.7
2017,5,1,14,45,919.0,111.0,4.3,31.0,869.5,1036.24,746.81
2017,5,1,15,0,908.0,110.0,4.2,31.0,832.0,1039.46,749.6
2017,5,1,15,15,896.5,107.5,4.1,30.5,788.5,1036.7,750.23
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,1030.13,748.6
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,1013.94,739.39
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,1006.59,736.18
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,978.08,719.9
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,946.45,701.61
2017,5,1,16,45,774.0,91.0,3.25,29.0,480.5,902.02,673.51
2017,5,1,17,0,743.0,87.0,3.1,29.0,423.0,855.31,643.57
2017,5,1,17,15,703.0,81.5,2.7,27.5,365.0,803.05,611.3
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,743.89,572.83
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,663.66,516.57
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,584.79,458.58
2017,5,1,18,15,448.0,51.5,1.65,23.0,140.5,477.27,377.57
2017,5,1,18,30,355.0,41.0,1.7,22.0,88.0,375.05,294.93
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,231.16,157.99
2017,5,1,19,0,61.0,10.0,1.8,20.0,12.0,51.0,0.0
2017,5,1,19,15,30.5,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,31.5,6.0,1.6,13.5,6.5,0.0,0.0
2017,5,2,6,0,63.0,12.0,1.7,14.0,13.0,10.24,0.0
2017,5,2,6,15,206.5,27.5,1.95,14.5,51.5,21.38,10.91
2017,5,2,6,30,350.0,43.0,2.2,15.0,90.0,35.09,24.85
2017,5,2,6,45,438.5,54.0,2.45,16.0,142.0,43.17,32.45
2017,5,2,7,0,527.0,65.0,2.7,17.0,194.0,51.06,39.57
2017,5,2,7,15,585.5,73.0,2.95,18.0,250.5,56.14,43.95
2017,5,2,7,30,644.0,81.0,3.2,19.0,307.0,61.1,48.02
2017,5,2,7,45,683.5,87.0,3.45,20.0,364.5,64.24,50.39
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,67.26,52.58
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,75.52,59.3
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,77.35,60.49
2017,5,2,8,45,798.0,107.0,3.85,23.0,585.0,79.22,61.59
2017,5,2,9,0,816.0,112.0,3.9,24.0,637.0,80.91,62.54
2017,5,2,9,15,832.0,115.0,3.95,24.5,685.0,81.1,62.37
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,111.17,64.4
2017,5,2,9,45,855.5,123.0,4.05,26.0,774.5,168.73,93.48
2017,5,2,10,0,863.0,128.0,4.1,27.0,816.0,235.76,141.58
2017,5,2,10,15,872.0,130.5,4.15,27.5,852.0,292.85,187.63
2017,5,2,10,30,881.0,133.0,4.2,28.0,888.0,350.53,236.19
2017,5,2,10,45,883.0,137.0,4.3,28.5,915.0,407.09,284.25
2017,5,2,11,0,885.0,141.0,4.4,29.0,942.0,463.06,331.0
2017,5,2,11,15,889.0,142.5,4.4,29.5,963.0,517.57,375.3
2017,5,2,11,30,893.0,144.0,4.4,30.0,984.0,571.31,417.65
2017,5,2,11,45,899.5,142.0,4.45,30.5,997.5,623.16,457.46
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,674.05,495.42
2017,5,2,12,15,906.0,140.5,4.5,31.0,1015.0,721.29,530.68
2017,5,2,12,30,906.0,141.0,4.5,31.0,1019.0,766.73,563.9
2017,5,2,12,45,903.0,141.5,4.55,31.5,1013.5,807.9,592.25
2017,5,2,13,0,900.0,142.0,4.6,32.0,1008.0,846.61,617.23
2017,5,2,13,15,897.0,141.5,4.6,32.0,994.5,881.78,640.77
2017,5,2,13,30,894.0,141.0,4.6,32.0,981.0,913.97,662.31
2017,5,2,13,45,587.5,293.0,4.7,32.0,840.5,830.39,603.95
2017,5,2,14,0,281.0,445.0,4.8,32.0,700.0,700.71,509.46
2017,5,2,14,15,384.0,393.5,4.8,32.0,729.5,764.71,557.71
2017,5,2,14,30,487.0,342.0,4.8,32.0,759.0,845.74,615.81
2017,5,2,14,45,664.0,238.5,4.85,32.0,781.5,938.26,683.84
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,1012.92,734.4
2017,5,2,15,15,827.5,132.0,4.9,31.5,761.5,1007.65,733.5
2017,5,2,15,30,814.0,129.0,4.9,31.0,719.0,998.65,730.82
2017,5,2,15,45,798.5,125.0,4.95,31.0,671.0,982.86,722.68
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,963.6,712.34
2017,5,2,16,15,760.5,116.5,5.0,30.5,570.5,933.42,695.74
2017,5,2,16,30,738.0,112.0,5.0,30.0,518.0,907.47,681.95
2017,5,2,16,45,709.5,106.0,5.0,30.0,463.5,864.39,654.7
2017,5,2,17,0,681.0,100.0,5.0,30.0,409.0,819.23,625.63
2017,5,2,17,15,639.0,93.5,4.75,29.0,352.5,759.0,586.26
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,698.03,545.14
2017,5,2,17,45,538.5,78.0,4.25,27.5,241.0,619.03,488.14
2017,5,2,18,0,480.0,69.0,4.0,27.0,186.0,541.21,429.48
2017,5,2,18,15,389.0,57.0,3.8,26.0,135.5,435.21,346.75
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,333.97,263.04
2017,5,2,18,45,171.0,28.0,3.45,24.0,48.5,206.57,142.57
2017,5,2,19,0,44.0,11.0,3.3,23.0,12.0,40.04,0.0
2017,5,2,19,15,22.0,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,6.83,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.5,41.0,24.45,13.13
2017,5,3,6,30,140.0,55.0,3.5,22.0,74.0,41.7,29.68
2017,5,3,6,45,70.0,62.0,3.7,22.5,71.5,48.13,35.81
2017,5,3,7,0,0.0,69.0,3.9,23.0,69.0,55.67,42.54
2017,5,3,7,15,0.0,90.0,4.05,23.5,90.0,71.79,56.38
2017,5,3,7,30,0.0,111.0,4.2,24.0,111.0,87.75,69.77
2017,5,3,7,45,3.0,131.0,4.35,24.5,132.0,102.9,82.23
2017,5,3,8,0,6.0,151.0,4.5,25.0,153.0,117.92,94.35
2017,5,3,8,15,10.5,172.5,4.5,25.5,178.0,133.82,106.99
2017,5,3,8,30,15.0,194.0,4.5,26.0,203.0,149.54,119.31
2017,5,3,8,45,88.5,247.0,4.5,26.5,303.5,174.09,138.66
2017,5,3,9,0,162.0,300.0,4.5,27.0,404.0,192.74,152.96
2017,5,3,9,15,97.0,295.0,4.45,27.0,359.0,202.25,160.1
2017,5,3,9,30,32.0,290.0,4.4,27.0,314.0,203.23,152.69
2017,5,3,9,45,361.0,247.5,4.35,27.5,535.0,185.13,124.61
2017,5,3,10,0,690.0,205.0,4.3,28.0,756.0,239.95,151.33
2017,5,3,10,15,701.5,209.0,4.2,28.5,790.5,291.06,191.83
2017,5,3,10,30,713.0,213.0,4.1,29.0,825.0,343.51,234.9
2017,5,3,10,45,366.0,263.0,4.0,29.5,578.0,306.13,219.45
2017,5,3,11,0,19.0,313.0,3.9,30.0,331.0,257.53,189.91
2017,5,3,11,15,17.0,295.5,3.8,30.0,312.0,246.25,181.62
2017,5,3,11,30,15.0,278.0,3.7,30.0,293.0,234.09,172.57
2017,5,3,11,45,227.0,355.0,3.6,30.5,574.0,405.51,298.9
2017,5,3,12,0,439.0,432.0,3.5,31.0,855.0,610.72,443.98
2017,5,3,12,15,587.5,334.0,3.45,31.0,902.0,670.48,487.73
2017,5,3,12,30,736.0,236.0,3.4,31.0,949.0,732.88,534.16
2017,5,3,12,45,735.0,235.0,3.35,31.0,945.0,771.9,561.39
2017,5,3,13,0,734.0,234.0,3.3,31.0,941.0,808.8,586.86
2017,5,3,13,15,730.5,233.0,3.2,31.0,928.5,841.21,608.69
2017,5,3,13,30,727.0,232.0,3.1,31.0,916.0,870.81,628.36
2017,5,3,13,45,725.5,226.5,3.05,31.5,896.5,895.01,643.45
2017,5,3,14,0,724.0,221.0,3.0,32.0,877.0,916.02,655.98
2017,5,3,14,15,715.0,218.0,3.05,32.0,849.0,929.1,665.37
2017,5,3,14,30,706.0,215.0,3.1,32.0,821.0,938.66,672.71
2017,5,3,14,45,515.0,290.5,3.15,32.0,723.0,838.26,604.86
2017,5,3,15,0,324.0,366.0,3.2,32.0,625.0,720.5,523.21
2017,5,3,15,15,356.0,336.0,3.5,31.5,606.5,730.89,535.74
2017,5,3,15,30,388.0,306.0,3.8,31.0,588.0,738.94,546.03
