Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,15,45,499.5,244.0,4.15,31.0,581.5,811.3,601.61
2017,5,3,16,0,611.0,182.0,4.5,31.0,575.0,866.79,644.77
2017,5,3,16,15,305.5,159.5,4.9,30.5,356.0,522.58,401.33
2017,5,3,16,30,0.0,137.0,5.3,30.0,137.0,118.98,88.25
2017,5,3,16,45,20.0,157.5,5.75,29.5,166.5,161.49,123.47
2017,5,3,17,0,40.0,178.0,6.2,29.0,196.0,226.44,176.01
2017,5,3,17,15,235.0,149.0,6.4,28.0,234.0,418.2,333.97
2017,5,3,17,30,430.0,120.0,6.6,27.0,272.0,579.24,465.15
2017,5,3,17,45,395.5,102.0,6.85,26.5,222.5,516.71,417.88
2017,5,3,18,0,361.0,84.0,7.1,26.0,173.0,454.63,369.31
2017,5,3,18,15,281.0,67.5,6.85,25.0,125.5,358.47,290.38
2017,5,3,18,30,201.0,51.0,6.6,24.0,78.0,267.88,212.92
2017,5,3,18,45,100.5,31.0,6.4,23.0,44.5,144.12,100.46
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.7,13.0,16.0,11.95,0.0
2017,5,4,6,15,221.5,29.0,4.95,13.0,55.5,22.54,12.49
2017,5,4,6,30,363.0,44.0,5.2,13.0,95.0,35.83,25.77
2017,5,4,6,45,452.5,54.5,5.45,13.5,148.0,43.49,33.1
2017,5,4,7,0,542.0,65.0,5.7,14.0,201.0,50.99,40.0
2017,5,4,7,15,601.0,72.5,5.7,14.5,258.0,55.73,44.2
2017,5,4,7,30,660.0,80.0,5.7,15.0,315.0,60.36,48.14
2017,5,4,7,45,701.0,86.0,5.7,16.0,373.5,63.58,50.62
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,66.68,52.92
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,74.9,59.74
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,76.79,61.01
2017,5,4,8,45,821.0,104.5,5.55,18.5,600.0,77.75,61.47
2017,5,4,9,0,842.0,108.0,5.5,19.0,654.0,78.6,61.87
2017,5,4,9,15,858.0,111.0,5.45,19.5,702.5,78.94,61.83
2017,5,4,9,30,874.0,114.0,5.4,20.0,751.0,124.64,74.18
2017,5,4,9,45,886.0,116.5,5.4,20.5,794.5,181.79,104.35
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,240.27,147.48
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,298.86,196.44
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,358.02,247.85
2017,5,4,10,45,924.0,123.5,5.3,22.5,940.5,416.19,298.67
2017,5,4,11,0,932.0,124.0,5.3,23.0,970.0,474.34,348.58
2017,5,4,11,15,936.0,125.0,5.3,23.0,991.5,530.71,396.66
2017,5,4,11,30,940.0,126.0,5.3,23.0,1013.0,586.21,442.81
2017,5,4,11,45,943.0,126.5,5.35,23.5,1025.5,639.74,485.47
2017,5,4,12,0,946.0,127.0,5.4,24.0,1038.0,691.95,525.9
2017,5,4,12,15,946.5,127.0,5.45,24.0,1042.0,740.63,563.83
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,787.41,599.63
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,830.89,630.47
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,871.95,658.45
2017,5,4,13,15,946.5,122.5,5.75,25.0,1024.5,908.67,684.37
2017,5,4,13,30,944.0,122.0,5.8,25.0,1011.0,942.29,708.16
2017,5,4,13,45,940.5,120.0,5.85,25.0,989.5,970.35,728.17
2017,5,4,14,0,937.0,118.0,5.9,25.0,968.0,994.85,745.86
2017,5,4,14,15,930.0,116.5,5.9,25.0,938.5,1012.86,758.93
2017,5,4,14,30,923.0,115.0,5.9,25.0,909.0,1027.06,769.58
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.5,1031.74,774.25
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,1032.57,776.53
2017,5,4,15,15,876.0,118.5,5.95,24.5,786.5,1029.3,777.12
2017,5,4,15,30,864.0,116.0,5.9,24.0,743.0,1035.2,784.24
2017,5,4,15,45,850.0,112.0,5.9,24.0,695.0,1020.73,776.22
2017,5,4,16,0,836.0,108.0,5.9,24.0,647.0,1002.65,765.94
2017,5,4,16,15,815.0,104.0,5.8,23.5,593.5,974.08,749.29
2017,5,4,16,30,794.0,100.0,5.7,23.0,540.0,942.42,730.4
2017,5,4,16,45,769.5,94.5,5.6,23.0,484.5,902.63,704.12
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,860.39,675.8
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,808.67,640.01
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,749.85,598.04
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,672.33,540.54
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,595.93,481.86
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,490.18,397.95
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,389.35,313.41
2017,5,4,18,45,224.0,28.0,2.9,18.5,54.5,249.84,182.19
2017,5,4,19,0,78.0,13.0,2.5,18.0,15.0,65.5,0.0
2017,5,4,19,15,39.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.0,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,70.0,15.0,1.5,12.0,17.0,12.8,0.0
2017,5,5,6,15,209.5,31.0,1.8,13.0,57.0,24.02,13.95
2017,5,5,6,30,349.0,47.0,2.1,14.0,97.0,38.33,27.93
2017,5,5,6,45,443.5,58.0,2.45,15.0,150.5,46.31,35.43
2017,5,5,7,0,538.0,69.0,2.8,16.0,204.0,54.14,42.48
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.0,58.73,46.41
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,63.24,50.08
2017,5,5,7,45,698.0,90.0,3.0,19.0,378.5,66.33,52.38
2017,5,5,8,0,739.0,96.0,3.1,20.0,437.0,69.31,54.53
2017,5,5,8,15,768.0,101.0,3.2,20.5,494.0,78.1,61.71
2017,5,5,8,30,797.0,106.0,3.3,21.0,551.0,80.21,63.13
2017,5,5,8,45,817.5,110.5,3.4,21.5,604.5,81.68,64.02
2017,5,5,9,0,838.0,115.0,3.5,22.0,658.0,83.01,64.79
2017,5,5,9,15,854.0,118.0,3.5,22.5,707.0,83.15,64.56
2017,5,5,9,30,870.0,121.0,3.5,23.0,756.0,120.22,68.89
2017,5,5,9,45,881.0,124.0,3.5,23.5,799.5,187.43,107.22
2017,5,5,10,0,892.0,127.0,3.5,24.0,843.0,245.77,149.72
2017,5,5,10,15,901.0,129.0,3.45,24.0,879.5,304.04,197.86
2017,5,5,10,30,910.0,131.0,3.4,24.0,916.0,362.87,248.38
2017,5,5,10,45,915.5,133.5,3.4,24.5,945.0,421.11,298.12
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,479.09,346.63
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,535.17,392.27
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,590.46,435.77
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,643.23,476.17
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,694.7,514.34
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,743.41,550.3
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,790.32,584.11
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.5,833.29,612.66
2017,5,5,13,0,936.0,137.0,3.1,28.0,1041.0,873.84,638.03
2017,5,5,13,15,933.0,136.5,3.05,28.0,1027.5,910.02,661.54
2017,5,5,13,30,930.0,136.0,3.0,28.0,1014.0,943.11,682.94
2017,5,5,13,45,926.5,134.0,2.95,28.0,992.0,971.14,701.0
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,995.65,716.82
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,1013.71,729.01
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,1027.98,738.97
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,1034.53,744.2
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,1037.24,747.22
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,1046.83,754.39
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,1039.41,750.83
2017,5,5,15,45,849.0,117.0,2.8,28.0,700.0,1025.88,744.15
2017,5,5,16,0,837.0,112.0,2.8,28.0,652.0,1008.69,735.3
2017,5,5,16,15,815.0,108.0,2.7,27.5,598.5,979.12,719.02
2017,5,5,16,30,793.0,104.0,2.6,27.0,545.0,946.44,700.7
2017,5,5,16,45,770.5,97.5,2.55,27.0,489.0,907.44,677.05
2017,5,5,17,0,748.0,91.0,2.5,27.0,433.0,872.38,655.8
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.0,813.23,617.58
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,753.17,577.62
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,678.46,525.46
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,604.64,471.4
2017,5,5,18,15,470.5,53.0,1.15,22.0,149.5,498.12,392.76
2017,5,5,18,30,379.0,43.0,1.2,21.0,96.0,396.59,312.32
2017,5,5,18,45,235.0,28.0,1.25,20.0,56.0,258.29,188.04
2017,5,5,19,0,91.0,13.0,1.3,19.0,16.0,74.61,0.0
2017,5,5,19,15,45.5,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.0,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,102.0,15.0,1.3,13.0,19.0,12.8,0.0
2017,5,6,6,15,238.0,29.5,1.55,13.5,59.0,24.12,14.21
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,35.7,25.68
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,43.36,32.86
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,50.86,39.6
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,55.59,43.64
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,60.2,47.41
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,63.04,49.42
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,65.79,51.27
2017,5,6,8,15,764.5,95.5,3.15,21.5,488.0,73.92,57.89
2017,5,6,8,30,792.0,100.0,3.2,22.0,544.0,75.8,59.14
2017,5,6,8,45,813.0,103.5,3.3,23.0,597.0,76.77,59.49
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,77.64,59.77
2017,5,6,9,15,849.0,110.0,3.3,24.5,698.0,77.97,59.73
2017,5,6,9,30,864.0,113.0,3.2,25.0,746.0,127.27,73.27
2017,5,6,9,45,875.5,115.5,3.15,25.5,788.5,183.61,103.35
2017,5,6,10,0,887.0,118.0,3.1,26.0,831.0,241.23,145.23
2017,5,6,10,15,896.0,120.0,2.95,26.5,867.0,299.0,192.24
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,357.34,241.23
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,414.63,289.27
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,471.7,335.94
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,527.31,380.72
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,582.12,423.36
2017,5,6,11,45,933.5,124.0,2.1,28.5,1016.5,634.87,462.38
2017,5,6,12,0,941.0,121.0,2.0,29.0,1031.0,686.64,499.23
2017,5,6,12,15,941.5,121.0,1.95,29.0,1034.5,734.77,533.62
2017,5,6,12,30,942.0,121.0,1.9,29.0,1038.0,781.03,565.8
2017,5,6,12,45,940.5,121.0,1.85,29.5,1033.5,823.69,592.5
2017,5,6,13,0,939.0,121.0,1.8,30.0,1029.0,863.86,616.5
2017,5,6,13,15,936.5,120.5,1.75,30.0,1016.0,900.03,638.89
2017,5,6,13,30,934.0,120.0,1.7,30.0,1003.0,933.13,659.2
2017,5,6,13,45,929.5,119.0,1.65,30.5,981.5,960.73,674.63
2017,5,6,14,0,925.0,118.0,1.6,31.0,960.0,984.82,687.82
2017,5,6,14,15,919.0,116.5,1.6,31.0,931.0,1003.39,699.74
2017,5,6,14,30,913.0,115.0,1.6,31.0,902.0,1018.24,709.55
2017,5,6,14,45,898.0,117.0,1.65,31.0,864.0,1024.09,714.79
2017,5,6,15,0,883.0,119.0,1.7,31.0,826.0,1026.15,717.99
2017,5,6,15,15,871.0,116.5,1.75,30.5,783.0,1022.71,719.47
2017,5,6,15,30,859.0,114.0,1.8,30.0,740.0,1015.56,718.87
2017,5,6,15,45,844.0,110.5,1.9,30.0,692.0,1013.37,720.74
2017,5,6,16,0,829.0,107.0,2.0,30.0,644.0,994.82,712.38
2017,5,6,16,15,808.5,103.5,2.0,29.5,591.5,967.37,698.74
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,936.85,683.08
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,895.78,659.46
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,858.63,638.04
2017,5,6,17,15,696.0,84.5,1.85,28.0,370.5,801.37,602.14
2017,5,6,17,30,657.0,79.0,1.6,27.0,313.0,743.22,564.54
2017,5,6,17,45,603.0,71.0,1.4,26.0,257.0,667.93,513.6
2017,5,6,18,0,549.0,63.0,1.2,25.0,201.0,593.64,460.83
2017,5,6,18,15,462.5,53.0,1.2,24.0,149.0,491.68,385.52
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,394.43,308.68
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,261.76,191.09
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,83.19,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,8.0,1.7,13.5,10.5,6.83,0.0
2017,5,7,6,0,115.0,16.0,1.8,14.0,21.0,12.49,0.0
2017,5,7,6,15,250.5,30.5,1.9,14.5,62.0,24.97,14.99
2017,5,7,6,30,386.0,45.0,2.0,15.0,103.0,36.54,26.33
2017,5,7,6,45,474.5,54.5,2.1,16.0,156.0,43.37,32.74
2017,5,7,7,0,563.0,64.0,2.2,17.0,209.0,50.11,38.78
2017,5,7,7,15,618.5,71.5,2.5,18.0,266.0,54.9,42.85
2017,5,7,7,30,674.0,79.0,2.8,19.0,323.0,59.56,46.65
2017,5,7,7,45,713.5,84.0,3.15,20.0,381.0,62.11,48.5
2017,5,7,8,0,753.0,89.0,3.5,21.0,439.0,70.55,55.36
2017,5,7,8,15,780.0,93.0,3.6,22.0,495.0,72.26,56.35
2017,5,7,8,30,807.0,97.0,3.7,23.0,551.0,73.88,57.27
2017,5,7,8,45,826.5,101.0,3.8,24.0,604.0,75.27,57.98
2017,5,7,9,0,846.0,105.0,3.9,25.0,657.0,76.51,58.58
2017,5,7,9,15,860.5,108.0,3.9,25.5,705.0,76.89,58.59
2017,5,7,9,30,875.0,111.0,3.9,26.0,753.0,128.61,73.04
2017,5,7,9,45,885.5,113.5,3.9,26.5,795.0,185.4,103.82
2017,5,7,10,0,896.0,116.0,3.9,27.0,837.0,243.33,146.17
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.0,301.29,193.95
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,359.69,243.89
2017,5,7,10,45,917.5,121.5,3.9,27.5,937.0,417.1,292.66
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,474.21,340.2
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.0,529.57,385.88
2017,5,7,11,30,930.0,125.0,3.9,28.0,1005.0,584.01,429.61
2017,5,7,11,45,919.0,134.0,3.9,28.5,1013.5,634.6,468.34
2017,5,7,12,0,908.0,143.0,3.9,29.0,1022.0,682.71,503.99
2017,5,7,12,15,908.0,143.0,3.9,29.0,1025.0,729.31,538.73
2017,5,7,12,30,908.0,143.0,3.9,29.0,1028.0,774.14,571.46
2017,5,7,12,45,905.5,143.5,3.95,29.5,1023.0,815.48,599.7
2017,5,7,13,0,903.0,144.0,4.0,30.0,1018.0,854.44,624.82
2017,5,7,13,15,899.5,143.5,4.0,30.0,1004.0,889.07,647.95
2017,5,7,13,30,896.0,143.0,4.0,30.0,990.0,920.69,669.06
2017,5,7,13,45,890.0,142.0,4.05,30.0,968.0,946.42,686.58
2017,5,7,14,0,884.0,141.0,4.1,30.0,946.0,968.68,701.94
2017,5,7,14,15,876.5,139.5,4.1,30.0,916.5,985.5,713.6
2017,5,7,14,30,869.0,138.0,4.1,30.0,887.0,998.66,723.04
2017,5,7,14,45,684.5,219.5,4.15,30.0,794.5,941.23,686.62
2017,5,7,15,0,500.0,301.0,4.2,30.0,702.0,848.01,621.95
2017,5,7,15,15,658.5,216.0,4.2,29.5,715.0,937.11,689.22
2017,5,7,15,30,817.0,131.0,4.2,29.0,728.0,1005.39,736.98
2017,5,7,15,45,798.5,128.0,4.25,29.0,679.5,987.57,726.85
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,966.31,715.13
2017,5,7,16,15,688.5,137.0,4.3,28.5,557.0,893.91,669.81
2017,5,7,16,30,597.0,149.0,4.3,28.0,483.0,812.24,617.17
2017,5,7,16,45,526.0,150.0,4.35,28.0,422.0,728.07,560.25
2017,5,7,17,0,455.0,151.0,4.4,28.0,361.0,655.15,509.47
2017,5,7,17,15,418.0,139.0,4.2,27.0,312.0,599.15,471.32
2017,5,7,17,30,381.0,127.0,4.0,26.0,263.0,543.19,431.82
2017,5,7,17,45,429.0,100.0,3.85,25.5,228.5,543.58,434.74
2017,5,7,18,0,477.0,73.0,3.7,25.0,194.0,544.02,435.05
2017,5,7,18,15,393.0,60.5,3.6,24.0,143.5,438.98,352.87
2017,5,7,18,30,309.0,48.0,3.5,23.0,93.0,346.1,276.09
2017,5,7,18,45,154.5,32.5,3.4,22.5,55.0,203.31,149.87
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,14.51,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.5,7.5,2.8,17.0,8.0,6.4,0.0
2017,5,8,6,0,33.0,15.0,2.9,17.0,16.0,12.32,0.0
2017,5,8,6,15,116.5,37.0,2.95,17.5,53.0,28.61,17.89
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,44.87,33.18
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,57.18,44.43
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,69.53,55.4
2017,5,8,7,15,222.5,124.0,3.5,19.5,187.5,88.99,72.23
2017,5,8,7,30,97.0,153.0,3.7,20.0,189.0,112.1,91.82
2017,5,8,7,45,110.5,176.0,3.95,20.5,223.0,123.39,100.97
2017,5,8,8,0,124.0,199.0,4.2,21.0,257.0,137.5,112.34
2017,5,8,8,15,86.5,215.0,4.3,21.0,258.0,153.49,125.35
2017,5,8,8,30,49.0,231.0,4.4,21.0,259.0,163.48,133.22
2017,5,8,8,45,54.0,256.5,4.5,21.5,290.0,178.88,145.28
2017,5,8,9,0,59.0,282.0,4.6,22.0,321.0,193.78,156.8
2017,5,8,9,15,78.5,313.0,4.6,22.0,369.0,211.2,170.56
2017,5,8,9,30,98.0,344.0,4.6,22.0,417.0,237.41,180.34
2017,5,8,9,45,71.0,345.0,4.65,22.5,400.0,247.45,187.07
2017,5,8,10,0,44.0,346.0,4.7,23.0,383.0,253.39,191.97
2017,5,8,10,15,26.5,275.5,4.7,23.5,298.0,212.15,160.48
2017,5,8,10,30,9.0,205.0,4.7,24.0,213.0,168.54,127.05
2017,5,8,10,45,34.5,314.5,4.7,24.5,346.0,251.25,189.67
2017,5,8,11,0,60.0,424.0,4.7,25.0,479.0,342.76,257.64
2017,5,8,11,15,48.5,414.5,4.7,25.0,460.0,340.23,255.8
2017,5,8,11,30,37.0,405.0,4.7,25.0,441.0,335.69,252.54
2017,5,8,11,45,44.5,425.5,4.75,25.5,469.0,362.74,272.28
2017,5,8,12,0,52.0,446.0,4.8,26.0,497.0,391.4,293.01
2017,5,8,12,15,47.5,440.0,4.8,26.0,487.0,392.63,293.92
2017,5,8,12,30,43.0,434.0,4.8,26.0,477.0,393.04,294.29
2017,5,8,12,45,41.5,429.0,4.8,26.0,470.0,395.76,296.42
2017,5,8,13,0,40.0,424.0,4.8,26.0,463.0,397.94,298.18
2017,5,8,13,15,89.0,455.0,4.8,26.0,540.0,474.07,355.31
2017,5,8,13,30,138.0,486.0,4.8,26.0,617.0,566.17,422.89
2017,5,8,13,45,140.0,474.5,4.8,26.5,605.0,570.95,425.75
2017,5,8,14,0,142.0,463.0,4.8,27.0,593.0,574.67,428.24
2017,5,8,14,15,113.5,439.0,4.8,27.0,541.0,535.86,400.39
2017,5,8,14,30,85.0,415.0,4.8,27.0,489.0,475.71,357.03
2017,5,8,14,45,153.0,403.0,4.8,27.0,528.5,558.33,419.92
2017,5,8,15,0,221.0,391.0,4.8,27.0,568.0,623.5,469.36
2017,5,8,15,15,123.0,334.5,4.75,26.5,432.5,472.05,358.73
2017,5,8,15,30,25.0,278.0,4.7,26.0,297.0,275.14,209.89
2017,5,8,15,45,36.5,275.0,4.7,26.0,300.5,308.84,237.01
2017,5,8,16,0,48.0,272.0,4.7,26.0,304.0,322.73,248.7
2017,5,8,16,15,38.5,243.0,4.65,25.5,267.0,285.05,220.75
2017,5,8,16,30,29.0,214.0,4.6,25.0,230.0,246.7,191.93
2017,5,8,16,45,134.0,202.0,4.55,25.0,265.5,362.12,286.46
2017,5,8,17,0,239.0,190.0,4.5,25.0,301.0,474.08,376.1
2017,5,8,17,15,201.5,174.0,4.35,24.5,259.0,399.65,319.63
2017,5,8,17,30,164.0,158.0,4.2,24.0,217.0,347.92,279.84
2017,5,8,17,45,142.5,132.0,4.05,24.0,177.5,297.04,239.76
2017,5,8,18,0,121.0,106.0,3.9,24.0,138.0,246.05,198.47
2017,5,8,18,15,87.0,80.5,3.75,23.5,100.5,185.33,148.08
2017,5,8,18,30,53.0,55.0,3.6,23.0,63.0,124.55,96.54
2017,5,8,18,45,26.5,32.5,3.45,22.5,36.5,61.33,41.84
2017,5,8,19,0,0.0,10.0,3.3,22.0,10.0,8.54,0.0
2017,5,8,19,15,0.0,5.0,3.3,21.5,5.0,4.27,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,4.5,3.1,18.0,5.0,3.84,0.0
2017,5,9,6,0,16.0,9.0,3.2,18.0,10.0,7.69,0.0
2017,5,9,6,15,62.5,34.0,3.35,18.5,42.5,26.95,16.57
2017,5,9,6,30,109.0,59.0,3.5,19.0,75.0,45.24,33.39
2017,5,9,6,45,157.0,85.0,3.7,19.5,120.0,62.69,49.03
2017,5,9,7,0,205.0,111.0,3.9,20.0,165.0,80.29,64.51
2017,5,9,7,15,102.5,72.5,4.05,20.5,99.5,57.26,44.44
2017,5,9,7,30,0.0,34.0,4.2,21.0,34.0,28.07,18.88
2017,5,9,7,45,0.0,50.0,4.35,21.5,50.0,41.37,30.29
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,54.72,41.56
2017,5,9,8,15,0.0,85.0,4.6,22.5,85.0,70.62,54.84
2017,5,9,8,30,0.0,104.0,4.7,23.0,104.0,85.66,67.21
2017,5,9,8,45,1.5,137.5,4.8,23.5,139.0,111.13,88.13
2017,5,9,9,0,3.0,171.0,4.9,24.0,174.0,135.83,108.12
2017,5,9,9,15,1.5,153.0,4.9,24.5,154.5,123.27,97.21
2017,5,9,9,30,0.0,135.0,4.9,25.0,135.0,110.26,82.25
2017,5,9,9,45,0.0,126.5,4.95,25.5,126.5,104.01,76.98
2017,5,9,10,0,0.0,118.0,5.0,26.0,118.0,97.51,71.57
2017,5,9,10,15,5.0,164.0,5.0,26.0,168.0,134.96,100.48
2017,5,9,10,30,10.0,210.0,5.0,26.0,218.0,172.69,129.34
2017,5,9,10,45,8.0,188.5,5.0,26.5,195.5,156.66,116.68
2017,5,9,11,0,6.0,167.0,5.0,27.0,173.0,139.81,103.45
2017,5,9,11,15,7.0,173.0,5.0,27.0,180.0,145.8,108.02
2017,5,9,11,30,8.0,179.0,5.0,27.0,187.0,151.96,112.72
2017,5,9,11,45,10.0,201.0,5.05,27.0,211.0,171.84,127.93
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,192.14,143.43
2017,5,9,12,15,8.0,187.0,5.15,27.0,195.0,161.17,119.74
2017,5,9,12,30,4.0,151.0,5.2,27.0,155.0,129.22,95.17
2017,5,9,12,45,6.5,172.0,5.3,27.5,178.5,149.18,110.43
2017,5,9,13,0,9.0,193.0,5.4,28.0,202.0,169.54,125.87
2017,5,9,13,15,56.5,335.0,5.45,28.0,389.0,340.21,255.6
2017,5,9,13,30,104.0,477.0,5.5,28.0,576.0,517.06,385.47
2017,5,9,13,45,65.0,414.5,5.6,28.0,476.0,433.22,323.89
2017,5,9,14,0,26.0,352.0,5.7,28.0,376.0,344.52,258.12
2017,5,9,14,15,13.0,234.0,5.75,27.5,246.0,213.08,159.98
2017,5,9,14,30,0.0,116.0,5.8,27.0,116.0,97.62,71.09
2017,5,9,14,45,3.5,153.0,5.85,27.0,156.0,133.35,99.27
2017,5,9,15,0,7.0,190.0,5.9,27.0,196.0,170.29,128.23
2017,5,9,15,15,5.5,180.5,5.95,27.0,185.0,160.81,121.07
2017,5,9,15,30,4.0,171.0,6.0,27.0,174.0,151.26,113.87
2017,5,9,15,45,4.5,176.0,6.05,27.0,179.0,157.24,118.89
2017,5,9,16,0,5.0,181.0,6.1,27.0,184.0,163.73,124.34
2017,5,9,16,15,4.0,173.0,6.05,26.5,175.0,156.5,119.26
2017,5,9,16,30,3.0,165.0,6.0,26.0,166.0,149.45,114.31
2017,5,9,16,45,1.5,93.0,5.95,26.0,93.5,79.3,58.61
2017,5,9,17,0,0.0,21.0,5.9,26.0,21.0,17.33,8.5
2017,5,9,17,15,0.0,18.0,5.75,25.5,18.0,14.84,6.54
2017,5,9,17,30,0.0,15.0,5.6,25.0,15.0,12.35,4.55
2017,5,9,17,45,80.0,65.5,5.45,24.5,86.0,146.07,117.76
2017,5,9,18,0,160.0,116.0,5.3,24.0,157.0,296.06,240.5
2017,5,9,18,15,115.5,86.5,5.1,23.5,112.0,219.26,176.52
2017,5,9,18,30,71.0,57.0,4.9,23.0,67.0,142.0,111.26
2017,5,9,18,45,35.5,32.0,4.75,23.0,37.0,78.81,55.63
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,5.75,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,2.99,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.28,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,5,10,6,15,0.0,11.5,3.55,20.0,11.5,9.45,2.14
2017,5,10,6,30,0.0,20.0,3.7,20.0,20.0,16.47,8.55
2017,5,10,6,45,0.0,31.0,3.9,20.5,31.0,25.57,16.67
2017,5,10,7,0,0.0,42.0,4.1,21.0,42.0,34.7,24.72
2017,5,10,7,15,0.0,54.5,4.35,21.5,54.5,45.1,33.72
2017,5,10,7,30,0.0,67.0,4.6,22.0,67.0,55.53,42.58
2017,5,10,7,45,0.0,79.5,4.9,22.5,79.5,65.86,51.2
2017,5,10,8,0,0.0,92.0,5.2,23.0,92.0,75.82,59.38
2017,5,10,8,15,0.0,120.5,5.35,23.5,120.5,97.61,77.42
2017,5,10,8,30,0.0,149.0,5.5,24.0,149.0,118.86,94.75
2017,5,10,8,45,7.0,186.0,5.7,24.5,191.0,145.6,116.39
2017,5,10,9,0,14.0,223.0,5.9,25.0,233.0,171.56,137.09
2017,5,10,9,15,8.0,190.5,5.9,25.5,196.5,150.26,119.0
2017,5,10,9,30,2.0,158.0,5.9,26.0,160.0,127.72,95.59
2017,5,10,9,45,4.0,166.0,5.95,26.5,169.0,134.72,100.55
2017,5,10,10,0,6.0,174.0,6.0,27.0,178.0,142.0,105.7
2017,5,10,10,15,18.5,262.0,5.95,27.0,277.5,211.64,158.66
2017,5,10,10,30,31.0,350.0,5.9,27.0,377.0,267.91,200.79
2017,5,10,10,45,39.0,379.0,5.9,27.5,414.0,296.54,221.66
2017,5,10,11,0,47.0,408.0,5.9,28.0,451.0,326.95,243.8
2017,5,10,11,15,41.5,406.0,5.85,28.0,445.0,331.24,247.05
2017,5,10,11,30,36.0,404.0,5.8,28.0,439.0,334.63,249.61
2017,5,10,11,45,28.5,375.5,5.8,28.5,403.0,316.11,235.43
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,297.66,221.31
2017,5,10,12,15,57.0,418.5,5.8,29.0,474.5,382.14,284.24
2017,5,10,12,30,93.0,490.0,5.8,29.0,582.0,474.93,352.18
2017,5,10,12,45,182.0,489.0,5.8,29.5,667.0,557.81,412.88
2017,5,10,13,0,271.0,488.0,5.8,30.0,752.0,651.29,480.18
2017,5,10,13,15,145.0,406.0,5.8,30.0,547.0,487.35,361.91
2017,5,10,13,30,19.0,324.0,5.8,30.0,342.0,293.04,217.35
2017,5,10,13,45,93.0,395.0,5.8,30.0,480.5,440.31,328.29
2017,5,10,14,0,167.0,466.0,5.8,30.0,619.0,600.88,445.14
2017,5,10,14,15,158.5,450.0,5.75,30.0,592.0,589.72,437.12
2017,5,10,14,30,150.0,434.0,5.7,30.0,565.0,576.86,428.48
2017,5,10,14,45,185.5,413.0,5.7,30.0,567.5,600.9,447.76
2017,5,10,15,0,221.0,392.0,5.7,30.0,570.0,624.44,466.65
2017,5,10,15,15,217.5,370.5,5.65,29.5,538.0,607.07,456.18
2017,5,10,15,30,214.0,349.0,5.6,29.0,506.0,588.13,444.68
2017,5,10,15,45,248.5,318.5,5.6,28.5,490.0,618.3,469.83
2017,5,10,16,0,283.0,288.0,5.6,28.0,474.0,624.33,477.9
2017,5,10,16,15,207.5,269.5,5.6,27.5,400.0,508.82,393.63
2017,5,10,16,30,132.0,251.0,5.6,27.0,326.0,416.1,323.94
2017,5,10,16,45,189.0,221.0,5.6,27.0,316.0,440.17,345.96
2017,5,10,17,0,246.0,191.0,5.6,27.0,306.0,481.77,380.7
2017,5,10,17,15,207.0,175.5,5.45,26.5,263.5,406.35,323.82
2017,5,10,17,30,168.0,160.0,5.3,26.0,221.0,353.78,283.36
2017,5,10,17,45,137.0,135.5,5.2,25.5,179.5,296.73,238.66
2017,5,10,18,0,106.0,111.0,5.1,25.0,138.0,240.52,193.31
2017,5,10,18,15,73.5,84.5,4.85,24.5,101.0,180.25,143.33
2017,5,10,18,30,41.0,58.0,4.6,24.0,64.0,105.91,81.16
2017,5,10,18,45,20.5,33.0,4.45,23.5,36.0,56.31,38.25
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,6.57,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.41,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,6.4,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,12.41,0.0
2017,5,11,6,15,103.0,38.5,1.0,21.0,53.5,29.72,18.89
2017,5,11,6,30,174.0,62.0,1.1,21.0,90.0,46.88,34.6
2017,5,11,6,45,231.0,83.5,1.2,21.5,136.0,62.23,48.27
2017,5,11,7,0,288.0,105.0,1.3,22.0,182.0,77.19,61.28
2017,5,11,7,15,148.5,116.5,1.25,22.0,156.5,86.55,69.3
2017,5,11,7,30,9.0,128.0,1.2,22.0,131.0,99.88,80.48
2017,5,11,7,45,4.5,104.0,1.2,22.5,105.5,84.25,66.78
2017,5,11,8,0,0.0,80.0,1.2,23.0,80.0,66.42,51.29
2017,5,11,8,15,0.0,88.5,1.25,23.0,88.5,73.48,57.08
2017,5,11,8,30,0.0,97.0,1.3,23.0,97.0,80.31,62.59
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,90.14,70.44
2017,5,11,9,0,0.0,122.0,1.5,24.0,122.0,99.88,78.12
2017,5,11,9,15,0.0,133.5,1.65,24.5,134.0,108.77,85.04
2017,5,11,9,30,0.0,145.0,1.8,25.0,146.0,117.87,87.99
2017,5,11,9,45,0.0,90.0,2.0,25.5,90.5,75.1,54.1
2017,5,11,10,0,0.0,35.0,2.2,26.0,35.0,29.14,17.58
2017,5,11,10,15,4.5,117.5,2.35,26.5,121.5,98.35,71.74
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,164.81,122.46
2017,5,11,10,45,10.0,209.0,2.65,27.5,218.0,173.36,128.51
2017,5,11,11,0,11.0,218.0,2.8,28.0,228.0,182.11,134.81
2017,5,11,11,15,31.5,327.0,2.85,28.5,357.0,270.18,200.09
2017,5,11,11,30,52.0,436.0,2.9,29.0,486.0,366.29,269.5
2017,5,11,11,45,26.5,286.0,2.95,29.5,312.0,246.4,181.49
2017,5,11,12,0,1.0,136.0,3.0,30.0,138.0,113.99,82.07
2017,5,11,12,15,27.5,295.5,3.0,30.0,323.0,263.47,194.52
2017,5,11,12,30,54.0,455.0,3.0,30.0,508.0,418.31,306.34
2017,5,11,12,45,32.0,328.0,3.0,30.0,359.5,303.41,223.17
2017,5,11,13,0,10.0,201.0,3.0,30.0,211.0,177.12,129.89
2017,5,11,13,15,170.5,328.5,2.95,30.0,491.0,447.84,332.35
2017,5,11,13,30,331.0,456.0,2.9,30.0,771.0,718.57,520.87
2017,5,11,13,45,225.0,458.0,2.85,30.5,670.0,632.6,458.2
2017,5,11,14,0,119.0,460.0,2.8,31.0,569.0,550.32,398.92
2017,5,11,14,15,115.0,444.0,2.7,30.5,546.5,542.14,394.79
2017,5,11,14,30,111.0,428.0,2.6,30.0,524.0,514.19,376.64
2017,5,11,14,45,57.5,294.5,2.55,30.0,344.5,332.55,246.87
2017,5,11,15,0,4.0,161.0,2.5,30.0,165.0,141.22,103.57
2017,5,11,15,15,2.0,89.5,2.4,29.5,91.5,76.7,54.52
2017,5,11,15,30,0.0,18.0,2.3,29.0,18.0,14.94,6.19
2017,5,11,15,45,132.5,155.5,2.2,29.0,242.0,313.15,241.11
2017,5,11,16,0,265.0,293.0,2.1,29.0,466.0,611.78,457.84
2017,5,11,16,15,275.5,265.5,1.95,28.5,432.5,594.81,446.22
2017,5,11,16,30,286.0,238.0,1.8,28.0,399.0,575.59,435.22
2017,5,11,16,45,143.0,165.0,1.65,28.0,245.5,324.43,250.8
2017,5,11,17,0,0.0,92.0,1.5,28.0,92.0,77.4,56.37
2017,5,11,17,15,0.0,79.5,1.3,27.5,79.5,66.24,48.07
2017,5,11,17,30,0.0,67.0,1.1,27.0,67.0,55.53,39.69
2017,5,11,17,45,117.5,89.0,0.95,26.5,119.5,210.44,168.17
2017,5,11,18,0,235.0,111.0,0.8,26.0,172.0,367.36,290.39
2017,5,11,18,15,173.0,87.5,0.7,25.5,126.5,282.54,222.2
2017,5,11,18,30,111.0,64.0,0.6,25.0,81.0,186.39,144.73
2017,5,11,18,45,61.5,38.0,0.5,25.0,47.0,110.79,80.23
2017,5,11,19,0,12.0,12.0,0.4,25.0,13.0,18.57,0.0
2017,5,11,19,15,6.0,6.0,0.35,24.5,6.5,9.08,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,9.5,3.4,15.5,13.5,8.11,0.0
2017,5,12,6,0,139.0,19.0,3.6,16.0,27.0,14.81,0.0
2017,5,12,6,15,264.0,33.0,3.95,16.5,68.5,26.87,16.95
2017,5,12,6,30,389.0,47.0,4.3,17.0,110.0,37.9,27.4
2017,5,12,6,45,470.5,56.5,4.7,17.5,162.0,44.66,33.71
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,51.3,39.66
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.0,55.62,43.37
2017,5,12,7,30,659.0,80.0,5.3,19.0,326.0,59.83,46.86
2017,5,12,7,45,699.0,85.0,5.4,19.5,383.5,62.35,48.78
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,70.81,55.77
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.0,72.47,56.85
2017,5,12,8,30,793.0,98.0,5.4,21.0,551.0,74.04,57.85
2017,5,12,8,45,815.0,101.0,5.4,22.0,604.0,74.75,58.01
2017,5,12,9,0,837.0,104.0,5.4,23.0,657.0,75.38,58.1
2017,5,12,9,15,852.0,107.0,5.35,23.5,704.5,86.79,67.34
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,135.61,76.43
2017,5,12,9,45,878.5,112.0,5.25,24.5,794.5,191.39,109.08
2017,5,12,10,0,890.0,114.0,5.2,25.0,837.0,248.41,152.24
2017,5,12,10,15,898.0,116.0,5.15,25.5,872.0,305.61,200.03
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,363.25,249.54
2017,5,12,10,45,911.5,119.5,5.05,26.5,935.0,419.87,298.12
2017,5,12,11,0,917.0,121.0,5.0,27.0,963.0,476.2,345.44
2017,5,12,11,15,921.0,122.0,4.95,27.0,983.5,531.0,391.06
2017,5,12,11,30,925.0,123.0,4.9,27.0,1004.0,584.94,434.78
2017,5,12,11,45,930.5,121.0,4.9,27.5,1017.0,636.62,474.88
2017,5,12,12,0,936.0,119.0,4.9,28.0,1030.0,687.16,512.96
2017,5,12,12,15,936.0,119.5,4.9,28.0,1033.5,734.56,548.81
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,780.13,582.58
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,822.12,610.68
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,861.7,636.38
2017,5,12,13,15,930.0,119.5,4.9,29.0,1013.5,896.88,660.24
2017,5,12,13,30,927.0,119.0,4.9,29.0,1000.0,928.99,682.02
2017,5,12,13,45,922.5,118.0,4.9,29.5,979.0,956.05,699.0
2017,5,12,14,0,918.0,117.0,4.9,30.0,958.0,979.65,713.68
2017,5,12,14,15,912.0,116.0,4.9,30.0,929.5,998.26,726.63
2017,5,12,14,30,906.0,115.0,4.9,30.0,901.0,1013.23,737.34
2017,5,12,14,45,899.0,112.5,4.9,30.0,865.5,1021.97,744.14
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,1026.96,748.69
2017,5,12,15,15,881.0,107.5,4.85,30.0,788.0,1024.18,747.92
2017,5,12,15,30,870.0,105.0,4.8,30.0,746.0,1017.71,744.95
2017,5,12,15,45,854.5,103.0,4.8,30.0,698.5,1003.68,737.59
2017,5,12,16,0,839.0,101.0,4.8,30.0,651.0,998.57,736.36
2017,5,12,16,15,820.0,97.5,4.7,29.5,599.5,972.44,721.85
2017,5,12,16,30,801.0,94.0,4.6,29.0,548.0,943.25,705.45
2017,5,12,16,45,773.5,90.5,4.5,28.5,492.5,902.87,681.38
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,860.19,655.37
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,811.25,623.07
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,755.78,585.27
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,681.65,532.6
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,608.5,478.54
2017,5,12,18,15,481.0,54.5,2.5,24.5,159.5,509.47,404.15
2017,5,12,18,30,398.0,45.0,2.2,23.0,107.0,414.82,328.74
2017,5,12,18,45,264.0,31.5,1.95,22.0,65.5,283.62,216.46
2017,5,12,19,0,130.0,18.0,1.7,21.0,24.0,140.61,0.0
2017,5,12,19,15,65.0,9.0,1.7,20.5,12.0,50.59,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.0,1.45,14.5,14.0,8.54,0.0
2017,5,13,6,0,141.0,20.0,1.6,15.0,28.0,15.58,0.25
2017,5,13,6,15,268.0,34.5,1.7,15.5,70.5,28.15,18.22
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,39.59,29.05
2017,5,13,6,45,475.5,58.5,1.9,17.0,165.5,46.29,35.25
2017,5,13,7,0,556.0,68.0,2.0,18.0,218.0,52.87,41.06
2017,5,13,7,15,609.5,75.5,2.0,19.0,274.5,57.51,44.95
2017,5,13,7,30,663.0,83.0,2.0,20.0,331.0,62.02,48.56
2017,5,13,7,45,700.5,88.5,2.05,21.0,388.5,64.77,50.55
2017,5,13,8,0,738.0,94.0,2.1,22.0,446.0,67.41,52.39
2017,5,13,8,15,765.0,98.5,2.05,22.5,501.0,75.65,59.04
2017,5,13,8,30,792.0,103.0,2.0,23.0,556.0,77.44,60.19
2017,5,13,8,45,812.5,106.5,2.0,23.5,608.5,78.31,60.57
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,79.07,60.88
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,79.3,60.75
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,140.2,79.13
2017,5,13,9,45,874.5,118.0,2.15,26.0,798.0,195.76,111.28
2017,5,13,10,0,886.0,120.0,2.2,27.0,840.0,252.57,153.31
2017,5,13,10,15,895.0,122.0,2.2,27.0,876.0,309.79,200.38
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,367.55,249.2
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,424.28,296.54
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,480.89,342.65
2017,5,13,11,15,922.5,126.5,2.15,28.5,990.0,535.63,385.86
2017,5,13,11,30,927.0,127.0,2.1,29.0,1011.0,589.56,426.93
2017,5,13,11,45,932.0,126.0,2.1,29.5,1024.0,641.75,465.55
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,692.8,502.11
2017,5,13,12,15,937.5,125.5,2.05,30.0,1041.0,740.63,536.07
2017,5,13,12,30,938.0,126.0,2.0,30.0,1045.0,786.7,567.94
2017,5,13,12,45,938.5,124.5,2.0,30.5,1041.0,829.23,594.77
2017,5,13,13,0,939.0,123.0,2.0,31.0,1037.0,869.43,619.22
2017,5,13,13,15,936.5,122.5,2.0,31.0,1024.0,905.3,641.96
2017,5,13,13,30,934.0,122.0,2.0,31.0,1011.0,938.12,662.73
2017,5,13,13,45,931.0,120.0,2.05,31.5,990.0,965.89,679.48
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,990.18,694.12
2017,5,13,14,15,922.0,117.0,2.1,32.0,940.0,1009.03,706.33
2017,5,13,14,30,916.0,116.0,2.1,32.0,911.0,1024.19,716.44
2017,5,13,14,45,898.0,119.0,2.15,32.0,872.5,1027.89,720.26
2017,5,13,15,0,880.0,122.0,2.2,32.0,834.0,1027.79,722.01
2017,5,13,15,15,868.5,119.5,2.25,31.5,791.5,1024.73,723.6
2017,5,13,15,30,857.0,117.0,2.3,31.0,749.0,1031.02,731.23
2017,5,13,15,45,843.5,113.0,2.4,31.0,702.0,1016.89,725.22
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,999.23,717.2
2017,5,13,16,15,809.5,105.5,2.55,30.5,602.5,971.73,703.83
2017,5,13,16,30,789.0,102.0,2.6,30.0,550.0,941.19,688.4
2017,5,13,16,45,763.5,97.0,2.7,30.0,495.0,901.11,665.44
