Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,864.92,644.65
2017,5,13,17,15,700.5,86.5,2.6,29.0,383.0,809.01,610.24
2017,5,13,17,30,663.0,81.0,2.4,28.0,326.0,752.13,574.13
2017,5,13,17,45,610.5,73.5,2.25,27.0,269.5,678.66,524.89
2017,5,13,18,0,558.0,66.0,2.1,26.0,213.0,606.05,473.81
2017,5,13,18,15,476.5,56.0,2.05,25.0,161.0,507.75,400.73
2017,5,13,18,30,395.0,46.0,2.0,24.0,109.0,413.71,326.42
2017,5,13,18,45,267.0,32.0,2.0,23.0,67.0,286.43,218.74
2017,5,13,19,0,139.0,18.0,2.0,22.0,25.0,147.44,13.91
2017,5,13,19,15,69.5,9.0,2.05,21.5,12.5,53.59,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.0,10.5,1.2,15.5,14.0,8.96,0.0
2017,5,14,6,0,116.0,21.0,1.3,16.0,28.0,16.3,1.6
2017,5,14,6,15,230.0,37.0,1.4,16.5,68.5,28.51,18.52
2017,5,14,6,30,344.0,53.0,1.5,17.0,109.0,40.55,29.79
2017,5,14,6,45,424.5,64.0,1.6,18.0,160.5,50.5,38.8
2017,5,14,7,0,505.0,75.0,1.7,19.0,212.0,58.04,45.41
2017,5,14,7,15,558.5,83.5,2.15,20.0,267.0,63.15,49.65
2017,5,14,7,30,612.0,92.0,2.6,21.0,322.0,68.09,53.59
2017,5,14,7,45,653.5,97.5,3.1,22.5,378.5,70.52,55.15
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,72.89,56.59
2017,5,14,8,15,722.5,108.0,3.65,24.5,489.0,74.61,57.69
2017,5,14,8,30,750.0,113.0,3.7,25.0,543.0,76.2,58.68
2017,5,14,8,45,772.0,116.5,3.75,25.5,594.5,84.26,65.05
2017,5,14,9,0,794.0,120.0,3.8,26.0,646.0,84.72,65.08
2017,5,14,9,15,809.5,123.5,3.75,26.5,693.0,84.95,64.93
2017,5,14,9,30,825.0,127.0,3.7,27.0,740.0,135.25,75.44
2017,5,14,9,45,837.5,129.0,3.65,28.0,781.5,189.47,107.28
2017,5,14,10,0,850.0,131.0,3.6,29.0,823.0,245.25,148.65
2017,5,14,10,15,859.0,133.5,3.55,29.0,858.0,308.83,200.38
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,364.89,247.73
2017,5,14,10,45,874.5,137.0,3.5,29.5,921.0,419.46,293.42
2017,5,14,11,0,881.0,138.0,3.5,30.0,949.0,473.89,338.01
2017,5,14,11,15,885.0,139.0,3.45,30.5,969.0,526.78,380.14
2017,5,14,11,30,889.0,140.0,3.4,31.0,989.0,578.88,420.29
2017,5,14,11,45,890.0,142.0,3.35,31.5,1000.5,628.98,457.69
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,677.75,492.91
2017,5,14,12,15,891.5,144.5,3.25,32.0,1015.5,723.71,526.22
2017,5,14,12,30,892.0,145.0,3.2,32.0,1019.0,768.08,557.64
2017,5,14,12,45,890.5,144.5,3.15,32.5,1014.5,808.39,583.97
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,846.45,607.39
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,880.67,629.34
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,911.97,649.33
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,937.92,666.21
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,960.5,681.03
2017,5,14,14,15,866.0,139.5,3.0,33.0,913.5,977.27,692.27
2017,5,14,14,30,859.0,138.0,3.0,33.0,885.0,990.47,701.41
2017,5,14,14,45,853.5,133.5,3.0,33.0,850.5,998.58,707.52
2017,5,14,15,0,848.0,129.0,3.0,33.0,816.0,1003.02,711.51
2017,5,14,15,15,836.0,126.5,3.0,32.5,774.0,1012.79,720.55
2017,5,14,15,30,824.0,124.0,3.0,32.0,732.0,1005.54,718.96
2017,5,14,15,45,809.5,120.0,3.05,32.0,685.5,990.48,711.6
2017,5,14,16,0,795.0,116.0,3.1,32.0,639.0,971.99,702.18
2017,5,14,16,15,774.0,112.0,3.1,31.5,588.0,943.68,687.45
2017,5,14,16,30,753.0,108.0,3.1,31.0,537.0,912.43,670.71
2017,5,14,16,45,727.5,102.5,3.1,31.0,483.0,878.84,650.87
2017,5,14,17,0,702.0,97.0,3.1,31.0,429.0,836.87,625.09
2017,5,14,17,15,664.5,91.0,2.85,30.5,373.5,781.08,589.07
2017,5,14,17,30,627.0,85.0,2.6,30.0,318.0,724.39,551.53
2017,5,14,17,45,575.5,77.0,2.4,29.5,263.5,652.14,501.78
2017,5,14,18,0,524.0,69.0,2.2,29.0,209.0,580.72,450.53
2017,5,14,18,15,444.5,59.0,2.05,27.5,158.0,485.08,380.22
2017,5,14,18,30,365.0,49.0,1.9,26.0,107.0,393.38,308.61
2017,5,14,18,45,245.5,34.0,1.75,25.0,66.5,269.9,204.99
2017,5,14,19,0,126.0,19.0,1.6,24.0,26.0,140.91,26.5
2017,5,14,19,15,63.0,9.5,1.7,23.5,13.0,49.74,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,7.5,2.05,17.5,7.5,6.4,0.0
2017,5,15,6,0,0.0,15.0,2.3,18.0,15.0,12.37,0.48
2017,5,15,6,15,4.0,35.5,2.6,18.5,36.0,28.66,18.5
2017,5,15,6,30,8.0,56.0,2.9,19.0,57.0,44.5,32.93
2017,5,15,6,45,19.5,78.5,3.2,20.0,83.0,60.47,47.11
2017,5,15,7,0,31.0,101.0,3.5,21.0,109.0,76.67,61.15
2017,5,15,7,15,39.5,123.5,3.55,21.5,137.0,92.55,74.68
2017,5,15,7,30,48.0,146.0,3.6,22.0,165.0,108.14,87.64
2017,5,15,7,45,376.5,122.5,3.7,22.5,301.0,84.06,66.68
2017,5,15,8,0,705.0,99.0,3.8,23.0,437.0,70.23,54.55
2017,5,15,8,15,384.5,171.0,3.85,23.5,358.5,110.76,88.38
2017,5,15,8,30,64.0,243.0,3.9,24.0,280.0,170.59,137.4
2017,5,15,8,45,432.0,178.5,3.95,25.0,462.5,110.98,87.29
2017,5,15,9,0,800.0,114.0,4.0,26.0,645.0,80.88,61.88
2017,5,15,9,15,814.5,117.0,4.0,26.5,691.5,80.95,61.64
2017,5,15,9,30,829.0,120.0,4.0,27.0,738.0,132.43,72.75
2017,5,15,9,45,839.0,123.0,4.05,27.5,778.0,187.07,105.57
2017,5,15,10,0,849.0,126.0,4.1,28.0,818.0,251.32,154.11
2017,5,15,10,15,857.5,128.0,4.1,28.5,852.5,306.18,199.25
2017,5,15,10,30,866.0,130.0,4.1,29.0,887.0,361.54,245.93
2017,5,15,10,45,872.0,131.5,4.1,29.5,914.0,415.98,291.73
2017,5,15,11,0,878.0,133.0,4.1,30.0,941.0,470.23,336.4
2017,5,15,11,15,881.5,134.0,4.1,30.5,961.0,522.57,378.46
2017,5,15,11,30,885.0,135.0,4.1,31.0,981.0,574.07,418.59
2017,5,15,11,45,897.0,129.0,4.1,31.5,995.0,624.71,456.93
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,674.77,493.76
2017,5,15,12,15,675.5,285.0,4.1,32.0,945.5,694.11,505.14
2017,5,15,12,30,442.0,447.0,4.1,32.0,882.0,694.81,502.14
2017,5,15,12,45,431.0,441.0,4.1,32.5,863.5,713.91,514.9
2017,5,15,13,0,420.0,435.0,4.1,33.0,845.0,730.52,525.67
2017,5,15,13,15,444.0,427.0,4.1,33.0,855.5,772.28,554.79
2017,5,15,13,30,468.0,419.0,4.1,33.0,866.0,813.43,583.19
2017,5,15,13,45,679.0,269.5,4.15,33.0,901.5,896.43,644.95
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,956.97,686.48
2017,5,15,14,15,748.5,209.5,4.25,33.0,882.5,955.84,686.37
2017,5,15,14,30,607.0,299.0,4.3,33.0,828.0,922.77,663.3
2017,5,15,14,45,696.5,226.5,4.35,33.0,810.0,961.25,692.63
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,981.02,706.75
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,975.72,704.83
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,966.88,700.91
2017,5,15,15,45,717.5,155.5,4.6,33.0,659.0,944.95,688.75
2017,5,15,16,0,675.0,163.0,4.7,33.0,608.0,912.13,669.33
2017,5,15,16,15,662.0,151.5,4.75,32.5,559.0,884.7,654.81
2017,5,15,16,30,649.0,140.0,4.8,32.0,510.0,854.35,638.08
2017,5,15,16,45,630.5,130.0,4.85,32.0,460.0,817.66,615.41
2017,5,15,17,0,612.0,120.0,4.9,32.0,410.0,778.71,590.83
2017,5,15,17,15,572.5,112.0,4.85,31.0,356.5,720.27,553.63
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,661.04,514.59
2017,5,15,17,45,475.0,94.5,4.75,29.5,249.5,576.62,454.08
2017,5,15,18,0,417.0,85.0,4.7,29.0,196.0,503.01,399.35
2017,5,15,18,15,342.0,70.5,4.65,28.5,147.5,411.07,327.36
2017,5,15,18,30,267.0,56.0,4.6,28.0,99.0,323.94,255.64
2017,5,15,18,45,168.5,37.5,4.55,27.5,61.0,218.57,165.53
2017,5,15,19,0,70.0,19.0,4.5,27.0,23.0,88.6,21.62
2017,5,15,19,15,35.0,9.5,4.6,26.5,11.5,31.25,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,8.11,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,15.63,2.73
2017,5,16,6,15,61.0,45.0,4.3,20.5,55.5,34.7,23.4
2017,5,16,6,30,122.0,71.0,4.5,21.0,92.0,53.33,40.22
2017,5,16,6,45,180.0,95.5,4.75,21.5,138.5,69.78,54.85
2017,5,16,7,0,238.0,120.0,5.0,22.0,185.0,86.32,69.23
2017,5,16,7,15,230.5,134.5,5.15,22.5,209.5,95.64,77.06
2017,5,16,7,30,223.0,149.0,5.3,23.0,234.0,104.46,84.24
2017,5,16,7,45,111.5,118.0,5.45,23.5,160.5,88.78,70.46
2017,5,16,8,0,0.0,87.0,5.6,24.0,87.0,72.07,55.9
2017,5,16,8,15,0.0,113.0,5.7,24.5,113.0,92.16,72.49
2017,5,16,8,30,0.0,139.0,5.8,25.0,139.0,111.8,88.45
2017,5,16,8,45,0.0,136.5,5.9,25.5,136.5,110.46,86.84
2017,5,16,9,0,0.0,134.0,6.0,26.0,134.0,108.95,85.14
2017,5,16,9,15,7.0,188.5,6.0,26.0,194.0,148.94,117.69
2017,5,16,9,30,14.0,243.0,6.0,26.0,254.0,189.27,143.12
2017,5,16,9,45,12.0,231.5,6.05,26.5,241.0,183.79,138.19
2017,5,16,10,0,10.0,220.0,6.1,27.0,228.0,177.23,132.69
2017,5,16,10,15,9.5,210.5,6.1,27.5,219.0,171.7,128.03
2017,5,16,10,30,9.0,201.0,6.1,28.0,210.0,165.7,123.07
2017,5,16,10,45,11.0,206.5,6.15,28.5,217.0,171.91,127.46
2017,5,16,11,0,13.0,212.0,6.2,29.0,224.0,178.39,132.07
2017,5,16,11,15,11.0,192.5,6.2,29.0,203.0,163.38,120.62
2017,5,16,11,30,9.0,173.0,6.2,29.0,182.0,147.74,108.69
2017,5,16,11,45,8.5,175.5,6.2,29.5,184.5,150.37,110.46
2017,5,16,12,0,8.0,178.0,6.2,30.0,187.0,152.98,112.21
2017,5,16,12,15,9.5,191.0,6.2,30.0,201.0,165.57,121.8
2017,5,16,12,30,11.0,204.0,6.2,30.0,215.0,178.44,131.59
2017,5,16,12,45,12.0,202.0,6.25,30.0,214.0,178.6,131.79
2017,5,16,13,0,13.0,200.0,6.3,30.0,213.0,178.75,132.02
2017,5,16,13,15,23.5,300.0,6.35,30.0,323.0,281.58,209.55
2017,5,16,13,30,34.0,400.0,6.4,30.0,433.0,385.22,286.23
2017,5,16,13,45,19.5,278.0,6.45,30.0,296.5,265.5,197.58
2017,5,16,14,0,5.0,156.0,6.5,30.0,160.0,136.65,100.1
2017,5,16,14,15,10.0,215.5,6.55,30.0,224.5,193.79,144.03
2017,5,16,14,30,15.0,275.0,6.6,30.0,289.0,253.17,189.2
2017,5,16,14,45,12.5,249.5,6.65,30.0,260.5,228.89,171.07
2017,5,16,15,0,10.0,224.0,6.7,30.0,232.0,204.21,152.62
2017,5,16,15,15,5.0,183.0,6.7,29.5,187.0,162.49,121.11
2017,5,16,15,30,0.0,142.0,6.7,29.0,142.0,120.74,89.11
2017,5,16,15,45,0.0,124.5,6.75,29.0,124.5,105.28,77.31
2017,5,16,16,0,0.0,107.0,6.8,29.0,107.0,89.78,65.4
2017,5,16,16,15,0.0,91.5,6.75,28.5,91.5,76.14,54.97
2017,5,16,16,30,0.0,76.0,6.7,28.0,76.0,63.13,44.94
2017,5,16,16,45,0.0,102.5,6.65,28.0,102.5,86.54,63.82
2017,5,16,17,0,0.0,129.0,6.6,28.0,129.0,113.69,85.74
2017,5,16,17,15,0.0,112.0,6.5,27.5,112.0,98.38,73.96
2017,5,16,17,30,0.0,95.0,6.4,27.0,95.0,82.94,61.9
2017,5,16,17,45,148.5,100.5,6.3,26.5,140.5,253.08,204.97
2017,5,16,18,0,297.0,106.0,6.2,26.0,186.0,410.99,333.65
2017,5,16,18,15,229.0,86.5,6.05,25.5,139.5,324.56,262.57
2017,5,16,18,30,161.0,67.0,5.9,25.0,93.0,242.56,193.4
2017,5,16,18,45,93.5,42.5,5.75,24.5,56.5,154.98,117.74
2017,5,16,19,0,26.0,18.0,5.6,24.0,20.0,45.25,11.61
2017,5,16,19,15,13.0,9.0,5.6,23.5,10.0,16.28,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,10.0,0.6,22.0,10.0,8.23,1.56
2017,5,17,7,30,0.0,13.0,0.7,22.0,13.0,10.71,3.71
2017,5,17,7,45,0.0,32.5,0.8,22.5,32.5,26.84,17.66
2017,5,17,8,0,0.0,52.0,0.9,23.0,52.0,43.06,31.42
2017,5,17,8,15,0.0,63.5,1.0,23.5,63.5,52.67,39.36
2017,5,17,8,30,0.0,75.0,1.1,24.0,75.0,62.3,47.21
2017,5,17,8,45,6.0,145.5,1.25,25.0,149.5,117.17,92.28
2017,5,17,9,0,12.0,216.0,1.4,26.0,224.0,167.12,131.97
2017,5,17,9,15,20.5,253.5,1.45,26.5,268.5,192.93,151.78
2017,5,17,9,30,29.0,291.0,1.5,27.0,313.0,206.55,153.79
2017,5,17,9,45,46.0,331.0,1.6,27.5,368.0,238.55,176.14
2017,5,17,10,0,63.0,371.0,1.7,28.0,423.0,273.44,200.58
2017,5,17,10,15,76.5,397.5,1.7,28.5,463.5,302.5,220.85
2017,5,17,10,30,90.0,424.0,1.7,29.0,504.0,333.82,242.85
2017,5,17,10,45,94.5,440.5,1.75,29.5,526.5,357.78,259.8
2017,5,17,11,0,99.0,457.0,1.8,30.0,549.0,382.62,277.3
2017,5,17,11,15,479.5,304.5,1.75,30.0,762.0,450.4,324.82
2017,5,17,11,30,860.0,152.0,1.7,30.0,975.0,573.11,412.93
2017,5,17,11,45,862.5,153.5,1.65,30.5,987.5,622.19,447.99
2017,5,17,12,0,865.0,155.0,1.6,31.0,1000.0,670.16,481.52
2017,5,17,12,15,866.0,155.0,1.55,31.5,1004.0,714.88,511.78
2017,5,17,12,30,867.0,155.0,1.5,32.0,1008.0,758.17,540.12
2017,5,17,12,45,870.5,152.0,1.5,32.5,1005.0,799.53,566.61
2017,5,17,13,0,874.0,149.0,1.5,33.0,1002.0,838.99,590.26
2017,5,17,13,15,871.5,148.0,1.55,33.0,989.0,872.73,611.87
2017,5,17,13,30,869.0,147.0,1.6,33.0,976.0,903.6,631.74
2017,5,17,13,45,867.0,144.0,1.7,33.0,956.5,930.12,649.53
2017,5,17,14,0,865.0,141.0,1.8,33.0,937.0,953.37,665.43
2017,5,17,14,15,857.5,139.0,1.85,33.0,908.5,968.93,676.14
2017,5,17,14,30,850.0,137.0,1.9,33.0,880.0,980.9,684.85
2017,5,17,14,45,838.5,136.0,2.0,33.0,844.0,999.9,698.67
2017,5,17,15,0,827.0,135.0,2.1,33.0,808.0,1001.99,702.14
2017,5,17,15,15,814.0,132.5,2.2,32.5,766.5,997.27,703.12
2017,5,17,15,30,801.0,130.0,2.3,32.0,725.0,988.97,702.02
2017,5,17,15,45,780.5,128.0,2.45,32.0,677.0,970.12,693.39
2017,5,17,16,0,760.0,126.0,2.6,32.0,629.0,947.98,682.64
2017,5,17,16,15,737.5,122.0,2.75,31.5,578.5,925.45,672.89
2017,5,17,16,30,715.0,118.0,2.9,31.0,528.0,893.58,656.75
2017,5,17,16,45,682.0,114.0,3.05,31.0,473.5,848.92,630.33
2017,5,17,17,0,649.0,110.0,3.2,31.0,419.0,802.44,602.08
2017,5,17,17,15,609.5,103.0,3.35,30.0,365.0,744.59,567.3
2017,5,17,17,30,570.0,96.0,3.5,29.0,311.0,685.98,530.43
2017,5,17,17,45,504.0,89.5,3.65,28.5,256.5,603.83,473.29
2017,5,17,18,0,438.0,83.0,3.8,28.0,202.0,518.11,410.68
2017,5,17,18,15,360.5,70.5,3.8,27.0,153.0,426.09,340.27
2017,5,17,18,30,283.0,58.0,3.8,26.0,104.0,339.19,269.45
2017,5,17,18,45,170.5,40.0,3.85,25.5,65.0,223.63,171.44
2017,5,17,19,0,58.0,22.0,3.9,25.0,26.0,87.21,32.56
2017,5,17,19,15,29.0,11.0,3.95,24.5,13.0,28.59,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,28.5,12.0,3.35,22.0,14.0,10.24,0.0
2017,5,18,6,0,57.0,24.0,3.4,22.0,28.0,18.83,5.65
2017,5,18,6,15,140.0,45.5,3.55,22.0,66.5,34.9,23.52
2017,5,18,6,30,223.0,67.0,3.7,22.0,105.0,50.68,37.84
2017,5,18,6,45,111.5,57.0,3.9,22.5,76.0,43.57,32.1
2017,5,18,7,0,0.0,47.0,4.1,23.0,47.0,38.86,28.1
2017,5,18,7,15,0.0,79.5,4.3,23.5,79.5,64.83,50.38
2017,5,18,7,30,0.0,112.0,4.5,24.0,112.0,89.16,70.88
2017,5,18,7,45,0.0,119.0,4.7,24.5,119.0,95.18,75.56
2017,5,18,8,0,0.0,126.0,4.9,25.0,126.0,101.07,80.06
2017,5,18,8,15,5.0,157.5,5.05,25.5,160.5,124.23,98.89
2017,5,18,8,30,10.0,189.0,5.2,26.0,195.0,146.86,116.98
2017,5,18,8,45,8.0,188.0,5.35,27.0,193.0,147.21,116.39
2017,5,18,9,0,6.0,187.0,5.5,28.0,191.0,147.29,115.64
2017,5,18,9,15,13.5,229.0,5.55,28.5,239.0,176.86,138.91
2017,5,18,9,30,21.0,271.0,5.6,29.0,287.0,208.67,155.86
2017,5,18,9,45,57.5,331.0,5.7,29.5,377.5,240.32,177.38
2017,5,18,10,0,94.0,391.0,5.8,30.0,468.0,291.12,213.26
2017,5,18,10,15,216.5,400.0,5.8,30.0,587.0,327.24,236.05
2017,5,18,10,30,339.0,409.0,5.8,30.0,706.0,378.48,271.95
2017,5,18,10,45,191.0,407.0,5.85,30.5,575.5,361.77,264.17
2017,5,18,11,0,43.0,405.0,5.9,31.0,445.0,324.11,238.68
2017,5,18,11,15,138.0,446.0,5.9,31.0,577.5,397.95,292.53
2017,5,18,11,30,233.0,487.0,5.9,31.0,710.0,492.42,361.25
2017,5,18,11,45,186.5,496.0,5.95,31.5,676.0,492.94,361.31
2017,5,18,12,0,140.0,505.0,6.0,32.0,642.0,489.07,357.93
2017,5,18,12,15,252.5,480.0,6.0,32.0,728.0,561.27,411.55
2017,5,18,12,30,365.0,455.0,6.0,32.0,814.0,646.77,474.11
2017,5,18,12,45,537.5,352.5,6.05,32.5,879.0,725.9,532.76
2017,5,18,13,0,710.0,250.0,6.1,33.0,944.0,809.17,593.89
2017,5,18,13,15,707.0,249.0,6.1,33.0,932.5,840.95,616.29
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,870.01,636.86
2017,5,18,13,45,691.0,250.5,6.1,33.0,899.5,890.3,651.21
2017,5,18,14,0,678.0,253.0,6.1,33.0,878.0,907.19,663.24
2017,5,18,14,15,457.5,342.5,6.1,33.0,758.5,801.97,587.12
2017,5,18,14,30,237.0,432.0,6.1,33.0,639.0,659.19,483.58
2017,5,18,14,45,212.0,416.0,6.15,33.0,596.0,629.57,463.78
2017,5,18,15,0,187.0,400.0,6.2,33.0,553.0,597.89,441.96
2017,5,18,15,15,252.5,366.5,6.25,32.5,561.5,658.44,489.03
2017,5,18,15,30,318.0,333.0,6.3,32.0,570.0,696.99,520.71
2017,5,18,15,45,305.0,312.5,6.35,32.0,528.0,667.93,501.43
2017,5,18,16,0,292.0,292.0,6.4,32.0,486.0,636.99,480.91
2017,5,18,16,15,330.0,258.5,6.4,31.5,461.5,640.39,487.57
2017,5,18,16,30,368.0,225.0,6.4,31.0,437.0,640.51,491.89
2017,5,18,16,45,402.0,202.5,6.4,30.5,413.0,646.83,500.46
2017,5,18,17,0,436.0,180.0,6.4,30.0,389.0,671.36,522.0
2017,5,18,17,15,394.5,166.0,6.35,29.5,337.5,609.38,478.03
2017,5,18,17,30,353.0,152.0,6.3,29.0,286.0,529.4,419.89
2017,5,18,17,45,296.0,135.0,6.25,28.5,235.0,452.82,361.82
2017,5,18,18,0,239.0,118.0,6.2,28.0,184.0,379.11,304.0
2017,5,18,18,15,178.5,95.0,6.0,27.5,137.5,296.31,236.93
2017,5,18,18,30,118.0,72.0,5.8,27.0,91.0,202.55,159.52
2017,5,18,18,45,64.5,44.5,5.6,26.5,54.5,121.6,90.94
2017,5,18,19,0,11.0,17.0,5.4,26.0,18.0,23.87,5.92
2017,5,18,19,15,5.5,8.5,5.3,25.5,9.0,10.9,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,8.96,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,17.05,5.02
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,36.26,24.68
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,54.26,40.91
2017,5,19,6,45,71.5,64.5,5.1,22.5,77.0,50.48,38.06
2017,5,19,7,0,0.0,56.0,5.3,23.0,56.0,46.37,34.58
2017,5,19,7,15,0.0,52.5,5.4,23.5,52.5,43.44,31.96
2017,5,19,7,30,0.0,49.0,5.5,24.0,49.0,40.53,29.3
2017,5,19,7,45,20.0,119.0,5.65,25.0,129.0,92.33,73.05
2017,5,19,8,0,40.0,189.0,5.8,26.0,209.0,137.05,109.79
2017,5,19,8,15,43.0,212.5,5.85,26.5,236.0,152.08,121.53
2017,5,19,8,30,46.0,236.0,5.9,27.0,263.0,166.69,132.8
2017,5,19,8,45,82.5,272.5,6.0,27.5,326.0,188.29,149.63
2017,5,19,9,0,119.0,309.0,6.1,28.0,389.0,196.35,155.35
2017,5,19,9,15,209.0,324.5,6.15,28.5,476.5,206.67,162.87
2017,5,19,9,30,299.0,340.0,6.2,29.0,564.0,227.08,160.82
2017,5,19,9,45,325.5,353.5,6.3,30.0,609.5,262.88,183.07
2017,5,19,10,0,352.0,367.0,6.4,31.0,655.0,302.09,210.56
2017,5,19,10,15,340.5,388.5,6.45,31.0,677.0,339.53,240.4
2017,5,19,10,30,329.0,410.0,6.5,31.0,699.0,376.28,270.02
2017,5,19,10,45,545.5,306.0,6.55,31.5,802.5,408.86,292.22
2017,5,19,11,0,762.0,202.0,6.6,32.0,906.0,467.46,336.29
2017,5,19,11,15,457.5,347.5,6.6,32.0,773.0,469.35,342.88
2017,5,19,11,30,153.0,493.0,6.6,32.0,640.0,453.83,332.55
2017,5,19,11,45,146.0,499.0,6.6,32.5,640.5,471.4,345.04
2017,5,19,12,0,139.0,505.0,6.6,33.0,641.0,488.47,356.87
2017,5,19,12,15,91.5,471.5,6.6,33.0,561.5,448.02,327.71
2017,5,19,12,30,44.0,438.0,6.6,33.0,482.0,397.35,290.73
2017,5,19,12,45,44.0,436.5,6.6,33.5,480.5,404.21,295.34
2017,5,19,13,0,44.0,435.0,6.6,34.0,479.0,410.79,299.63
2017,5,19,13,15,30.0,361.0,6.55,34.0,391.0,340.92,249.21
2017,5,19,13,30,16.0,287.0,6.5,34.0,303.0,258.26,188.79
2017,5,19,13,45,26.0,337.5,6.5,34.0,362.0,325.98,238.93
2017,5,19,14,0,36.0,388.0,6.5,34.0,421.0,387.72,284.09
2017,5,19,14,15,23.0,301.5,6.45,33.5,322.5,297.43,218.83
2017,5,19,14,30,10.0,215.0,6.4,33.0,224.0,194.14,142.55
2017,5,19,14,45,9.5,212.0,6.4,33.0,220.5,191.79,141.1
2017,5,19,15,0,9.0,209.0,6.4,33.0,217.0,189.42,139.57
2017,5,19,15,15,6.0,185.5,6.35,32.5,190.5,165.74,122.09
2017,5,19,15,30,3.0,162.0,6.3,32.0,164.0,141.86,104.28
2017,5,19,15,45,8.5,192.0,6.3,32.0,198.0,176.14,131.04
2017,5,19,16,0,14.0,222.0,6.3,32.0,232.0,212.65,159.46
2017,5,19,16,15,27.5,226.5,6.2,31.5,243.5,252.98,191.55
2017,5,19,16,30,41.0,231.0,6.1,31.0,255.0,277.02,211.38
2017,5,19,16,45,169.5,210.5,6.0,30.5,294.0,405.64,315.19
2017,5,19,17,0,298.0,190.0,5.9,30.0,333.0,529.07,413.24
2017,5,19,17,15,261.0,175.0,5.75,29.5,289.0,474.76,373.15
2017,5,19,17,30,224.0,160.0,5.6,29.0,245.0,421.44,333.41
2017,5,19,17,45,197.0,137.0,5.45,29.0,203.0,348.77,277.71
2017,5,19,18,0,170.0,114.0,5.3,29.0,161.0,295.92,235.89
2017,5,19,18,15,129.5,90.5,5.1,28.5,121.5,231.67,183.83
2017,5,19,18,30,89.0,67.0,4.9,28.0,82.0,168.79,131.53
2017,5,19,18,45,44.5,43.5,4.7,27.5,51.0,103.38,76.11
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,17.88,3.57
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.46,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.11,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,4.94,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,9.07,2.18
2017,5,20,8,0,0.0,16.0,2.8,24.0,16.0,13.21,5.69
2017,5,20,8,15,0.0,25.0,2.95,24.0,25.0,20.67,12.03
2017,5,20,8,30,0.0,34.0,3.1,24.0,34.0,28.15,18.33
2017,5,20,8,45,0.0,35.5,3.3,24.5,35.5,29.43,19.28
2017,5,20,9,0,0.0,37.0,3.5,25.0,37.0,30.7,20.22
2017,5,20,9,15,0.0,54.5,3.7,25.5,54.5,45.31,32.31
2017,5,20,9,30,0.0,72.0,3.9,26.0,72.0,59.98,42.21
2017,5,20,9,45,0.0,70.0,4.15,26.5,70.0,58.35,40.72
2017,5,20,10,0,0.0,68.0,4.4,27.0,68.0,56.73,39.27
2017,5,20,10,15,0.0,86.0,4.0,27.0,86.0,71.85,51.05
2017,5,20,10,30,0.0,104.0,3.6,27.0,104.0,86.45,62.35
2017,5,20,10,45,0.0,111.5,3.25,27.5,111.5,92.58,66.86
2017,5,20,11,0,0.0,119.0,2.9,28.0,119.0,98.76,71.39
2017,5,20,11,15,3.0,140.5,2.8,28.0,144.0,117.8,85.94
2017,5,20,11,30,6.0,162.0,2.7,28.0,169.0,137.27,100.76
2017,5,20,11,45,8.5,184.0,2.6,28.5,193.0,157.31,115.72
2017,5,20,12,0,11.0,206.0,2.5,29.0,217.0,177.81,130.88
2017,5,20,12,15,20.5,302.5,2.6,29.0,323.0,264.47,195.44
2017,5,20,12,30,30.0,399.0,2.7,29.0,429.0,355.22,261.47
2017,5,20,12,45,49.0,434.0,2.8,29.5,482.5,405.93,297.54
2017,5,20,13,0,68.0,469.0,2.9,30.0,536.0,459.6,335.42
2017,5,20,13,15,41.0,366.5,2.85,29.5,407.0,355.06,261.19
2017,5,20,13,30,14.0,264.0,2.8,29.0,278.0,236.6,174.86
2017,5,20,13,45,10.5,220.5,2.75,29.0,231.0,196.94,145.62
2017,5,20,14,0,7.0,177.0,2.7,29.0,184.0,156.67,115.39
2017,5,20,14,15,7.5,182.5,2.4,28.5,189.5,162.4,120.14
2017,5,20,14,30,8.0,188.0,2.1,28.0,195.0,168.22,124.92
2017,5,20,14,45,14.0,239.0,1.8,28.0,251.0,220.7,164.77
2017,5,20,15,0,20.0,290.0,1.5,28.0,307.0,275.78,205.75
2017,5,20,15,15,103.5,323.5,1.35,27.5,402.0,438.95,327.42
2017,5,20,15,30,187.0,357.0,1.2,27.0,497.0,568.05,419.86
2017,5,20,15,45,241.5,324.5,1.05,27.0,493.0,594.23,438.83
2017,5,20,16,0,296.0,292.0,0.9,27.0,489.0,640.71,471.8
2017,5,20,16,15,148.0,214.5,1.55,26.0,313.0,381.77,292.38
2017,5,20,16,30,0.0,137.0,2.2,25.0,137.0,118.33,89.06
2017,5,20,16,45,59.0,171.0,2.85,24.5,199.5,228.18,179.5
2017,5,20,17,0,118.0,205.0,3.5,24.0,262.0,352.93,279.59
2017,5,20,17,15,93.5,185.5,3.85,23.0,227.0,290.34,231.97
2017,5,20,17,30,69.0,166.0,4.2,22.0,192.0,249.1,200.24
2017,5,20,17,45,123.0,146.5,4.6,21.5,184.5,296.79,241.59
2017,5,20,18,0,177.0,127.0,5.0,21.0,177.0,322.95,265.04
2017,5,20,18,15,131.0,99.0,4.9,20.5,131.5,247.54,202.4
2017,5,20,18,30,85.0,71.0,4.8,20.0,86.0,172.83,138.92
2017,5,20,18,45,50.0,43.5,4.75,19.5,51.5,106.63,81.56
2017,5,20,19,0,15.0,16.0,4.7,19.0,17.0,24.51,8.64
2017,5,20,19,15,7.5,8.0,4.5,18.5,8.5,11.81,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.5,3.05,18.0,4.5,3.84,0.0
2017,5,21,6,0,0.0,9.0,3.1,18.0,9.0,7.39,0.0
2017,5,21,6,15,0.0,29.0,3.2,18.0,29.0,23.96,14.79
2017,5,21,6,30,0.0,49.0,3.3,18.0,49.0,39.77,29.08
2017,5,21,6,45,7.0,73.5,3.45,18.0,75.5,58.45,45.81
2017,5,21,7,0,14.0,98.0,3.6,18.0,102.0,76.85,62.08
2017,5,21,7,15,7.0,77.5,3.75,18.0,79.5,63.48,50.33
2017,5,21,7,30,0.0,57.0,3.9,18.0,57.0,47.19,35.94
2017,5,21,7,45,0.0,81.0,4.05,18.5,81.0,67.14,53.1
2017,5,21,8,0,0.0,105.0,4.2,19.0,105.0,85.76,68.83
2017,5,21,8,15,0.0,118.0,4.3,19.0,118.0,95.93,77.26
2017,5,21,8,30,0.0,131.0,4.4,19.0,131.0,106.02,85.56
2017,5,21,8,45,2.0,153.0,4.55,19.5,154.5,122.58,99.09
2017,5,21,9,0,4.0,175.0,4.7,20.0,178.0,138.88,112.25
2017,5,21,9,15,8.0,204.0,4.7,20.0,210.0,159.95,129.46
2017,5,21,9,30,12.0,233.0,4.7,20.0,242.0,182.57,140.98
2017,5,21,9,45,55.0,312.5,4.7,20.5,357.5,229.75,175.33
2017,5,21,10,0,98.0,392.0,4.7,21.0,473.0,293.08,221.74
2017,5,21,10,15,56.5,334.5,4.6,21.0,382.0,259.35,197.37
2017,5,21,10,30,15.0,277.0,4.5,21.0,291.0,224.81,172.04
2017,5,21,10,45,17.0,298.0,4.4,21.5,314.0,243.67,186.12
2017,5,21,11,0,19.0,319.0,4.3,22.0,337.0,263.04,200.4
2017,5,21,11,15,145.5,398.0,4.2,22.0,538.0,369.54,280.42
2017,5,21,11,30,272.0,477.0,4.1,22.0,739.0,498.61,376.19
2017,5,21,11,45,222.0,491.5,4.05,22.0,707.0,510.82,385.19
2017,5,21,12,0,172.0,506.0,4.0,22.0,675.0,510.23,384.75
2017,5,21,12,15,134.5,500.5,4.1,22.0,633.5,498.82,376.57
2017,5,21,12,30,97.0,495.0,4.2,22.0,592.0,482.34,364.39
2017,5,21,12,45,85.5,485.0,4.3,22.0,569.5,476.87,360.67
2017,5,21,13,0,74.0,475.0,4.4,22.0,547.0,469.61,355.61
2017,5,21,13,15,53.0,435.0,4.55,22.0,486.5,425.93,323.57
2017,5,21,13,30,32.0,395.0,4.7,22.0,426.0,378.73,288.51
2017,5,21,13,45,40.0,403.5,4.85,22.0,441.0,399.85,305.15
2017,5,21,14,0,48.0,412.0,5.0,22.0,456.0,421.77,322.25
2017,5,21,14,15,36.0,370.5,5.05,22.0,403.5,376.33,288.32
2017,5,21,14,30,24.0,329.0,5.1,22.0,351.0,311.46,239.37
2017,5,21,14,45,21.5,308.0,5.2,22.0,326.5,291.89,224.92
2017,5,21,15,0,19.0,287.0,5.3,22.0,302.0,271.89,209.96
2017,5,21,15,15,9.5,214.5,5.35,21.5,222.0,195.92,151.27
2017,5,21,15,30,0.0,142.0,5.4,21.0,142.0,120.71,91.87
2017,5,21,15,45,0.0,142.0,5.45,21.0,142.0,121.02,96.68
2017,5,21,16,0,0.0,142.0,5.5,21.0,142.0,121.47,93.06
2017,5,21,16,15,0.0,119.5,5.35,20.5,119.5,101.25,77.18
2017,5,21,16,30,0.0,97.0,5.2,20.0,97.0,81.07,61.14
2017,5,21,16,45,0.0,71.5,5.1,20.0,71.5,59.34,43.52
2017,5,21,17,0,0.0,46.0,5.0,20.0,46.0,38.07,26.07
2017,5,21,17,15,0.0,39.5,4.8,19.5,39.5,32.65,21.72
2017,5,21,17,30,0.0,33.0,4.6,19.0,33.0,27.24,17.32
2017,5,21,17,45,0.0,26.5,4.45,18.5,26.5,21.85,12.86
2017,5,21,18,0,0.0,20.0,4.3,18.0,20.0,16.47,8.33
2017,5,21,18,15,0.0,14.5,4.3,17.5,14.5,11.92,4.46
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,7.39,0.55
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,4.1,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,12.5,3.45,15.0,14.5,10.67,0.0
2017,5,22,6,0,52.0,25.0,3.4,15.0,29.0,20.04,8.41
2017,5,22,6,15,123.5,47.5,3.4,15.0,67.0,36.31,25.66
2017,5,22,6,30,195.0,70.0,3.4,15.0,105.0,52.63,40.76
2017,5,22,6,45,97.5,63.0,3.4,15.5,80.5,49.69,38.54
2017,5,22,7,0,0.0,56.0,3.4,16.0,56.0,46.37,35.65
2017,5,22,7,15,0.0,42.0,3.4,16.0,42.0,34.7,25.28
2017,5,22,7,30,0.0,28.0,3.4,16.0,28.0,23.1,14.91
2017,5,22,7,45,0.0,68.0,3.4,16.5,68.0,56.38,44.12
2017,5,22,8,0,0.0,108.0,3.4,17.0,108.0,88.0,71.31
2017,5,22,8,15,0.0,119.5,3.45,17.5,119.5,97.05,78.65
2017,5,22,8,30,0.0,131.0,3.5,18.0,131.0,106.03,85.85
2017,5,22,8,45,39.0,215.0,3.6,18.5,241.0,155.86,127.44
2017,5,22,9,0,78.0,299.0,3.7,19.0,351.0,203.35,166.18
2017,5,22,9,15,63.0,309.5,3.85,19.5,353.5,210.68,171.36
2017,5,22,9,30,48.0,320.0,4.0,20.0,356.0,224.87,172.62
2017,5,22,9,45,30.0,280.5,4.15,20.5,303.5,207.14,158.48
2017,5,22,10,0,12.0,241.0,4.3,21.0,251.0,193.1,147.82
2017,5,22,10,15,16.0,275.0,4.45,21.0,289.0,221.03,169.3
2017,5,22,10,30,20.0,309.0,4.6,21.0,327.0,249.75,191.28
2017,5,22,10,45,30.5,354.0,4.85,21.5,382.0,277.83,212.22
2017,5,22,11,0,41.0,399.0,5.1,22.0,437.0,319.41,243.44
2017,5,22,11,15,31.5,376.0,5.15,22.0,406.0,306.01,233.35
2017,5,22,11,30,22.0,353.0,5.2,22.0,375.0,296.76,226.41
2017,5,22,11,45,45.0,411.5,5.3,22.5,456.0,353.29,268.95
2017,5,22,12,0,68.0,470.0,5.4,23.0,537.0,420.59,318.95
2017,5,22,12,15,40.5,358.5,5.05,23.0,399.0,323.26,245.67
2017,5,22,12,30,13.0,247.0,4.7,23.0,261.0,215.6,163.46
2017,5,22,12,45,11.5,222.0,4.35,23.5,234.0,195.0,147.43
2017,5,22,13,0,10.0,197.0,4.0,24.0,207.0,173.83,130.87
2017,5,22,13,15,15.5,270.0,3.7,24.0,285.5,241.56,182.84
2017,5,22,13,30,21.0,343.0,3.4,24.0,364.0,311.32,235.29
2017,5,22,13,45,22.0,343.5,3.15,24.0,364.5,315.15,238.02
2017,5,22,14,0,23.0,344.0,2.9,24.0,365.0,319.05,241.0
2017,5,22,14,15,19.5,312.5,2.85,24.0,330.5,289.61,219.18
2017,5,22,14,30,16.0,281.0,2.8,24.0,296.0,259.47,196.76
2017,5,22,14,45,17.0,280.5,2.8,24.5,295.0,261.75,198.56
2017,5,22,15,0,18.0,280.0,2.8,25.0,294.0,264.22,200.44
2017,5,22,15,15,22.5,284.0,2.8,25.0,301.5,274.83,209.06
2017,5,22,15,30,27.0,288.0,2.8,25.0,309.0,306.84,233.82
2017,5,22,15,45,15.5,233.0,2.85,25.0,245.0,222.65,176.76
2017,5,22,16,0,4.0,178.0,2.9,25.0,181.0,159.32,121.1
2017,5,22,16,15,2.0,162.5,2.9,25.0,164.0,143.64,109.2
2017,5,22,16,30,0.0,147.0,2.9,25.0,147.0,127.92,97.08
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,109.74,83.0
2017,5,22,17,0,0.0,107.0,2.9,25.0,107.0,91.47,68.68
2017,5,22,17,15,0.0,93.5,2.8,24.5,93.5,79.42,59.35
2017,5,22,17,30,0.0,80.0,2.7,24.0,80.0,67.33,49.82
2017,5,22,17,45,254.5,76.5,2.6,23.5,148.0,353.36,288.42
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,573.67,459.39
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,483.86,389.02
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,393.5,316.66
2017,5,22,18,45,253.5,38.5,1.75,20.5,75.0,281.07,221.55
2017,5,22,19,0,144.0,24.0,1.5,20.0,34.0,168.62,100.93
2017,5,22,19,15,72.0,12.0,1.6,19.5,17.0,58.11,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,11.1,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,20.06,8.65
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,33.22,22.83
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,46.09,34.64
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.0,55.94,43.54
2017,5,23,7,0,430.0,89.0,1.4,19.0,211.0,65.5,51.93
2017,5,23,7,15,218.5,109.5,1.5,19.5,172.0,79.77,64.14
2017,5,23,7,30,7.0,130.0,1.6,20.0,133.0,101.75,82.71
2017,5,23,7,45,12.0,151.5,1.7,21.0,157.0,117.78,95.65
2017,5,23,8,0,17.0,173.0,1.8,22.0,181.0,133.67,108.21
2017,5,23,8,15,53.5,214.0,1.8,22.5,244.5,153.21,123.76
2017,5,23,8,30,90.0,255.0,1.8,23.0,308.0,177.68,143.09
2017,5,23,8,45,73.0,271.0,1.8,23.5,316.5,187.47,150.2
2017,5,23,9,0,56.0,287.0,1.8,24.0,325.0,196.85,156.98
2017,5,23,9,15,155.5,318.5,1.75,24.5,433.5,203.77,161.7
2017,5,23,9,30,255.0,350.0,1.7,25.0,542.0,230.03,165.15
2017,5,23,9,45,234.5,375.0,1.65,25.5,559.0,276.84,198.24
2017,5,23,10,0,214.0,400.0,1.6,26.0,576.0,307.56,221.08
2017,5,23,10,15,124.0,381.5,1.55,26.0,484.5,293.81,214.74
2017,5,23,10,30,34.0,363.0,1.5,26.0,393.0,278.53,206.47
2017,5,23,10,45,415.5,270.0,1.5,26.5,654.5,338.47,243.82
2017,5,23,11,0,797.0,177.0,1.5,27.0,916.0,467.02,334.44
2017,5,23,11,15,802.0,178.5,1.5,27.0,935.5,517.63,374.05
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,567.87,412.71
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,616.21,448.11
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,663.95,481.99
2017,5,23,12,15,444.5,325.0,1.55,28.0,761.5,573.09,417.46
2017,5,23,12,30,68.0,474.0,1.6,28.0,542.0,444.1,322.64
2017,5,23,12,45,140.0,489.0,1.65,28.0,627.0,525.93,382.14
2017,5,23,13,0,212.0,504.0,1.7,28.0,712.0,612.34,442.56
2017,5,23,13,15,159.5,493.5,1.75,28.0,649.0,576.6,417.3
2017,5,23,13,30,107.0,483.0,1.8,28.0,586.0,524.86,381.49
2017,5,23,13,45,440.5,337.0,1.9,28.0,746.5,740.32,538.36
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,928.66,667.25
2017,5,23,14,15,565.0,295.0,2.3,27.5,809.0,858.66,621.65
2017,5,23,14,30,356.0,399.0,2.6,27.0,711.0,759.54,554.75
2017,5,23,14,45,183.5,312.5,2.9,27.0,473.0,493.86,370.33
2017,5,23,15,0,11.0,226.0,3.2,27.0,235.0,206.9,155.08
2017,5,23,15,15,15.5,247.0,3.75,26.0,259.0,232.36,176.4
2017,5,23,15,30,20.0,268.0,4.3,25.0,283.0,259.15,198.33
2017,5,23,15,45,26.5,266.0,4.85,24.5,284.5,286.77,229.32
2017,5,23,16,0,33.0,264.0,5.4,24.0,286.0,295.85,229.6
2017,5,23,16,15,20.5,224.0,5.9,23.0,237.5,223.64,174.48
