Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,16,30,8.0,184.0,6.4,22.0,189.0,172.73,134.84
2017,5,23,16,45,4.0,129.0,6.9,21.0,131.5,115.6,89.49
2017,5,23,17,0,0.0,74.0,7.4,20.0,74.0,61.41,45.39
2017,5,23,17,15,0.0,64.5,7.1,19.5,64.5,53.45,39.06
2017,5,23,17,30,0.0,55.0,6.8,19.0,55.0,45.52,32.65
2017,5,23,17,45,0.0,46.5,6.55,18.5,46.5,38.44,26.85
2017,5,23,18,0,0.0,38.0,6.3,18.0,38.0,31.37,20.95
2017,5,23,18,15,0.0,29.0,5.9,17.5,29.0,23.91,14.61
2017,5,23,18,30,0.0,20.0,5.5,17.0,20.0,16.46,8.19
2017,5,23,18,45,0.0,13.0,5.15,17.0,13.0,10.68,3.11
2017,5,23,19,0,0.0,6.0,4.8,17.0,6.0,4.92,0.0
2017,5,23,19,15,0.0,3.0,4.7,16.5,3.0,2.56,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,13.5,3.4,12.5,20.0,11.52,0.0
2017,5,24,6,0,170.0,27.0,3.7,13.0,40.0,20.94,9.7
2017,5,24,6,15,285.5,41.0,3.65,13.5,83.5,31.63,21.83
2017,5,24,6,30,401.0,55.0,3.6,14.0,127.0,44.18,33.52
2017,5,24,6,45,475.0,65.0,3.55,15.0,179.5,51.1,39.88
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,57.85,45.82
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,61.88,49.14
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,65.81,52.23
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,68.06,53.65
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,70.23,54.97
2017,5,24,8,15,757.0,103.5,3.9,21.5,511.5,78.66,61.81
2017,5,24,8,30,783.0,108.0,3.9,22.0,566.0,80.27,62.81
2017,5,24,8,45,806.0,110.0,3.95,23.0,618.0,80.03,62.13
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,79.78,61.46
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,87.76,67.77
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,152.38,85.57
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,206.73,119.77
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,262.51,162.76
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,318.71,210.06
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,375.34,258.75
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,431.03,305.9
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,486.86,352.13
2017,5,24,11,15,926.0,123.0,3.8,27.5,996.0,541.07,395.89
2017,5,24,11,30,930.0,124.0,3.8,28.0,1016.0,594.43,437.63
2017,5,24,11,45,940.0,118.5,3.8,28.5,1031.0,645.72,476.66
2017,5,24,12,0,950.0,113.0,3.8,29.0,1046.0,696.19,513.96
2017,5,24,12,15,950.5,113.5,3.75,29.0,1049.5,743.66,548.91
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,789.41,581.85
2017,5,24,12,45,952.5,112.0,3.7,29.5,1049.5,832.05,609.3
2017,5,24,13,0,954.0,110.0,3.7,30.0,1046.0,872.42,634.88
2017,5,24,13,15,951.5,109.5,3.6,30.0,1033.0,908.09,657.89
2017,5,24,13,30,949.0,109.0,3.5,30.0,1020.0,940.69,678.76
2017,5,24,13,45,947.0,106.5,3.45,30.0,999.5,968.65,696.85
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,993.13,712.73
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,1011.73,724.52
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,1026.65,734.05
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,1034.42,739.15
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,1038.43,742.04
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,1036.59,741.39
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,1031.06,738.61
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,1019.26,732.03
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,1003.99,723.42
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,979.85,709.7
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,964.2,701.51
2017,5,24,16,45,810.0,81.5,2.05,29.0,515.5,927.97,678.97
2017,5,24,17,0,787.0,78.0,1.9,29.0,461.0,889.31,654.84
2017,5,24,17,15,754.5,73.5,1.6,28.5,405.0,838.17,621.73
2017,5,24,17,30,722.0,69.0,1.3,28.0,349.0,785.66,586.92
2017,5,24,17,45,674.0,64.0,1.05,27.5,293.0,717.58,540.86
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,656.11,497.68
2017,5,24,18,15,554.5,52.0,0.85,26.0,184.0,568.02,437.09
2017,5,24,18,30,483.0,45.0,0.9,25.0,131.0,483.37,374.59
2017,5,24,18,45,362.5,34.5,0.95,24.0,86.0,361.53,278.78
2017,5,24,19,0,242.0,24.0,1.0,23.0,41.0,242.73,154.58
2017,5,24,19,15,121.0,12.0,1.1,22.0,20.5,90.81,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,12.5,3.95,15.5,21.5,10.67,0.0
2017,5,25,6,0,240.0,25.0,4.1,16.0,43.0,20.56,9.46
2017,5,25,6,15,356.0,36.0,4.25,16.5,88.0,29.21,19.47
2017,5,25,6,30,472.0,47.0,4.4,17.0,133.0,37.71,27.45
2017,5,25,6,45,543.5,54.5,4.6,17.5,185.5,42.98,32.33
2017,5,25,7,0,615.0,62.0,4.8,18.0,238.0,48.19,36.95
2017,5,25,7,15,661.0,68.0,5.2,19.0,294.0,51.95,40.04
2017,5,25,7,30,707.0,74.0,5.6,20.0,350.0,60.61,47.29
2017,5,25,7,45,739.5,78.5,6.1,21.0,405.5,63.16,49.12
2017,5,25,8,0,772.0,83.0,6.6,22.0,461.0,65.63,50.83
2017,5,25,8,15,795.0,86.5,6.7,22.5,514.5,67.14,51.8
2017,5,25,8,30,818.0,90.0,6.8,23.0,568.0,68.56,52.69
2017,5,25,8,45,832.0,94.0,6.95,24.0,617.5,70.02,53.52
2017,5,25,9,0,846.0,98.0,7.1,25.0,667.0,81.99,63.1
2017,5,25,9,15,858.5,100.5,7.1,25.5,713.0,91.35,60.42
2017,5,25,9,30,871.0,103.0,7.1,26.0,759.0,145.31,79.34
2017,5,25,9,45,876.5,107.5,7.15,27.0,798.0,201.03,115.02
2017,5,25,10,0,882.0,112.0,7.2,28.0,837.0,257.35,158.78
2017,5,25,10,15,889.5,114.0,7.1,28.5,871.5,313.03,205.62
2017,5,25,10,30,897.0,116.0,7.0,29.0,906.0,369.09,253.75
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.5,424.29,300.98
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,478.97,346.78
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,532.09,390.16
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,584.39,431.59
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,633.8,469.74
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,681.64,505.63
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,727.09,539.82
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,770.95,572.14
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,811.93,599.61
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,850.74,624.75
2017,5,25,13,15,905.0,128.5,6.1,33.0,1007.0,884.91,647.64
2017,5,25,13,30,902.0,128.0,6.0,33.0,994.0,916.12,668.44
2017,5,25,13,45,897.5,127.0,5.9,33.5,973.5,942.4,684.44
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,965.32,698.15
2017,5,25,14,15,886.0,124.5,5.7,34.0,924.5,981.94,709.18
2017,5,25,14,30,879.0,123.0,5.6,34.0,896.0,994.97,717.95
2017,5,25,14,45,866.0,123.5,5.55,34.0,860.0,1000.5,722.25
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,1002.42,724.38
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,998.65,722.62
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,1004.5,727.37
2017,5,25,15,45,813.5,116.0,5.2,34.0,695.5,989.61,718.58
2017,5,25,16,0,798.0,113.0,5.1,34.0,649.0,971.36,707.85
2017,5,25,16,15,778.5,109.0,5.0,33.5,599.0,944.71,693.09
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,915.13,676.36
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,875.96,653.29
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,841.07,632.86
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,788.43,598.43
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,734.79,562.84
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,665.12,514.67
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,596.13,465.18
2017,5,25,18,15,463.5,62.5,3.55,29.0,174.0,506.52,398.8
2017,5,25,18,30,391.0,53.0,3.4,28.0,123.0,420.27,331.41
2017,5,25,18,45,279.5,39.5,3.3,27.0,81.0,301.5,234.37
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,191.65,124.13
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,67.08,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.27,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,8.22,0.32
2017,5,26,6,15,0.0,21.5,3.65,22.5,21.5,17.72,9.28
2017,5,26,6,30,0.0,33.0,3.8,23.0,33.0,27.25,17.77
2017,5,26,6,45,0.0,47.5,4.0,23.5,47.5,39.3,28.33
2017,5,26,7,0,0.0,62.0,4.2,24.0,62.0,51.18,38.59
2017,5,26,7,15,0.0,77.5,4.3,24.5,77.5,63.48,48.99
2017,5,26,7,30,0.0,93.0,4.4,25.0,93.0,75.67,59.11
2017,5,26,7,45,3.0,125.5,4.55,25.5,127.0,99.97,79.24
2017,5,26,8,0,6.0,158.0,4.7,26.0,161.0,123.59,98.45
2017,5,26,8,15,16.5,189.5,4.7,26.5,199.0,146.13,116.45
2017,5,26,8,30,27.0,221.0,4.7,27.0,237.0,158.21,125.64
2017,5,26,8,45,15.0,196.0,4.75,27.5,205.5,152.91,120.65
2017,5,26,9,0,3.0,171.0,4.8,28.0,174.0,136.06,106.38
2017,5,26,9,15,5.0,182.0,4.7,28.0,186.5,144.59,107.99
2017,5,26,9,30,7.0,193.0,4.6,28.0,199.0,154.11,114.84
2017,5,26,9,45,8.5,202.5,4.6,28.5,210.0,162.75,120.84
2017,5,26,10,0,10.0,212.0,4.6,29.0,221.0,171.6,127.05
2017,5,26,10,15,7.0,182.0,4.55,29.0,188.5,149.58,110.18
2017,5,26,10,30,4.0,152.0,4.5,29.0,156.0,126.09,92.2
2017,5,26,10,45,5.5,156.0,4.45,29.5,161.0,130.34,95.16
2017,5,26,11,0,7.0,160.0,4.4,30.0,166.0,134.79,98.27
2017,5,26,11,15,7.0,163.0,4.3,30.5,169.5,137.91,100.38
2017,5,26,11,30,7.0,166.0,4.2,31.0,173.0,141.06,102.51
2017,5,26,11,45,8.0,168.0,4.15,31.5,176.5,144.01,104.51
2017,5,26,12,0,9.0,170.0,4.1,32.0,180.0,147.09,106.61
2017,5,26,12,15,14.5,257.0,4.0,32.0,272.0,223.26,163.38
2017,5,26,12,30,20.0,344.0,3.9,32.0,364.0,300.79,220.02
2017,5,26,12,45,52.5,414.5,3.85,32.5,466.5,392.02,285.63
2017,5,26,13,0,85.0,485.0,3.8,33.0,569.0,486.89,352.2
2017,5,26,13,15,147.5,488.0,3.7,33.0,631.5,561.35,405.12
2017,5,26,13,30,210.0,491.0,3.6,33.0,694.0,633.29,455.69
2017,5,26,13,45,235.0,475.0,3.55,33.5,697.5,656.75,471.47
2017,5,26,14,0,260.0,459.0,3.5,34.0,701.0,694.27,496.67
2017,5,26,14,15,535.5,304.0,3.45,34.0,782.0,838.73,600.89
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,967.79,687.77
2017,5,26,14,45,600.0,249.5,3.4,34.0,766.5,887.06,634.45
2017,5,26,15,0,389.0,350.0,3.4,34.0,670.0,767.16,551.71
2017,5,26,15,15,575.5,245.5,3.35,34.0,692.0,875.95,630.71
2017,5,26,15,30,762.0,141.0,3.3,34.0,714.0,960.78,687.37
2017,5,26,15,45,619.5,189.0,3.3,34.0,636.0,881.67,636.95
2017,5,26,16,0,477.0,237.0,3.3,34.0,558.0,783.36,571.29
2017,5,26,16,15,487.0,214.0,3.25,33.5,519.5,768.89,565.58
2017,5,26,16,30,497.0,191.0,3.2,33.0,481.0,751.38,557.26
2017,5,26,16,45,539.5,158.5,3.2,32.5,446.0,751.27,561.28
2017,5,26,17,0,582.0,126.0,3.2,32.0,411.0,757.06,568.49
2017,5,26,17,15,538.5,120.5,2.95,31.5,359.5,698.51,529.54
2017,5,26,17,30,495.0,115.0,2.7,31.0,308.0,631.81,484.21
2017,5,26,17,45,435.0,105.5,2.45,30.5,256.0,555.48,430.47
2017,5,26,18,0,375.0,96.0,2.2,30.0,204.0,481.36,375.98
2017,5,26,18,15,311.5,80.5,2.15,29.0,157.0,399.01,313.99
2017,5,26,18,30,248.0,65.0,2.1,28.0,110.0,320.4,251.8
2017,5,26,18,45,163.5,45.5,2.05,27.5,71.0,206.92,159.45
2017,5,26,19,0,79.0,26.0,2.0,27.0,32.0,111.95,71.64
2017,5,26,19,15,39.5,13.0,2.3,26.5,16.0,37.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.0,16.0,11.52,0.0
2017,5,27,6,0,68.0,27.0,3.6,23.0,32.0,21.15,9.82
2017,5,27,6,15,141.0,48.5,3.8,23.5,71.0,37.15,25.51
2017,5,27,6,30,214.0,70.0,4.0,24.0,110.0,52.81,39.46
2017,5,27,6,45,107.0,63.0,4.25,24.5,83.0,49.84,37.23
2017,5,27,7,0,0.0,56.0,4.5,25.0,56.0,46.37,34.28
2017,5,27,7,15,0.0,70.0,4.6,25.0,70.0,57.85,44.08
2017,5,27,7,30,0.0,84.0,4.7,25.0,84.0,68.99,53.43
2017,5,27,7,45,18.5,137.0,4.85,25.5,146.0,108.17,86.14
2017,5,27,8,0,37.0,190.0,5.0,26.0,208.0,137.82,110.29
2017,5,27,8,15,44.5,216.0,5.05,26.5,240.5,154.27,123.18
2017,5,27,8,30,52.0,242.0,5.1,27.0,273.0,170.25,135.52
2017,5,27,8,45,54.0,264.5,5.15,27.5,299.0,183.8,145.76
2017,5,27,9,0,56.0,287.0,5.2,28.0,325.0,196.92,155.56
2017,5,27,9,15,62.0,312.5,5.2,28.5,357.5,212.88,159.66
2017,5,27,9,30,68.0,338.0,5.2,29.0,390.0,236.83,175.3
2017,5,27,9,45,40.5,294.5,5.2,30.0,326.0,217.5,160.26
2017,5,27,10,0,13.0,251.0,5.2,31.0,262.0,200.62,147.85
2017,5,27,10,15,15.0,260.0,5.15,31.0,273.5,210.02,154.67
2017,5,27,10,30,17.0,269.0,5.1,31.0,285.0,219.68,161.71
2017,5,27,10,45,18.0,277.0,5.05,31.5,294.5,228.49,167.82
2017,5,27,11,0,19.0,285.0,5.0,32.0,304.0,237.46,174.05
2017,5,27,11,15,19.5,291.0,4.95,32.0,310.5,244.82,179.43
2017,5,27,11,30,20.0,297.0,4.9,32.0,317.0,247.18,181.13
2017,5,27,11,45,134.0,377.0,4.85,32.5,509.0,376.35,275.83
2017,5,27,12,0,248.0,457.0,4.8,33.0,701.0,517.62,376.58
2017,5,27,12,15,248.5,458.5,4.75,33.0,704.0,541.71,393.58
2017,5,27,12,30,249.0,460.0,4.7,33.0,707.0,565.82,410.8
2017,5,27,12,45,225.5,483.0,4.7,33.5,705.5,586.49,424.07
2017,5,27,13,0,202.0,506.0,4.7,34.0,704.0,605.55,435.98
2017,5,27,13,15,286.5,471.0,4.7,34.0,748.5,671.4,483.49
2017,5,27,13,30,371.0,436.0,4.7,34.0,793.0,734.96,528.97
2017,5,27,13,45,296.5,451.5,4.7,34.0,733.5,702.96,505.94
2017,5,27,14,0,222.0,467.0,4.7,34.0,674.0,651.85,470.2
2017,5,27,14,15,464.5,341.0,4.7,34.0,756.0,806.13,582.41
2017,5,27,14,30,707.0,215.0,4.7,34.0,838.0,941.28,677.75
2017,5,27,14,45,388.5,297.0,4.7,34.0,637.5,719.28,523.64
2017,5,27,15,0,70.0,379.0,4.7,34.0,437.0,435.88,318.63
2017,5,27,15,15,390.0,274.5,4.65,33.5,570.5,718.44,529.02
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,947.92,690.04
2017,5,27,15,45,692.0,165.0,4.6,33.0,659.5,929.02,677.69
2017,5,27,16,0,674.0,160.0,4.6,33.0,615.0,907.06,664.98
2017,5,27,16,15,651.0,154.5,4.45,32.5,566.0,876.6,647.26
2017,5,27,16,30,628.0,149.0,4.3,32.0,517.0,843.57,627.72
2017,5,27,16,45,584.0,146.5,4.2,32.0,463.5,790.83,593.32
2017,5,27,17,0,540.0,144.0,4.1,32.0,410.0,727.94,551.37
2017,5,27,17,15,501.5,135.0,3.7,31.5,358.5,672.31,513.91
2017,5,27,17,30,463.0,126.0,3.3,31.0,307.0,616.56,475.45
2017,5,27,17,45,367.5,122.0,2.95,30.5,252.0,516.5,402.03
2017,5,27,18,0,272.0,118.0,2.6,30.0,197.0,404.75,317.58
2017,5,27,18,15,216.5,97.0,2.5,29.5,151.0,327.32,257.74
2017,5,27,18,30,161.0,76.0,2.4,29.0,105.0,252.98,197.88
2017,5,27,18,45,80.5,49.5,2.35,28.5,64.0,137.33,103.86
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,20.29,8.32
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.0,1.3,22.5,15.0,11.1,0.0
2017,5,28,6,0,54.0,26.0,1.4,23.0,30.0,20.9,9.8
2017,5,28,6,15,118.5,49.5,1.4,23.0,68.0,37.77,26.14
2017,5,28,6,30,183.0,73.0,1.4,23.0,106.0,54.64,41.22
2017,5,28,6,45,263.0,83.0,1.4,23.5,149.0,62.4,48.17
2017,5,28,7,0,343.0,93.0,1.4,24.0,192.0,67.47,52.53
2017,5,28,7,15,259.5,125.5,1.3,24.0,209.5,90.36,71.94
2017,5,28,7,30,176.0,158.0,1.2,24.0,227.0,113.35,91.04
2017,5,28,7,45,204.5,181.0,1.2,24.5,273.0,128.07,102.73
2017,5,28,8,0,233.0,204.0,1.2,25.0,319.0,135.89,108.54
2017,5,28,8,15,254.5,226.5,1.2,25.5,365.5,147.88,117.68
2017,5,28,8,30,276.0,249.0,1.2,26.0,412.0,159.23,126.19
2017,5,28,8,45,310.5,266.0,1.2,26.5,464.0,167.3,131.96
2017,5,28,9,0,345.0,283.0,1.2,27.0,516.0,174.91,137.33
2017,5,28,9,15,208.5,312.0,1.2,27.0,456.0,203.37,150.5
2017,5,28,9,30,72.0,341.0,1.2,27.0,396.0,238.87,176.1
2017,5,28,9,45,75.5,358.5,1.25,27.5,419.0,259.59,189.94
2017,5,28,10,0,79.0,376.0,1.3,28.0,442.0,280.95,204.84
2017,5,28,10,15,206.0,392.5,1.3,28.0,572.5,322.21,230.72
2017,5,28,10,30,333.0,409.0,1.3,28.0,703.0,378.84,269.27
2017,5,28,10,45,370.5,404.5,1.35,28.5,741.0,417.07,297.34
2017,5,28,11,0,408.0,400.0,1.4,29.0,779.0,449.76,321.74
2017,5,28,11,15,340.0,439.0,1.45,29.0,760.0,482.13,346.61
2017,5,28,11,30,272.0,478.0,1.5,29.0,741.0,499.37,359.83
2017,5,28,11,45,261.5,487.5,1.6,29.5,742.5,524.33,377.53
2017,5,28,12,0,251.0,497.0,1.7,30.0,744.0,548.65,394.33
2017,5,28,12,15,251.5,499.0,1.7,30.0,747.5,574.32,412.3
2017,5,28,12,30,252.0,501.0,1.7,30.0,751.0,600.07,430.09
2017,5,28,12,45,244.0,501.0,1.75,30.0,741.5,615.36,440.87
2017,5,28,13,0,236.0,501.0,1.8,30.0,732.0,628.69,450.34
2017,5,28,13,15,218.0,496.5,1.85,30.0,708.5,628.11,450.3
2017,5,28,13,30,200.0,492.0,1.9,30.0,685.0,625.13,448.7
2017,5,28,13,45,246.0,471.5,1.95,30.5,704.0,675.44,483.41
2017,5,28,14,0,292.0,451.0,2.0,31.0,723.0,716.19,511.23
2017,5,28,14,15,260.0,443.5,2.0,31.0,680.0,694.89,496.9
2017,5,28,14,30,228.0,436.0,2.0,31.0,637.0,652.96,469.41
2017,5,28,14,45,216.0,419.0,2.05,31.0,604.0,635.07,458.66
2017,5,28,15,0,204.0,402.0,2.1,31.0,571.0,615.42,446.46
2017,5,28,15,15,120.5,354.5,2.1,31.0,453.5,488.52,358.02
2017,5,28,15,30,37.0,307.0,2.1,31.0,336.0,336.81,248.82
2017,5,28,15,45,18.5,190.5,2.15,31.0,205.0,198.33,147.44
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,61.56,42.62
2017,5,28,16,15,0.0,81.5,2.15,30.5,81.5,67.78,47.84
2017,5,28,16,30,0.0,89.0,2.1,30.0,89.0,74.02,53.02
2017,5,28,16,45,0.0,58.5,2.1,30.0,58.5,48.51,33.05
2017,5,28,17,0,0.0,28.0,2.1,30.0,28.0,23.14,12.93
2017,5,28,17,15,0.0,24.5,1.9,29.5,24.5,20.22,10.7
2017,5,28,17,30,0.0,21.0,1.7,29.0,21.0,17.31,8.43
2017,5,28,17,45,0.0,17.5,1.5,29.0,17.5,14.41,6.1
2017,5,28,18,0,0.0,14.0,1.3,29.0,14.0,11.52,3.75
2017,5,28,18,15,0.0,10.5,1.3,28.0,10.5,8.63,1.4
2017,5,28,18,30,0.0,7.0,1.3,27.0,7.0,5.74,0.0
2017,5,28,18,45,0.0,4.5,1.3,26.5,4.5,3.69,0.0
2017,5,28,19,0,0.0,2.0,1.3,26.0,2.0,1.64,0.0
2017,5,28,19,15,0.0,1.0,1.4,25.5,1.0,0.85,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,10.7,2.4
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,23.95,14.8
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,36.99,26.62
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,51.87,39.92
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,66.6,52.9
2017,5,29,7,15,0.0,101.5,3.6,19.0,101.5,80.85,65.24
2017,5,29,7,30,0.0,120.0,3.7,19.0,120.0,94.98,77.28
2017,5,29,7,45,19.0,155.5,3.85,19.0,165.0,120.66,99.04
2017,5,29,8,0,38.0,191.0,4.0,19.0,210.0,138.45,113.79
2017,5,29,8,15,39.0,212.5,4.0,19.0,234.0,152.27,125.02
2017,5,29,8,30,40.0,234.0,4.0,19.0,258.0,165.72,135.85
2017,5,29,8,45,40.5,254.5,4.0,19.5,280.0,178.24,145.54
2017,5,29,9,0,41.0,275.0,4.0,20.0,302.0,190.37,154.82
2017,5,29,9,15,45.0,299.0,3.9,20.0,331.0,205.58,159.1
2017,5,29,9,30,49.0,323.0,3.8,20.0,360.0,227.28,174.33
2017,5,29,9,45,45.0,335.5,3.7,20.5,371.0,242.27,184.97
2017,5,29,10,0,41.0,348.0,3.6,21.0,382.0,256.81,195.63
2017,5,29,10,15,60.0,383.5,3.4,21.5,435.5,291.09,220.54
2017,5,29,10,30,79.0,419.0,3.2,22.0,489.0,328.48,247.73
2017,5,29,10,45,98.5,442.0,3.0,22.5,532.0,361.3,271.4
2017,5,29,11,0,118.0,465.0,2.8,23.0,575.0,386.39,289.3
2017,5,29,11,15,96.5,465.0,2.65,23.0,556.0,399.83,299.44
2017,5,29,11,30,75.0,465.0,2.5,23.0,537.0,400.1,299.64
2017,5,29,11,45,249.5,452.0,2.45,23.5,696.5,492.13,367.33
2017,5,29,12,0,424.0,439.0,2.4,24.0,856.0,611.34,452.9
2017,5,29,12,15,418.5,440.5,2.4,24.0,853.5,643.93,475.88
2017,5,29,12,30,413.0,442.0,2.4,24.0,851.0,670.66,495.08
2017,5,29,12,45,389.5,446.0,2.4,24.0,830.5,684.42,504.84
2017,5,29,13,0,366.0,450.0,2.4,24.0,810.0,695.4,512.58
2017,5,29,13,15,541.5,345.0,2.25,24.0,870.0,784.3,577.22
2017,5,29,13,30,717.0,240.0,2.1,24.0,930.0,873.0,639.77
2017,5,29,13,45,498.0,347.5,2.0,24.0,822.0,801.11,585.91
2017,5,29,14,0,279.0,455.0,1.9,24.0,714.0,707.65,517.7
2017,5,29,14,15,497.5,333.5,1.7,24.0,779.5,830.19,606.04
2017,5,29,14,30,716.0,212.0,1.5,24.0,845.0,946.62,684.03
2017,5,29,14,45,713.5,203.5,1.3,24.0,813.0,953.16,684.9
2017,5,29,15,0,711.0,195.0,1.1,24.0,781.0,956.3,684.71
2017,5,29,15,15,697.0,191.0,1.0,24.0,741.5,949.25,679.81
2017,5,29,15,30,683.0,187.0,0.9,24.0,702.0,938.9,673.05
2017,5,29,15,45,672.5,178.0,0.85,24.5,659.0,923.44,662.86
2017,5,29,16,0,662.0,169.0,0.8,25.0,616.0,904.83,650.88
2017,5,29,16,15,639.0,163.0,0.85,25.0,567.5,873.96,634.22
2017,5,29,16,30,616.0,157.0,0.9,25.0,519.0,840.51,615.79
2017,5,29,16,45,383.5,184.5,0.95,25.0,402.5,628.28,473.03
2017,5,29,17,0,151.0,212.0,1.0,25.0,286.0,391.88,301.69
2017,5,29,17,15,139.0,188.5,0.95,24.5,250.5,354.51,276.78
2017,5,29,17,30,127.0,165.0,0.9,24.0,215.0,316.74,249.5
2017,5,29,17,45,255.5,132.0,0.9,24.0,213.0,409.69,324.72
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,493.11,389.26
2017,5,29,18,15,316.0,84.0,1.0,23.5,163.5,407.43,323.74
2017,5,29,18,30,248.0,69.0,1.1,23.0,116.0,325.82,259.21
2017,5,29,18,45,159.0,49.5,1.2,22.5,76.0,210.02,164.75
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,115.47,79.03
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,36.21,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,14.5,0.3,19.5,16.5,12.38,0.0
2017,5,30,6,0,45.0,29.0,0.3,20.0,33.0,23.0,11.84
2017,5,30,6,15,115.5,52.5,0.4,20.5,72.0,39.82,28.26
2017,5,30,6,30,186.0,76.0,0.5,21.0,111.0,56.66,43.34
2017,5,30,6,45,258.5,93.5,0.65,22.0,159.0,69.26,54.36
2017,5,30,7,0,331.0,111.0,0.8,23.0,207.0,81.61,64.8
2017,5,30,7,15,383.5,124.0,1.05,23.0,258.0,87.81,70.02
2017,5,30,7,30,436.0,137.0,1.3,23.0,309.0,95.46,76.31
2017,5,30,7,45,480.5,146.0,1.55,23.5,362.0,100.1,79.8
2017,5,30,8,0,525.0,155.0,1.8,24.0,415.0,104.54,83.06
2017,5,30,8,15,378.5,205.5,1.9,24.5,404.0,138.04,110.34
2017,5,30,8,30,232.0,256.0,2.0,25.0,393.0,171.58,137.07
2017,5,30,8,45,308.0,264.0,2.15,25.5,462.5,166.18,131.93
2017,5,30,9,0,384.0,272.0,2.3,26.0,532.0,169.98,134.38
2017,5,30,9,15,533.5,231.5,2.35,26.5,619.0,144.19,102.55
2017,5,30,9,30,683.0,191.0,2.4,27.0,706.0,165.53,100.09
2017,5,30,9,45,703.0,191.5,2.45,27.5,747.0,212.15,129.47
2017,5,30,10,0,723.0,192.0,2.5,28.0,788.0,261.33,166.47
2017,5,30,10,15,734.0,195.5,2.5,28.0,822.0,312.35,208.15
2017,5,30,10,30,745.0,199.0,2.5,28.0,856.0,364.55,251.51
2017,5,30,10,45,559.0,307.0,2.55,28.0,808.5,417.0,297.84
2017,5,30,11,0,373.0,415.0,2.6,28.0,761.0,453.52,329.04
2017,5,30,11,15,426.5,416.5,2.65,28.0,820.5,500.64,364.42
2017,5,30,11,30,480.0,418.0,2.7,28.0,880.0,562.73,410.03
2017,5,30,11,45,614.0,324.5,2.75,28.0,923.5,604.0,442.16
2017,5,30,12,0,748.0,231.0,2.8,28.0,967.0,660.38,485.22
2017,5,30,12,15,526.0,361.0,2.8,28.0,880.0,655.37,479.77
2017,5,30,12,30,304.0,491.0,2.8,28.0,793.0,629.73,458.89
2017,5,30,12,45,249.0,498.5,2.85,28.0,745.0,616.89,450.05
2017,5,30,13,0,194.0,506.0,2.9,28.0,697.0,598.66,437.05
2017,5,30,13,15,105.5,407.0,2.95,28.0,510.5,454.26,335.18
2017,5,30,13,30,17.0,308.0,3.0,28.0,324.0,277.22,205.49
2017,5,30,13,45,8.5,204.5,3.05,28.0,212.5,181.23,134.28
2017,5,30,14,0,0.0,101.0,3.1,28.0,101.0,84.91,60.61
2017,5,30,14,15,1.0,121.0,3.1,28.0,122.5,102.93,74.74
2017,5,30,14,30,2.0,141.0,3.1,28.0,144.0,121.21,88.96
2017,5,30,14,45,1.5,139.0,3.1,28.0,141.0,119.08,87.42
2017,5,30,15,0,1.0,137.0,3.1,28.0,138.0,116.93,85.9
2017,5,30,15,15,0.5,114.0,3.05,28.0,114.5,96.37,70.1
2017,5,30,15,30,0.0,91.0,3.0,28.0,91.0,75.9,54.27
2017,5,30,15,45,0.0,80.0,3.0,28.0,80.0,66.63,47.15
2017,5,30,16,0,0.0,69.0,3.0,28.0,69.0,57.38,40.0
2017,5,30,16,15,5.5,132.0,2.85,27.5,135.5,118.2,88.48
2017,5,30,16,30,11.0,195.0,2.7,27.0,202.0,186.46,142.39
2017,5,30,16,45,5.5,163.5,2.6,27.0,167.0,151.17,114.98
2017,5,30,17,0,0.0,132.0,2.5,27.0,132.0,115.85,87.35
2017,5,30,17,15,0.0,115.5,2.2,26.5,115.5,101.04,76.07
2017,5,30,17,30,0.0,99.0,1.9,26.0,99.0,86.11,64.5
2017,5,30,17,45,0.0,83.0,1.6,25.5,83.0,71.58,53.05
2017,5,30,18,0,0.0,67.0,1.3,25.0,67.0,56.89,41.24
2017,5,30,18,15,0.0,51.5,1.25,24.0,51.5,42.63,29.62
2017,5,30,18,30,0.0,36.0,1.2,23.0,36.0,29.74,18.9
2017,5,30,18,45,0.0,23.5,1.15,22.5,23.5,19.37,10.08
2017,5,30,19,0,0.0,11.0,1.1,22.0,11.0,9.04,1.0
2017,5,30,19,15,0.0,5.5,1.1,22.0,5.5,4.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.0,0.3,20.5,8.0,6.83,0.0
2017,5,31,6,0,0.0,16.0,0.3,21.0,16.0,13.18,4.4
2017,5,31,6,15,0.0,33.5,0.4,21.0,33.5,27.6,17.88
2017,5,31,6,30,0.0,51.0,0.5,21.0,51.0,41.42,30.28
2017,5,31,6,45,0.0,72.0,0.65,21.5,72.0,57.61,44.48
2017,5,31,7,0,0.0,93.0,0.8,22.0,93.0,73.62,58.25
2017,5,31,7,15,8.0,116.0,0.95,22.5,119.0,90.91,72.8
2017,5,31,7,30,16.0,139.0,1.1,23.0,145.0,108.04,86.9
2017,5,31,7,45,11.5,150.0,1.3,23.5,155.0,116.94,93.87
2017,5,31,8,0,7.0,161.0,1.5,24.0,165.0,125.7,100.63
2017,5,31,8,15,11.0,182.0,1.7,24.5,188.5,141.17,112.82
2017,5,31,8,30,15.0,203.0,1.9,25.0,212.0,156.46,124.71
2017,5,31,8,45,11.0,199.5,2.1,25.5,206.5,155.25,123.07
2017,5,31,9,0,7.0,196.0,2.3,26.0,201.0,153.66,121.22
2017,5,31,9,15,8.5,208.0,2.35,26.0,214.0,162.99,122.72
2017,5,31,9,30,10.0,220.0,2.4,26.0,227.0,173.64,130.34
2017,5,31,9,45,15.0,256.0,2.5,26.0,268.0,201.92,151.38
2017,5,31,10,0,20.0,292.0,2.6,26.0,309.0,231.05,172.95
2017,5,31,10,15,14.5,248.5,2.55,26.0,261.5,201.51,150.54
2017,5,31,10,30,9.0,205.0,2.5,26.0,214.0,168.93,125.84
2017,5,31,10,45,54.0,332.0,2.5,26.0,382.5,271.89,202.66
2017,5,31,11,0,99.0,459.0,2.5,26.0,551.0,384.78,284.87
2017,5,31,11,15,253.0,440.5,2.45,26.0,682.5,440.76,324.89
2017,5,31,11,30,407.0,422.0,2.4,26.0,814.0,533.39,391.96
2017,5,31,11,45,323.5,460.5,2.35,26.5,774.5,541.45,397.12
2017,5,31,12,0,240.0,499.0,2.3,27.0,735.0,547.86,400.52
2017,5,31,12,15,225.5,504.0,2.25,27.0,726.5,562.91,411.24
2017,5,31,12,30,211.0,509.0,2.2,27.0,718.0,576.65,420.76
2017,5,31,12,45,122.0,458.5,2.2,27.0,579.5,486.2,356.83
2017,5,31,13,0,33.0,408.0,2.2,27.0,441.0,377.99,278.65
2017,5,31,13,15,23.5,331.5,2.15,27.0,355.0,308.92,229.09
2017,5,31,13,30,14.0,255.0,2.1,27.0,269.0,228.74,170.06
2017,5,31,13,45,10.5,212.0,2.1,27.0,222.0,189.52,140.93
2017,5,31,14,0,7.0,169.0,2.1,27.0,175.0,149.73,110.87
2017,5,31,14,15,7.5,179.5,2.1,26.5,186.0,159.73,118.98
2017,5,31,14,30,8.0,190.0,2.1,26.0,197.0,169.91,127.16
2017,5,31,14,45,10.0,215.5,2.15,26.0,224.5,195.25,146.76
2017,5,31,15,0,12.0,241.0,2.2,26.0,252.0,221.5,166.97
2017,5,31,15,15,24.5,275.0,2.2,26.0,294.5,285.79,216.12
2017,5,31,15,30,37.0,309.0,2.2,26.0,337.0,338.6,256.08
2017,5,31,15,45,297.0,260.0,2.2,26.0,463.0,598.02,453.53
2017,5,31,16,0,557.0,211.0,2.2,26.0,589.0,834.97,622.64
2017,5,31,16,15,278.5,181.0,2.1,25.5,370.0,494.49,380.07
2017,5,31,16,30,0.0,151.0,2.0,25.0,151.0,131.45,99.03
2017,5,31,16,45,0.0,120.5,1.9,25.0,120.5,103.21,77.62
2017,5,31,17,0,0.0,90.0,1.8,25.0,90.0,75.19,55.47
2017,5,31,17,15,0.0,79.0,1.6,24.5,79.0,65.57,48.04
2017,5,31,17,30,0.0,68.0,1.4,24.0,68.0,56.37,40.82
2017,5,31,17,45,0.0,56.5,1.2,24.0,56.5,46.77,33.07
2017,5,31,18,0,0.0,45.0,1.0,24.0,45.0,37.19,25.23
2017,5,31,18,15,0.0,35.0,0.95,23.5,35.0,28.89,18.36
2017,5,31,18,30,0.0,25.0,0.9,23.0,25.0,20.6,11.39
2017,5,31,18,45,0.0,16.0,0.9,22.5,16.0,13.16,5.06
2017,5,31,19,0,0.0,7.0,0.9,22.0,7.0,5.74,0.0
2017,5,31,19,15,0.0,3.5,0.95,22.0,3.5,2.99,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,14.5,1.2,19.5,22.0,12.38,0.0
2017,6,1,6,0,177.0,29.0,1.4,20.0,44.0,22.45,11.54
2017,6,1,6,15,284.5,42.0,1.5,20.0,86.0,32.33,21.94
2017,6,1,6,30,392.0,55.0,1.6,20.0,128.0,43.88,32.49
2017,6,1,6,45,468.0,63.0,1.7,20.5,179.0,49.18,37.34
2017,6,1,7,0,544.0,71.0,1.8,21.0,230.0,54.44,41.92
2017,6,1,7,15,592.0,77.5,1.85,21.5,283.5,58.2,45.04
2017,6,1,7,30,640.0,84.0,1.9,22.0,337.0,61.87,47.96
2017,6,1,7,45,320.0,114.5,1.95,23.0,241.0,77.69,61.05
2017,6,1,8,0,0.0,145.0,2.0,24.0,145.0,114.67,91.58
2017,6,1,8,15,22.0,191.0,2.0,24.5,204.0,147.28,117.95
2017,6,1,8,30,44.0,237.0,2.0,25.0,263.0,167.47,133.69
2017,6,1,8,45,36.5,248.5,2.0,25.5,271.5,174.93,138.97
2017,6,1,9,0,29.0,260.0,2.0,26.0,280.0,182.08,143.99
2017,6,1,9,15,25.0,266.0,2.05,26.5,284.0,202.0,152.01
2017,6,1,9,30,21.0,272.0,2.1,27.0,288.0,210.05,156.93
2017,6,1,9,45,105.0,337.5,2.15,27.5,423.5,239.23,174.46
2017,6,1,10,0,189.0,403.0,2.2,28.0,559.0,305.21,219.45
2017,6,1,10,15,106.0,363.5,2.2,28.0,452.0,279.17,203.66
2017,6,1,10,30,23.0,324.0,2.2,28.0,345.0,261.69,193.52
2017,6,1,10,45,35.5,369.0,2.25,28.5,402.0,289.95,213.69
2017,6,1,11,0,48.0,414.0,2.3,29.0,459.0,332.71,244.18
2017,6,1,11,15,161.5,445.5,2.3,29.0,601.0,409.41,298.9
2017,6,1,11,30,275.0,477.0,2.3,29.0,743.0,499.94,363.3
2017,6,1,11,45,184.0,483.5,2.35,29.5,662.5,482.45,350.43
2017,6,1,12,0,93.0,490.0,2.4,30.0,582.0,451.31,327.6
2017,6,1,12,15,122.5,501.0,2.4,30.0,622.5,490.1,355.55
2017,6,1,12,30,152.0,512.0,2.4,30.0,663.0,535.92,387.89
2017,6,1,12,45,143.0,508.5,2.4,30.0,650.5,543.19,392.85
2017,6,1,13,0,134.0,505.0,2.4,30.0,638.0,549.01,396.99
2017,6,1,13,15,518.5,307.0,2.4,30.0,809.0,730.99,530.85
2017,6,1,13,30,903.0,109.0,2.4,30.0,980.0,898.71,645.16
2017,6,1,13,45,899.5,108.0,2.4,30.0,960.5,925.31,661.21
2017,6,1,14,0,896.0,107.0,2.4,30.0,941.0,948.64,676.46
2017,6,1,14,15,890.5,106.0,2.4,30.0,914.5,966.72,688.46
2017,6,1,14,30,885.0,105.0,2.4,30.0,888.0,981.33,698.43
2017,6,1,14,45,856.5,115.5,2.4,30.0,849.5,981.57,699.47
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,978.15,698.47
2017,6,1,15,15,817.0,123.5,2.4,30.0,771.5,988.6,706.48
2017,6,1,15,30,806.0,121.0,2.4,30.0,732.0,982.45,703.98
2017,6,1,15,45,548.5,210.0,2.4,30.0,614.5,821.88,600.59
2017,6,1,16,0,291.0,299.0,2.4,30.0,497.0,641.57,474.22
2017,6,1,16,15,514.5,203.0,2.4,29.5,521.0,783.48,581.71
2017,6,1,16,30,738.0,107.0,2.4,29.0,545.0,896.43,660.42
2017,6,1,16,45,711.0,103.5,2.45,29.0,493.0,863.95,640.39
2017,6,1,17,0,684.0,100.0,2.5,29.0,441.0,823.88,616.26
2017,6,1,17,15,650.0,94.5,2.4,28.5,388.0,772.86,584.3
2017,6,1,17,30,616.0,89.0,2.3,28.0,335.0,720.84,550.84
2017,6,1,17,45,562.5,83.0,2.2,28.0,281.5,649.99,501.76
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,579.95,451.62
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,494.05,388.79
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,406.87,321.67
2017,6,1,18,45,265.0,44.5,1.65,25.5,87.0,297.74,232.67
2017,6,1,19,0,159.0,31.0,1.5,25.0,45.0,198.24,141.68
2017,6,1,19,15,79.5,15.5,1.6,24.5,22.5,66.56,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,8.0,1.2,20.5,8.0,6.83,0.0
2017,6,2,6,0,0.0,16.0,1.3,21.0,16.0,13.18,4.45
2017,6,2,6,15,0.0,33.0,1.4,21.0,33.0,27.25,17.54
2017,6,2,6,30,0.0,50.0,1.5,21.0,50.0,40.72,29.64
2017,6,2,6,45,0.0,70.0,1.65,21.5,70.0,56.22,43.27
2017,6,2,7,0,0.0,90.0,1.8,22.0,90.0,71.57,56.51
2017,6,2,7,15,1.5,109.5,1.8,22.0,110.0,86.45,69.2
2017,6,2,7,30,3.0,129.0,1.8,22.0,130.0,101.22,81.56
2017,6,2,7,45,96.0,169.0,1.85,22.5,216.5,119.92,96.86
2017,6,2,8,0,189.0,209.0,1.9,23.0,303.0,144.45,116.72
2017,6,2,8,15,165.0,236.0,1.95,23.5,324.5,159.38,128.32
2017,6,2,8,30,141.0,263.0,2.0,24.0,346.0,173.56,139.17
2017,6,2,8,45,83.0,257.5,2.05,24.5,307.5,180.67,144.18
2017,6,2,9,0,25.0,252.0,2.1,25.0,269.0,191.02,151.78
2017,6,2,9,15,59.0,301.5,2.1,25.5,345.0,207.57,156.44
2017,6,2,9,30,93.0,351.0,2.1,26.0,421.0,246.31,182.38
2017,6,2,9,45,54.5,310.0,2.15,26.5,351.5,229.02,169.53
2017,6,2,10,0,16.0,269.0,2.2,27.0,282.0,214.13,159.42
2017,6,2,10,15,25.5,317.0,2.15,27.5,339.0,240.54,178.34
2017,6,2,10,30,35.0,365.0,2.1,28.0,396.0,280.36,206.98
2017,6,2,10,45,83.5,416.5,2.1,28.5,493.5,339.27,248.51
2017,6,2,11,0,132.0,468.0,2.1,29.0,591.0,394.19,286.99
2017,6,2,11,15,227.0,466.0,2.1,29.0,682.5,454.69,329.96
2017,6,2,11,30,322.0,464.0,2.1,29.0,774.0,516.25,373.99
2017,6,2,11,45,363.5,451.0,2.1,29.5,805.5,557.94,403.31
2017,6,2,12,0,405.0,438.0,2.1,30.0,837.0,602.74,434.56
2017,6,2,12,15,301.0,474.5,2.05,30.0,772.0,588.73,424.12
2017,6,2,12,30,197.0,511.0,2.0,30.0,707.0,567.71,408.45
2017,6,2,12,45,263.5,491.0,2.0,30.0,751.5,623.33,448.12
2017,6,2,13,0,330.0,471.0,2.0,30.0,796.0,683.18,489.77
2017,6,2,13,15,339.0,460.0,2.0,30.0,790.5,704.91,504.66
2017,6,2,13,30,348.0,449.0,2.0,30.0,785.0,725.24,518.88
2017,6,2,13,45,403.0,423.5,2.0,30.0,805.0,772.33,551.77
2017,6,2,14,0,458.0,398.0,2.0,30.0,825.0,831.41,591.72
2017,6,2,14,15,278.0,414.5,2.0,30.0,672.0,682.68,490.72
2017,6,2,14,30,98.0,431.0,2.0,30.0,519.0,501.87,364.64
2017,6,2,14,45,216.0,403.0,2.05,30.0,585.5,617.62,449.9
2017,6,2,15,0,334.0,375.0,2.1,30.0,652.0,736.86,533.57
2017,6,2,15,15,279.5,367.0,2.1,29.5,591.0,683.57,497.8
2017,6,2,15,30,225.0,359.0,2.1,29.0,530.0,606.53,446.62
2017,6,2,15,45,466.5,252.0,2.15,29.0,578.5,784.67,576.92
