Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,923.58,672.35
2017,6,2,16,15,481.5,201.0,2.2,29.0,517.5,747.68,554.41
2017,6,2,16,30,255.0,257.0,2.2,29.0,408.0,563.92,423.92
2017,6,2,16,45,431.5,190.5,2.2,29.0,418.0,682.48,515.14
2017,6,2,17,0,608.0,124.0,2.2,29.0,428.0,780.16,585.81
2017,6,2,17,15,572.0,117.0,2.0,28.5,376.0,726.79,549.94
2017,6,2,17,30,536.0,110.0,1.8,28.0,324.0,672.46,513.87
2017,6,2,17,45,486.0,100.5,1.65,27.5,272.5,594.51,460.04
2017,6,2,18,0,436.0,91.0,1.5,27.0,221.0,527.27,412.19
2017,6,2,18,15,369.5,78.5,1.5,26.5,173.0,444.11,350.56
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,364.85,288.25
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.0,267.22,208.52
2017,6,2,19,0,127.0,32.0,1.5,25.0,43.0,159.34,114.34
2017,6,2,19,15,63.5,16.0,1.6,24.5,21.5,56.29,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,32.0,14.5,1.05,20.5,17.0,12.38,0.0
2017,6,3,6,0,64.0,29.0,1.2,21.0,34.0,22.63,11.75
2017,6,3,6,15,120.0,48.0,1.25,21.5,67.5,36.79,25.58
2017,6,3,6,30,176.0,67.0,1.3,22.0,101.0,50.65,38.02
2017,6,3,6,45,225.0,84.5,1.4,22.5,141.5,63.16,49.04
2017,6,3,7,0,274.0,102.0,1.5,23.0,182.0,75.35,59.5
2017,6,3,7,15,297.0,122.5,1.55,23.5,225.5,88.85,70.8
2017,6,3,7,30,320.0,143.0,1.6,24.0,269.0,101.85,81.4
2017,6,3,7,45,190.0,172.0,1.65,24.5,250.0,122.87,98.5
2017,6,3,8,0,60.0,201.0,1.7,25.0,231.0,144.46,115.74
2017,6,3,8,15,42.5,210.0,1.75,25.5,232.5,150.97,120.36
2017,6,3,8,30,25.0,219.0,1.8,26.0,234.0,167.01,132.71
2017,6,3,8,45,98.0,266.0,1.85,26.5,331.5,185.47,146.82
2017,6,3,9,0,171.0,313.0,1.9,27.0,429.0,199.29,157.06
2017,6,3,9,15,235.0,327.0,1.9,27.5,498.0,212.2,156.64
2017,6,3,9,30,299.0,341.0,1.9,28.0,567.0,231.38,162.42
2017,6,3,9,45,324.5,354.5,1.95,28.5,612.0,266.75,184.92
2017,6,3,10,0,350.0,368.0,2.0,29.0,657.0,305.38,212.16
2017,6,3,10,15,325.0,393.5,2.0,29.0,670.5,340.87,240.43
2017,6,3,10,30,300.0,419.0,2.0,29.0,684.0,374.29,267.12
2017,6,3,10,45,253.5,444.0,2.05,29.5,673.0,397.29,285.72
2017,6,3,11,0,207.0,469.0,2.1,30.0,662.0,427.11,308.15
2017,6,3,11,15,266.5,465.5,2.05,30.0,718.5,463.46,334.39
2017,6,3,11,30,326.0,462.0,2.0,30.0,775.0,516.88,372.57
2017,6,3,11,45,301.5,476.5,2.0,30.5,769.0,539.31,388.0
2017,6,3,12,0,277.0,491.0,2.0,31.0,763.0,559.86,401.77
2017,6,3,12,15,272.5,494.5,1.95,31.0,763.5,584.14,418.6
2017,6,3,12,30,268.0,498.0,1.9,31.0,764.0,608.12,434.92
2017,6,3,12,45,236.5,502.0,1.85,31.0,736.5,609.43,435.39
2017,6,3,13,0,205.0,506.0,1.8,31.0,709.0,606.87,433.25
2017,6,3,13,15,177.5,500.0,1.75,31.0,674.0,595.98,425.63
2017,6,3,13,30,150.0,494.0,1.7,31.0,639.0,582.06,415.93
2017,6,3,13,45,235.0,469.0,1.65,31.0,691.0,649.81,463.87
2017,6,3,14,0,320.0,444.0,1.6,31.0,743.0,734.35,521.17
2017,6,3,14,15,385.5,403.5,1.55,30.5,753.0,774.53,549.89
2017,6,3,14,30,451.0,363.0,1.5,30.0,763.0,829.76,588.23
2017,6,3,14,45,379.0,373.5,1.45,30.0,700.5,767.94,547.05
2017,6,3,15,0,307.0,384.0,1.4,30.0,638.0,718.99,514.42
2017,6,3,15,15,249.0,373.5,1.35,30.0,573.5,659.44,474.87
2017,6,3,15,30,191.0,363.0,1.3,30.0,509.0,576.14,418.85
2017,6,3,15,45,267.0,325.0,1.3,30.0,515.0,640.4,466.48
2017,6,3,16,0,343.0,287.0,1.3,30.0,521.0,680.29,496.54
2017,6,3,16,15,332.5,265.5,1.25,29.5,478.5,648.6,476.99
2017,6,3,16,30,322.0,244.0,1.2,29.0,436.0,615.15,456.67
2017,6,3,16,45,246.5,229.0,1.2,29.0,368.0,523.94,393.36
2017,6,3,17,0,171.0,214.0,1.2,29.0,300.0,412.84,314.18
2017,6,3,17,15,158.0,191.0,1.15,28.5,263.0,374.78,288.39
2017,6,3,17,30,145.0,168.0,1.1,28.0,226.0,336.33,261.16
2017,6,3,17,45,130.0,144.0,1.05,28.0,190.0,294.37,229.98
2017,6,3,18,0,115.0,120.0,1.0,28.0,154.0,252.19,197.8
2017,6,3,18,15,92.0,96.5,0.9,27.0,120.5,203.89,160.2
2017,6,3,18,30,69.0,73.0,0.8,26.0,87.0,155.76,121.42
2017,6,3,18,45,37.5,51.0,0.75,25.5,58.0,90.39,67.57
2017,6,3,19,0,6.0,29.0,0.7,25.0,29.0,32.65,19.0
2017,6,3,19,15,3.0,14.5,0.7,24.5,14.5,14.39,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,11.0,1.5,20.5,11.0,9.39,0.0
2017,6,4,6,0,0.0,22.0,1.7,21.0,22.0,18.17,8.35
2017,6,4,6,15,8.5,43.5,1.85,21.0,45.0,34.92,24.05
2017,6,4,6,30,17.0,65.0,2.0,21.0,68.0,50.64,38.18
2017,6,4,6,45,33.0,87.0,2.15,21.5,95.5,66.69,52.3
2017,6,4,7,0,49.0,109.0,2.3,22.0,123.0,82.49,65.9
2017,6,4,7,15,24.5,80.0,2.4,22.5,87.0,64.32,50.09
2017,6,4,7,30,0.0,51.0,2.5,23.0,51.0,42.19,30.85
2017,6,4,7,45,0.0,82.5,2.6,23.5,82.5,68.35,53.01
2017,6,4,8,0,0.0,114.0,2.7,24.0,114.0,92.51,73.06
2017,6,4,8,15,42.0,185.0,2.75,24.5,209.5,136.4,109.13
2017,6,4,8,30,84.0,256.0,2.8,25.0,305.0,178.3,142.76
2017,6,4,8,45,47.0,232.5,2.9,25.5,260.5,166.21,132.13
2017,6,4,9,0,10.0,209.0,3.0,26.0,216.0,162.59,128.57
2017,6,4,9,15,9.0,205.5,3.0,26.0,212.0,161.31,121.53
2017,6,4,9,30,8.0,202.0,3.0,26.0,208.0,160.75,120.61
2017,6,4,9,45,7.5,193.5,3.0,26.5,200.0,156.06,116.45
2017,6,4,10,0,7.0,185.0,3.0,27.0,192.0,150.85,112.03
2017,6,4,10,15,80.0,313.0,2.95,27.0,384.0,252.32,186.33
2017,6,4,10,30,153.0,441.0,2.9,27.0,576.0,352.87,258.8
2017,6,4,10,45,294.5,418.5,2.85,27.5,688.5,396.98,288.55
2017,6,4,11,0,436.0,396.0,2.8,28.0,801.0,458.82,332.76
2017,6,4,11,15,618.0,286.0,2.7,28.0,874.5,500.22,364.29
2017,6,4,11,30,800.0,176.0,2.6,28.0,948.0,560.75,410.63
2017,6,4,11,45,827.5,159.5,2.55,28.5,966.5,609.62,447.04
2017,6,4,12,0,855.0,143.0,2.5,29.0,985.0,655.45,480.53
2017,6,4,12,15,855.5,143.5,2.4,29.0,989.0,698.6,511.6
2017,6,4,12,30,856.0,144.0,2.3,29.0,993.0,740.44,540.94
2017,6,4,12,45,603.5,301.5,2.25,29.0,899.0,728.22,528.12
2017,6,4,13,0,351.0,459.0,2.2,29.0,805.0,689.5,496.8
2017,6,4,13,15,308.0,470.5,2.15,29.0,771.5,687.4,495.07
2017,6,4,13,30,265.0,482.0,2.1,29.0,738.0,681.6,490.44
2017,6,4,13,45,154.5,445.5,2.05,29.0,594.5,554.84,402.79
2017,6,4,14,0,44.0,409.0,2.0,29.0,451.0,413.87,302.5
2017,6,4,14,15,22.0,242.0,1.95,28.5,263.0,239.57,177.52
2017,6,4,14,30,0.0,75.0,1.9,28.0,75.0,62.73,43.43
2017,6,4,14,45,0.0,72.0,1.85,28.0,72.0,60.15,41.65
2017,6,4,15,0,0.0,69.0,1.8,28.0,69.0,57.58,39.73
2017,6,4,15,15,0.0,65.5,1.7,28.0,65.5,54.6,37.48
2017,6,4,15,30,0.0,62.0,1.6,28.0,62.0,51.63,35.23
2017,6,4,15,45,0.0,43.5,1.5,28.0,43.5,36.15,23.1
2017,6,4,16,0,0.0,25.0,1.4,28.0,25.0,20.73,10.92
2017,6,4,16,15,15.5,126.5,1.3,28.0,136.0,132.74,99.98
2017,6,4,16,30,31.0,228.0,1.2,28.0,247.0,260.68,198.18
2017,6,4,16,45,73.5,221.5,1.1,28.0,260.0,300.55,229.75
2017,6,4,17,0,116.0,215.0,1.0,28.0,273.0,360.5,276.0
2017,6,4,17,15,112.0,190.0,0.9,27.5,241.0,329.49,253.89
2017,6,4,17,30,108.0,165.0,0.8,27.0,209.0,297.63,231.28
2017,6,4,17,45,99.0,140.5,0.7,27.0,176.5,261.14,203.96
2017,6,4,18,0,90.0,116.0,0.6,27.0,144.0,224.07,175.55
2017,6,4,18,15,74.5,93.5,0.55,26.5,113.0,184.06,144.17
2017,6,4,18,30,59.0,71.0,0.5,26.0,82.0,129.52,100.37
2017,6,4,18,45,34.0,50.0,0.5,25.5,56.0,85.31,63.5
2017,6,4,19,0,9.0,29.0,0.5,25.0,30.0,40.04,24.79
2017,6,4,19,15,4.5,14.5,0.55,24.5,15.0,17.42,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.0,2.1,18.5,21.5,11.95,0.0
2017,6,5,6,0,178.0,28.0,2.4,19.0,43.0,21.68,11.2
2017,6,5,6,15,277.0,41.5,2.45,19.5,84.5,31.92,21.65
2017,6,5,6,30,376.0,55.0,2.5,20.0,126.0,43.73,32.36
2017,6,5,6,45,450.0,63.5,2.55,21.0,175.5,49.41,37.46
2017,6,5,7,0,524.0,72.0,2.6,22.0,225.0,55.01,42.23
2017,6,5,7,15,571.0,78.5,2.75,22.5,277.5,58.71,45.28
2017,6,5,7,30,618.0,85.0,2.9,23.0,330.0,62.3,48.13
2017,6,5,7,45,659.0,88.0,3.05,24.0,384.0,63.27,48.57
2017,6,5,8,0,700.0,91.0,3.2,25.0,438.0,64.29,49.02
2017,6,5,8,15,725.0,95.5,3.25,25.5,489.5,72.24,55.39
2017,6,5,8,30,750.0,100.0,3.3,26.0,541.0,74.03,56.55
2017,6,5,8,45,772.5,101.5,3.35,27.0,590.5,73.66,55.81
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,73.29,55.09
2017,6,5,9,15,809.0,105.5,3.35,28.5,684.5,85.33,52.82
2017,6,5,9,30,823.0,108.0,3.3,29.0,729.0,147.15,80.4
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.0,198.96,113.3
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,252.02,153.86
2017,6,5,10,15,854.0,113.5,3.15,30.0,842.5,304.91,197.75
2017,6,5,10,30,862.0,115.0,3.1,30.0,876.0,358.25,242.89
2017,6,5,10,45,592.5,279.5,3.1,30.5,810.5,406.25,287.53
2017,6,5,11,0,323.0,444.0,3.1,31.0,745.0,449.97,323.84
2017,6,5,11,15,318.5,456.5,3.1,31.0,758.5,482.47,348.37
2017,6,5,11,30,314.0,469.0,3.1,31.0,772.0,514.83,372.36
2017,6,5,11,45,587.0,304.0,3.1,31.5,879.0,572.54,415.76
2017,6,5,12,0,860.0,139.0,3.1,32.0,986.0,655.56,477.42
2017,6,5,12,15,635.5,293.0,3.15,32.0,921.0,671.03,486.0
2017,6,5,12,30,411.0,447.0,3.2,32.0,856.0,671.47,483.04
2017,6,5,12,45,425.0,448.5,3.25,32.0,869.5,712.04,511.53
2017,6,5,13,0,439.0,450.0,3.3,32.0,883.0,754.79,540.95
2017,6,5,13,15,412.0,440.5,3.3,31.5,843.0,748.67,538.2
2017,6,5,13,30,385.0,431.0,3.3,31.0,803.0,740.68,534.38
2017,6,5,13,45,610.5,286.0,3.35,31.0,862.5,845.62,611.56
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,923.14,665.35
2017,6,5,14,15,829.5,139.5,3.45,31.0,895.0,939.49,676.42
2017,6,5,14,30,823.0,138.0,3.5,31.0,868.0,952.48,685.91
2017,6,5,14,45,791.0,150.0,3.55,31.0,830.0,964.64,695.02
2017,6,5,15,0,759.0,162.0,3.6,31.0,792.0,959.51,693.07
2017,6,5,15,15,562.5,245.5,3.55,30.5,700.0,860.97,628.96
2017,6,5,15,30,366.0,329.0,3.5,30.0,608.0,738.23,543.61
2017,6,5,15,45,189.5,275.5,3.5,29.5,420.0,483.26,364.07
2017,6,5,16,0,13.0,222.0,3.5,29.0,232.0,210.58,158.24
2017,6,5,16,15,6.5,154.5,3.45,28.5,159.5,140.14,105.04
2017,6,5,16,30,0.0,87.0,3.4,28.0,87.0,72.35,52.09
2017,6,5,16,45,0.0,111.5,3.35,28.0,111.5,94.61,70.0
2017,6,5,17,0,0.0,136.0,3.3,28.0,136.0,119.58,90.02
2017,6,5,17,15,0.0,119.5,3.1,27.5,119.5,104.79,78.76
2017,6,5,17,30,0.0,103.0,2.9,27.0,103.0,89.89,67.28
2017,6,5,17,45,0.0,87.0,2.75,26.5,87.0,75.4,55.92
2017,6,5,18,0,0.0,71.0,2.6,26.0,71.0,60.75,44.21
2017,6,5,18,15,0.0,56.0,2.35,25.5,56.0,46.99,33.01
2017,6,5,18,30,0.0,41.0,2.1,25.0,41.0,33.9,22.15
2017,6,5,18,45,0.0,28.0,1.85,24.5,28.0,23.11,13.05
2017,6,5,19,0,0.0,15.0,1.6,24.0,15.0,12.35,3.76
2017,6,5,19,15,0.0,7.5,1.65,23.5,7.5,6.16,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.0,22.0,12.8,0.0
2017,6,6,6,0,169.0,30.0,3.3,20.0,44.0,23.18,12.32
2017,6,6,6,15,265.5,44.0,3.45,20.5,85.0,33.73,23.08
2017,6,6,6,30,362.0,58.0,3.6,21.0,126.0,44.12,32.55
2017,6,6,6,45,435.0,67.5,3.75,21.5,176.0,52.59,40.13
2017,6,6,7,0,508.0,77.0,3.9,22.0,226.0,58.82,45.53
2017,6,6,7,15,556.0,84.5,4.0,22.5,278.5,63.1,49.07
2017,6,6,7,30,604.0,92.0,4.1,23.0,331.0,67.24,52.36
2017,6,6,7,45,644.5,96.5,4.2,24.0,385.0,69.0,53.44
2017,6,6,8,0,685.0,101.0,4.3,25.0,439.0,70.72,54.46
2017,6,6,8,15,711.0,105.5,4.35,25.5,491.0,72.16,55.33
2017,6,6,8,30,737.0,110.0,4.4,26.0,543.0,80.69,62.12
2017,6,6,8,45,491.0,207.5,4.45,26.5,507.0,128.03,100.8
2017,6,6,9,0,245.0,305.0,4.5,27.0,471.0,183.98,145.64
2017,6,6,9,15,273.0,322.5,4.5,27.5,519.5,196.85,145.32
2017,6,6,9,30,301.0,340.0,4.5,28.0,568.0,231.06,163.17
2017,6,6,9,45,175.0,349.5,4.55,28.5,483.5,256.14,184.53
2017,6,6,10,0,49.0,359.0,4.6,29.0,399.0,265.02,195.74
2017,6,6,10,15,93.0,399.0,4.6,29.0,480.0,309.08,226.96
2017,6,6,10,30,137.0,439.0,4.6,29.0,561.0,346.46,253.64
2017,6,6,10,45,501.0,286.5,4.7,29.5,749.0,381.47,273.89
2017,6,6,11,0,865.0,134.0,4.8,30.0,937.0,470.08,338.09
2017,6,6,11,15,869.5,134.5,4.85,30.0,957.5,520.72,379.66
2017,6,6,11,30,874.0,135.0,4.9,30.0,978.0,570.64,419.8
2017,6,6,11,45,868.5,142.0,5.0,30.5,988.5,618.21,456.41
2017,6,6,12,0,863.0,149.0,5.1,31.0,999.0,663.94,490.68
2017,6,6,12,15,864.5,149.0,5.15,31.0,1003.5,707.85,523.81
2017,6,6,12,30,866.0,149.0,5.2,31.0,1008.0,750.53,555.47
2017,6,6,12,45,871.0,144.5,5.3,31.5,1006.0,791.28,583.9
2017,6,6,13,0,876.0,140.0,5.4,32.0,1004.0,830.34,609.77
2017,6,6,13,15,873.5,139.5,5.45,32.0,992.5,864.14,633.0
2017,6,6,13,30,871.0,139.0,5.5,32.0,981.0,895.13,654.35
2017,6,6,13,45,872.0,134.0,5.55,32.0,963.0,922.35,673.22
2017,6,6,14,0,873.0,129.0,5.6,32.0,945.0,946.37,690.03
2017,6,6,14,15,635.0,254.5,5.6,32.0,839.0,887.32,649.68
2017,6,6,14,30,397.0,380.0,5.6,32.0,733.0,777.55,569.67
2017,6,6,14,45,625.0,248.5,5.65,32.0,779.0,908.54,667.22
2017,6,6,15,0,853.0,117.0,5.7,32.0,825.0,992.86,725.56
2017,6,6,15,15,842.0,114.5,5.65,31.5,785.5,990.2,725.87
2017,6,6,15,30,831.0,112.0,5.6,31.0,746.0,984.08,724.49
2017,6,6,15,45,821.0,107.5,5.6,31.0,702.0,973.36,719.03
2017,6,6,16,0,811.0,103.0,5.6,31.0,658.0,971.65,719.83
2017,6,6,16,15,793.5,100.0,5.5,30.5,609.5,948.45,706.98
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,922.33,692.25
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,888.17,670.79
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,851.64,647.53
2017,6,6,17,15,703.0,83.5,5.05,29.5,404.5,803.48,615.95
2017,6,6,17,30,672.0,79.0,4.8,29.0,351.0,759.74,586.99
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.0,696.6,543.28
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,633.76,498.48
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,552.92,437.58
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,474.75,375.96
2017,6,6,18,45,356.5,41.0,3.05,26.5,99.0,366.7,288.22
2017,6,6,19,0,255.0,30.0,2.6,26.0,55.0,266.75,197.92
2017,6,6,19,15,127.5,15.0,2.45,25.5,27.5,131.22,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,14.0,1.45,20.0,23.5,11.95,0.0
2017,6,7,6,0,221.0,28.0,1.6,21.0,47.0,21.79,11.22
2017,6,7,6,15,326.0,40.0,1.65,21.5,90.0,32.33,21.81
2017,6,7,6,30,431.0,52.0,1.7,22.0,133.0,41.47,30.16
2017,6,7,6,45,501.0,60.0,1.75,23.0,184.0,46.92,35.0
2017,6,7,7,0,571.0,68.0,1.8,24.0,235.0,52.28,39.54
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.0,56.18,42.64
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,59.96,45.53
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,62.06,46.92
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,70.03,53.16
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,71.67,54.18
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,73.19,55.11
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,74.43,55.82
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,75.53,56.41
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,88.02,54.37
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,151.02,82.31
2017,6,7,9,45,851.5,114.0,2.4,30.5,787.0,203.68,115.49
2017,6,7,10,0,862.0,116.0,2.5,31.0,827.0,257.48,156.32
2017,6,7,10,15,870.0,118.0,2.55,31.5,861.0,311.57,200.4
2017,6,7,10,30,878.0,120.0,2.6,32.0,895.0,366.12,245.57
2017,6,7,10,45,884.0,121.5,2.65,32.5,922.5,419.87,289.78
2017,6,7,11,0,890.0,123.0,2.7,33.0,950.0,473.44,332.83
2017,6,7,11,15,894.0,124.0,2.7,33.0,970.0,525.34,374.12
2017,6,7,11,30,898.0,125.0,2.7,33.0,990.0,576.45,413.69
2017,6,7,11,45,899.0,126.5,2.75,33.0,1002.0,625.19,450.68
2017,6,7,12,0,900.0,128.0,2.8,33.0,1014.0,672.57,485.79
2017,6,7,12,15,900.5,128.0,2.8,33.0,1018.0,717.12,517.97
2017,6,7,12,30,901.0,128.0,2.8,33.0,1022.0,760.19,548.43
2017,6,7,12,45,900.0,128.0,2.8,33.5,1018.5,800.58,574.32
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,838.96,597.98
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,872.8,619.77
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,903.74,639.66
2017,6,7,13,45,645.5,266.5,2.85,34.0,884.0,859.39,609.86
2017,6,7,14,0,398.0,406.0,2.9,34.0,778.0,769.87,546.61
2017,6,7,14,15,634.0,264.5,2.9,34.0,837.0,895.4,636.03
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,983.17,693.17
2017,6,7,14,45,843.5,131.5,2.95,34.0,857.5,983.44,693.99
2017,6,7,15,0,817.0,140.0,3.0,34.0,819.0,994.22,702.33
2017,6,7,15,15,805.0,137.0,3.0,33.5,779.5,990.34,702.55
2017,6,7,15,30,793.0,134.0,3.0,33.0,740.0,982.96,700.81
2017,6,7,15,45,779.0,130.0,3.05,33.0,695.5,969.03,694.0
2017,6,7,16,0,765.0,126.0,3.1,33.0,651.0,951.83,685.22
2017,6,7,16,15,745.0,122.0,3.1,32.5,602.0,925.44,671.54
2017,6,7,16,30,725.0,118.0,3.1,32.0,553.0,903.05,660.47
2017,6,7,16,45,703.0,112.0,3.1,32.0,501.5,867.15,638.97
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,829.07,615.83
2017,6,7,17,15,647.0,100.0,2.85,31.5,396.5,777.66,582.97
2017,6,7,17,30,613.0,94.0,2.6,31.0,343.0,725.19,548.72
2017,6,7,17,45,570.5,85.5,2.4,30.5,290.5,661.2,505.57
2017,6,7,18,0,528.0,77.0,2.2,30.0,238.0,597.47,461.08
2017,6,7,18,15,462.5,67.5,2.05,29.0,188.0,513.97,400.99
2017,6,7,18,30,397.0,58.0,1.9,28.0,138.0,433.25,339.83
2017,6,7,18,45,302.0,45.0,1.75,27.0,95.0,325.86,254.4
2017,6,7,19,0,207.0,32.0,1.6,26.0,52.0,232.31,172.05
2017,6,7,19,15,103.5,16.0,1.6,25.5,26.0,113.24,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,15.0,1.7,21.5,20.5,12.8,0.0
2017,6,8,6,0,128.0,30.0,2.0,22.0,41.0,23.07,12.15
2017,6,8,6,15,215.5,47.0,2.2,22.5,81.0,35.76,24.6
2017,6,8,6,30,303.0,64.0,2.4,23.0,121.0,48.16,35.73
2017,6,8,6,45,371.0,76.5,2.6,23.5,169.5,56.91,43.49
2017,6,8,7,0,439.0,89.0,2.8,24.0,218.0,65.44,50.81
2017,6,8,7,15,488.0,98.5,2.75,24.5,269.0,71.52,55.82
2017,6,8,7,30,537.0,108.0,2.7,25.0,320.0,78.45,61.41
2017,6,8,7,45,572.5,116.0,2.65,26.0,372.0,82.06,63.96
2017,6,8,8,0,608.0,124.0,2.6,27.0,424.0,85.45,66.26
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.0,87.13,67.24
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,88.64,68.08
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,90.4,69.13
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,91.89,69.96
2017,6,8,9,15,714.0,154.0,1.6,29.0,665.5,102.55,67.08
2017,6,8,9,30,731.0,158.0,1.4,29.0,710.0,150.69,86.01
2017,6,8,9,45,736.5,166.0,1.25,29.5,748.0,201.85,118.8
2017,6,8,10,0,742.0,174.0,1.1,30.0,786.0,253.95,157.87
2017,6,8,10,15,752.5,177.0,1.05,30.0,819.5,311.5,203.44
2017,6,8,10,30,763.0,180.0,1.0,30.0,853.0,362.56,244.82
2017,6,8,10,45,766.5,185.0,1.0,30.5,879.5,413.19,285.25
2017,6,8,11,0,770.0,190.0,1.0,31.0,906.0,463.75,324.54
2017,6,8,11,15,403.0,298.5,1.0,31.0,674.5,409.66,292.54
2017,6,8,11,30,36.0,407.0,1.0,31.0,443.0,336.92,242.45
2017,6,8,11,45,234.0,425.5,1.05,31.5,656.5,462.55,331.35
2017,6,8,12,0,432.0,444.0,1.1,32.0,870.0,617.34,436.08
2017,6,8,12,15,251.0,460.5,1.1,32.0,708.5,542.55,384.21
2017,6,8,12,30,70.0,477.0,1.1,32.0,547.0,446.69,317.47
2017,6,8,12,45,432.5,334.0,1.1,32.5,761.0,626.55,446.01
2017,6,8,13,0,795.0,191.0,1.1,33.0,975.0,816.7,573.06
2017,6,8,13,15,792.0,190.0,1.15,33.0,963.5,849.18,592.28
2017,6,8,13,30,789.0,189.0,1.2,33.0,952.0,878.87,611.31
2017,6,8,13,45,784.5,187.0,1.25,33.0,933.5,903.35,627.18
2017,6,8,14,0,780.0,185.0,1.3,33.0,915.0,924.63,641.21
2017,6,8,14,15,530.5,306.5,1.35,33.0,796.5,833.23,581.78
2017,6,8,14,30,281.0,428.0,1.4,33.0,678.0,712.04,500.01
2017,6,8,14,45,526.0,294.0,1.5,33.0,740.0,850.24,598.41
2017,6,8,15,0,771.0,160.0,1.6,33.0,802.0,968.84,676.54
2017,6,8,15,15,759.0,156.5,1.65,32.5,763.0,964.38,675.76
2017,6,8,15,30,747.0,153.0,1.7,32.0,724.0,956.51,674.34
2017,6,8,15,45,731.5,149.0,1.75,32.0,680.0,949.26,672.1
2017,6,8,16,0,716.0,145.0,1.8,32.0,636.0,931.15,663.1
2017,6,8,16,15,556.5,187.0,1.85,31.5,551.5,806.75,586.53
2017,6,8,16,30,397.0,229.0,1.9,31.0,467.0,671.61,496.88
2017,6,8,16,45,511.5,175.5,1.95,31.0,453.5,743.62,552.02
2017,6,8,17,0,626.0,122.0,2.0,31.0,440.0,795.58,589.22
2017,6,8,17,15,591.5,115.0,1.9,30.5,387.5,743.51,555.9
2017,6,8,17,30,557.0,108.0,1.8,30.0,335.0,690.41,521.94
2017,6,8,17,45,515.5,98.0,1.7,30.0,284.0,626.86,478.52
2017,6,8,18,0,474.0,88.0,1.6,30.0,233.0,556.42,428.71
2017,6,8,18,15,410.0,76.5,1.5,29.0,184.0,475.2,370.42
2017,6,8,18,30,346.0,65.0,1.4,28.0,135.0,397.53,311.39
2017,6,8,18,45,261.0,50.0,1.3,27.0,93.5,302.93,235.69
2017,6,8,19,0,176.0,35.0,1.2,26.0,52.0,215.5,159.42
2017,6,8,19,15,88.0,17.5,1.25,25.5,26.0,106.24,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,39.0,15.5,3.3,21.5,18.5,13.23,0.0
2017,6,9,6,0,78.0,31.0,3.5,22.0,37.0,24.11,12.94
2017,6,9,6,15,152.0,51.5,3.7,22.5,76.0,39.34,27.6
2017,6,9,6,30,226.0,72.0,3.9,23.0,115.0,54.29,40.95
2017,6,9,6,45,113.0,63.0,4.1,23.5,84.5,47.78,35.64
2017,6,9,7,0,0.0,54.0,4.3,24.0,54.0,44.69,33.0
2017,6,9,7,15,4.0,93.5,4.3,24.0,95.5,75.28,59.19
2017,6,9,7,30,8.0,133.0,4.3,24.0,137.0,103.99,83.39
2017,6,9,7,45,4.0,139.5,4.35,24.5,142.0,109.77,87.76
2017,6,9,8,0,0.0,146.0,4.4,25.0,147.0,115.37,91.93
2017,6,9,8,15,6.5,172.0,4.35,25.5,176.5,134.4,107.16
2017,6,9,8,30,13.0,198.0,4.3,26.0,206.0,153.14,121.92
2017,6,9,8,45,175.5,241.0,4.25,26.5,359.5,163.11,129.36
2017,6,9,9,0,338.0,284.0,4.2,27.0,513.0,175.23,138.47
2017,6,9,9,15,286.0,319.0,4.1,27.0,521.5,195.42,144.37
2017,6,9,9,30,234.0,354.0,4.0,27.0,530.0,246.28,177.62
2017,6,9,9,45,136.5,348.5,3.9,27.0,452.5,249.72,182.12
2017,6,9,10,0,39.0,343.0,3.8,27.0,375.0,253.38,188.64
2017,6,9,10,15,42.5,355.0,3.75,27.0,391.5,268.9,200.06
2017,6,9,10,30,46.0,367.0,3.7,27.0,408.0,284.96,211.93
2017,6,9,10,45,46.5,378.0,3.65,27.5,420.5,299.81,222.56
2017,6,9,11,0,47.0,389.0,3.6,28.0,433.0,314.93,233.3
2017,6,9,11,15,288.0,356.0,3.55,28.0,633.0,399.65,294.9
2017,6,9,11,30,529.0,323.0,3.5,28.0,833.0,522.34,384.71
2017,6,9,11,45,477.5,383.5,3.5,28.0,848.5,569.8,419.19
2017,6,9,12,0,426.0,444.0,3.5,28.0,864.0,613.18,449.98
2017,6,9,12,15,426.5,448.0,3.45,28.0,870.0,652.26,477.85
2017,6,9,12,30,427.0,452.0,3.4,28.0,876.0,685.72,501.5
2017,6,9,12,45,325.5,478.0,3.35,28.5,801.0,658.45,480.48
2017,6,9,13,0,224.0,504.0,3.3,29.0,726.0,619.23,451.02
2017,6,9,13,15,246.0,492.5,3.15,29.0,733.5,645.92,470.22
2017,6,9,13,30,268.0,481.0,3.0,29.0,741.0,682.01,495.19
2017,6,9,13,45,174.0,466.0,2.9,29.0,634.0,590.58,430.65
2017,6,9,14,0,80.0,451.0,2.8,29.0,527.0,486.99,356.64
2017,6,9,14,15,164.5,443.5,2.65,29.0,592.5,585.1,428.26
2017,6,9,14,30,249.0,436.0,2.5,29.0,658.0,688.59,500.65
2017,6,9,14,45,477.0,316.0,2.45,29.0,720.5,823.45,597.63
2017,6,9,15,0,705.0,196.0,2.4,29.0,783.0,948.89,683.82
2017,6,9,15,15,691.5,192.0,2.35,29.0,745.0,942.64,679.42
2017,6,9,15,30,678.0,188.0,2.3,29.0,707.0,933.11,674.29
2017,6,9,15,45,512.0,238.5,2.3,29.0,617.0,815.35,596.59
2017,6,9,16,0,346.0,289.0,2.3,29.0,527.0,684.73,506.67
2017,6,9,16,15,339.0,267.0,2.15,28.5,486.0,656.11,489.83
2017,6,9,16,30,332.0,245.0,2.0,28.0,445.0,625.62,470.77
2017,6,9,16,45,305.0,225.5,1.95,28.0,396.0,576.69,437.51
2017,6,9,17,0,278.0,206.0,1.9,28.0,347.0,527.02,403.25
2017,6,9,17,15,258.0,186.0,1.75,27.5,305.5,482.98,372.99
2017,6,9,17,30,238.0,166.0,1.6,27.0,264.0,438.55,341.72
2017,6,9,17,45,217.0,144.0,1.45,26.5,223.0,390.33,306.78
2017,6,9,18,0,196.0,122.0,1.3,26.0,182.0,342.09,270.77
2017,6,9,18,15,163.5,100.0,1.3,25.5,143.5,267.59,213.31
2017,6,9,18,30,131.0,78.0,1.3,25.0,105.0,211.99,168.48
2017,6,9,18,45,89.0,56.5,1.35,25.0,72.0,150.9,117.27
2017,6,9,19,0,47.0,35.0,1.4,25.0,39.0,90.41,64.81
2017,6,9,19,15,23.5,17.5,1.55,24.5,19.5,42.21,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,20.5,19.5,13.23,0.0
2017,6,10,6,0,95.0,31.0,3.0,21.0,39.0,24.16,13.05
2017,6,10,6,15,177.0,50.0,3.15,21.5,78.5,38.42,26.94
2017,6,10,6,30,259.0,69.0,3.3,22.0,118.0,51.55,38.79
2017,6,10,6,45,330.5,82.5,3.5,22.5,166.0,60.89,47.11
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,69.99,54.94
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,76.92,60.69
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,83.61,66.07
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,87.65,69.11
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,89.49,70.24
2017,6,10,8,15,365.5,196.0,3.85,25.5,383.0,132.39,105.49
2017,6,10,8,30,139.0,262.0,3.8,26.0,344.0,173.02,138.11
2017,6,10,8,45,213.0,279.0,3.8,26.5,417.0,183.38,145.69
2017,6,10,9,0,287.0,296.0,3.8,27.0,490.0,180.32,142.48
2017,6,10,9,15,511.5,226.5,3.75,27.5,601.0,141.22,99.97
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,150.17,86.16
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,207.13,123.48
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,257.14,161.42
2017,6,10,10,15,546.0,288.0,3.7,29.5,748.0,324.38,222.5
2017,6,10,10,30,324.0,416.0,3.7,30.0,703.0,379.27,271.11
2017,6,10,10,45,565.5,291.0,3.7,30.5,809.5,407.57,289.36
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,462.55,330.07
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,512.86,370.53
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,562.78,409.68
2017,6,10,11,45,813.0,175.0,3.75,31.5,966.5,610.14,445.19
2017,6,10,12,0,809.0,181.0,3.8,32.0,977.0,656.07,478.64
2017,6,10,12,15,810.0,181.0,3.8,32.0,982.0,699.46,510.45
2017,6,10,12,30,811.0,181.0,3.8,32.0,987.0,741.71,540.81
2017,6,10,12,45,544.0,336.0,3.85,32.5,876.5,712.9,516.05
2017,6,10,13,0,277.0,491.0,3.9,33.0,766.0,654.99,470.59
2017,6,10,13,15,541.5,334.5,3.95,33.0,862.0,771.52,557.0
2017,6,10,13,30,806.0,178.0,4.0,33.0,958.0,883.2,636.53
2017,6,10,13,45,801.0,176.5,4.05,33.5,939.0,907.95,651.38
2017,6,10,14,0,796.0,175.0,4.1,34.0,920.0,929.49,664.71
2017,6,10,14,15,789.5,173.0,4.1,34.0,894.0,945.83,675.86
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,958.79,684.97
2017,6,10,14,45,780.5,164.0,4.1,34.0,837.0,967.29,691.36
2017,6,10,15,0,778.0,157.0,4.1,34.0,806.0,972.32,695.69
2017,6,10,15,15,766.0,154.0,4.1,33.5,767.0,968.48,695.89
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,961.22,694.07
2017,6,10,15,45,734.0,149.5,4.15,33.0,683.5,952.16,690.08
2017,6,10,16,0,714.0,148.0,4.2,33.0,639.0,932.5,679.24
2017,6,10,16,15,693.0,143.0,4.2,32.5,591.0,904.82,664.26
2017,6,10,16,30,672.0,138.0,4.2,32.0,543.0,874.48,647.41
2017,6,10,16,45,642.0,133.5,4.25,32.0,491.5,833.4,621.96
2017,6,10,17,0,612.0,129.0,4.3,32.0,440.0,790.41,594.85
2017,6,10,17,15,576.5,121.5,4.25,31.5,388.0,737.06,560.75
2017,6,10,17,30,541.0,114.0,4.2,31.0,336.0,682.69,525.04
2017,6,10,17,45,493.0,104.5,4.2,30.5,284.5,606.7,472.41
2017,6,10,18,0,445.0,95.0,4.2,30.0,233.0,541.03,425.55
2017,6,10,18,15,380.0,83.0,4.05,29.0,184.0,459.46,364.68
2017,6,10,18,30,315.0,71.0,3.9,28.0,135.0,381.56,303.24
2017,6,10,18,45,229.0,54.5,3.8,27.5,93.5,285.53,224.24
2017,6,10,19,0,143.0,38.0,3.7,27.0,52.0,180.35,134.42
2017,6,10,19,15,71.5,19.0,3.75,26.5,26.0,86.97,2.88
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.0,16.0,3.0,20.5,21.5,13.66,0.0
2017,6,11,6,0,132.0,32.0,3.1,21.0,43.0,24.96,13.66
2017,6,11,6,15,232.0,47.5,3.3,21.5,84.5,36.2,25.07
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,47.59,35.39
2017,6,11,6,45,409.0,73.0,3.75,22.5,176.0,54.69,41.76
2017,6,11,7,0,486.0,83.0,4.0,23.0,226.0,63.47,49.34
2017,6,11,7,15,536.5,91.0,4.05,23.5,278.5,67.94,53.01
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,72.25,56.42
2017,6,11,7,45,413.5,151.0,4.15,25.0,326.5,102.41,81.42
2017,6,11,8,0,240.0,203.0,4.2,26.0,322.0,135.39,108.18
2017,6,11,8,15,200.0,232.5,4.15,26.5,339.0,158.1,126.17
2017,6,11,8,30,160.0,262.0,4.1,27.0,356.0,173.38,137.85
2017,6,11,8,45,474.5,188.0,4.1,27.5,501.5,116.56,90.9
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,80.14,60.7
2017,6,11,9,15,595.5,210.0,4.05,28.5,628.5,131.89,91.73
2017,6,11,9,30,402.0,306.0,4.0,29.0,610.0,221.92,152.21
2017,6,11,9,45,366.0,339.5,3.95,29.5,627.5,264.13,181.67
2017,6,11,10,0,330.0,373.0,3.9,30.0,645.0,303.23,211.86
2017,6,11,10,15,596.5,249.5,3.85,30.0,766.0,309.16,209.2
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,363.75,247.15
2017,6,11,10,45,870.5,126.5,3.8,30.5,914.5,416.55,291.25
2017,6,11,11,0,878.0,127.0,3.8,31.0,942.0,469.34,334.39
2017,6,11,11,15,882.0,128.0,3.8,31.0,962.5,520.57,375.98
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,571.04,415.91
2017,6,11,11,45,888.0,129.5,3.8,31.5,995.0,619.08,452.17
2017,6,11,12,0,890.0,130.0,3.8,32.0,1007.0,665.84,486.43
2017,6,11,12,15,890.5,130.5,3.8,32.0,1011.5,710.27,519.16
2017,6,11,12,30,891.0,131.0,3.8,32.0,1016.0,753.29,550.21
2017,6,11,12,45,890.5,130.5,3.8,32.5,1012.5,793.35,576.66
2017,6,11,13,0,890.0,130.0,3.8,33.0,1009.0,831.49,600.76
2017,6,11,13,15,887.5,129.5,3.8,33.0,997.5,865.57,623.24
2017,6,11,13,30,885.0,129.0,3.8,33.0,986.0,896.81,643.83
2017,6,11,13,45,881.5,128.0,3.8,33.5,967.0,923.71,660.24
2017,6,11,14,0,878.0,127.0,3.8,34.0,948.0,947.41,674.56
2017,6,11,14,15,872.0,125.5,3.8,34.0,921.5,964.96,686.39
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,979.07,696.15
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,987.22,702.26
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,991.86,706.32
2017,6,11,15,15,839.0,118.0,3.75,34.0,789.5,989.99,706.09
2017,6,11,15,30,828.0,116.0,3.7,34.0,750.0,984.69,703.86
2017,6,11,15,45,814.5,113.0,3.7,34.0,705.5,985.23,705.9
2017,6,11,16,0,801.0,110.0,3.7,34.0,661.0,969.58,697.62
2017,6,11,16,15,783.0,106.5,3.65,33.5,612.5,945.63,685.22
2017,6,11,16,30,765.0,103.0,3.6,33.0,564.0,918.76,670.93
2017,6,11,16,45,741.5,99.0,3.6,32.5,512.5,883.13,650.97
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,845.2,629.17
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,802.01,602.56
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,751.98,570.59
2017,6,11,17,45,610.0,78.5,3.15,31.0,301.0,688.3,526.89
2017,6,11,18,0,566.0,72.0,3.0,31.0,248.0,624.9,482.04
2017,6,11,18,15,502.0,64.0,2.7,30.0,197.0,543.5,423.32
2017,6,11,18,30,438.0,56.0,2.4,29.0,146.0,464.71,363.6
2017,6,11,18,45,340.5,44.5,2.1,28.0,102.0,359.51,280.37
2017,6,11,19,0,243.0,33.0,1.8,27.0,58.0,259.23,194.13
2017,6,11,19,15,121.5,16.5,2.0,26.5,29.0,127.79,15.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,12.8,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,23.24,12.26
2017,6,12,6,15,300.5,43.0,2.8,22.5,89.5,33.13,22.37
2017,6,12,6,30,407.0,56.0,2.9,23.0,132.0,44.76,32.81
2017,6,12,6,45,484.0,63.5,3.0,23.5,183.5,49.66,37.27
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,54.56,41.48
2017,6,12,7,15,608.5,77.5,3.05,24.5,288.5,58.35,44.59
2017,6,12,7,30,656.0,84.0,3.0,25.0,342.0,62.05,47.51
2017,6,12,7,45,364.5,144.0,3.0,25.5,291.0,97.28,76.92
2017,6,12,8,0,73.0,204.0,3.0,26.0,240.0,146.27,117.06
2017,6,12,8,15,432.0,149.0,2.95,26.5,399.5,97.43,76.04
2017,6,12,8,30,791.0,94.0,2.9,27.0,559.0,70.71,53.53
2017,6,12,8,45,814.0,94.5,2.9,27.5,609.5,69.94,52.62
2017,6,12,9,0,837.0,95.0,2.9,28.0,660.0,80.0,60.6
2017,6,12,9,15,595.5,209.5,2.9,28.5,625.5,131.35,91.36
2017,6,12,9,30,354.0,324.0,2.9,29.0,591.0,226.9,157.34
2017,6,12,9,45,621.0,213.0,2.9,29.5,712.0,212.48,132.09
2017,6,12,10,0,888.0,102.0,2.9,30.0,833.0,252.61,152.38
2017,6,12,10,15,896.0,103.5,2.9,30.5,867.5,307.56,197.52
2017,6,12,10,30,904.0,105.0,2.9,31.0,902.0,362.96,243.78
2017,6,12,10,45,910.5,105.5,2.95,31.5,930.0,417.4,289.0
2017,6,12,11,0,917.0,106.0,3.0,32.0,958.0,471.68,333.09
2017,6,12,11,15,920.5,107.0,3.0,32.0,978.5,524.5,375.54
2017,6,12,11,30,924.0,108.0,3.0,32.0,999.0,576.45,416.17
2017,6,12,11,45,919.0,113.5,3.05,32.5,1009.5,625.56,452.87
2017,6,12,12,0,914.0,119.0,3.1,33.0,1020.0,672.75,487.08
2017,6,12,12,15,915.0,119.0,3.15,33.0,1024.5,718.08,520.2
2017,6,12,12,30,916.0,119.0,3.2,33.0,1029.0,761.92,551.62
2017,6,12,12,45,916.0,118.5,3.25,33.5,1025.5,803.09,578.29
2017,6,12,13,0,916.0,118.0,3.3,34.0,1022.0,842.27,602.92
2017,6,12,13,15,913.5,117.5,3.3,34.0,1010.5,876.92,625.42
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,908.68,646.01
2017,6,12,13,45,907.5,115.5,3.35,34.0,980.0,935.54,663.78
2017,6,12,14,0,904.0,114.0,3.4,34.0,961.0,959.11,679.53
2017,6,12,14,15,898.5,113.0,3.4,34.0,934.5,977.87,692.0
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,993.15,702.4
2017,6,12,14,45,871.5,118.5,3.45,34.0,871.0,996.78,705.93
2017,6,12,15,0,850.0,125.0,3.5,34.0,834.0,996.81,707.42
2017,6,12,15,15,649.5,208.5,3.5,34.0,735.5,916.96,657.39
2017,6,12,15,30,449.0,292.0,3.5,34.0,637.0,801.93,579.05
2017,6,12,15,45,625.5,202.5,3.55,34.0,651.5,900.07,650.96
2017,6,12,16,0,802.0,113.0,3.6,34.0,666.0,974.11,700.53
