Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,15,783.5,110.0,3.65,33.5,617.5,950.32,688.22
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,923.6,674.64
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,887.43,653.25
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,854.97,634.16
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,806.18,604.06
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,756.17,572.45
2017,6,12,17,45,610.0,81.0,3.5,31.5,304.5,691.82,529.63
2017,6,12,18,0,566.0,74.0,3.4,31.0,251.0,627.73,485.4
2017,6,12,18,15,501.5,66.0,3.2,30.0,199.5,545.84,426.47
2017,6,12,18,30,437.0,58.0,3.0,29.0,148.0,466.48,366.37
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.0,361.74,283.31
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,262.44,197.75
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,129.88,22.57
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,76.5,15.5,2.55,22.5,22.0,13.23,0.0
2017,6,13,6,0,153.0,31.0,2.8,23.0,44.0,23.9,12.67
2017,6,13,6,15,254.0,46.0,3.0,23.5,85.5,35.18,23.97
2017,6,13,6,30,355.0,61.0,3.2,24.0,127.0,46.27,33.95
2017,6,13,6,45,229.0,86.0,3.4,24.5,134.5,64.18,49.51
2017,6,13,7,0,103.0,111.0,3.6,25.0,142.0,82.04,64.74
2017,6,13,7,15,361.5,101.0,3.65,25.5,238.5,71.96,55.96
2017,6,13,7,30,620.0,91.0,3.7,26.0,335.0,66.74,51.27
2017,6,13,7,45,461.0,142.0,3.75,26.5,338.5,97.26,76.61
2017,6,13,8,0,302.0,193.0,3.8,27.0,342.0,130.56,103.73
2017,6,13,8,15,304.5,217.5,3.8,27.5,382.5,143.64,113.81
2017,6,13,8,30,307.0,242.0,3.8,28.0,423.0,155.97,123.18
2017,6,13,8,45,553.5,176.0,3.85,28.5,536.0,109.31,84.62
2017,6,13,9,0,800.0,110.0,3.9,29.0,649.0,77.85,58.57
2017,6,13,9,15,814.0,113.0,3.9,29.5,694.5,88.65,56.06
2017,6,13,9,30,828.0,116.0,3.9,30.0,740.0,140.42,75.12
2017,6,13,9,45,842.5,116.5,3.95,30.5,781.0,202.06,115.05
2017,6,13,10,0,857.0,117.0,4.0,31.0,822.0,255.1,155.18
2017,6,13,10,15,865.0,118.5,4.05,31.5,856.0,308.44,198.94
2017,6,13,10,30,873.0,120.0,4.1,32.0,890.0,362.25,243.94
2017,6,13,10,45,882.5,119.0,4.15,32.5,918.0,415.28,288.04
2017,6,13,11,0,892.0,118.0,4.2,33.0,946.0,468.48,331.38
2017,6,13,11,15,638.0,273.0,4.25,33.0,872.0,498.09,357.98
2017,6,13,11,30,384.0,428.0,4.3,33.0,798.0,522.2,376.79
2017,6,13,11,45,637.5,279.0,4.4,33.5,902.5,581.56,421.63
2017,6,13,12,0,891.0,130.0,4.5,34.0,1007.0,665.45,484.14
2017,6,13,12,15,891.5,130.0,4.55,34.0,1011.0,709.56,516.62
2017,6,13,12,30,892.0,130.0,4.6,34.0,1015.0,752.24,547.64
2017,6,13,12,45,893.5,127.5,4.65,34.5,1012.0,792.33,574.34
2017,6,13,13,0,895.0,125.0,4.7,35.0,1009.0,830.54,598.74
2017,6,13,13,15,892.5,124.5,4.75,35.0,997.5,864.68,621.55
2017,6,13,13,30,890.0,124.0,4.8,35.0,986.0,895.99,642.59
2017,6,13,13,45,889.0,120.0,4.85,35.0,967.5,922.49,660.53
2017,6,13,14,0,888.0,116.0,4.9,35.0,949.0,945.72,676.42
2017,6,13,14,15,882.0,115.0,4.95,35.0,922.0,963.73,689.05
2017,6,13,14,30,876.0,114.0,5.0,35.0,895.0,978.29,699.6
2017,6,13,14,45,590.5,250.5,5.05,35.0,769.0,874.5,631.19
2017,6,13,15,0,305.0,387.0,5.1,35.0,643.0,718.03,519.78
2017,6,13,15,15,214.5,376.5,5.1,34.5,552.0,604.89,442.65
2017,6,13,15,30,124.0,366.0,5.1,34.0,461.0,509.48,375.03
2017,6,13,15,45,477.0,229.5,5.1,34.0,563.5,769.2,569.09
2017,6,13,16,0,830.0,93.0,5.1,34.0,666.0,966.47,705.07
2017,6,13,16,15,813.0,90.0,5.1,33.5,617.5,943.84,692.26
2017,6,13,16,30,796.0,87.0,5.1,33.0,569.0,929.87,686.6
2017,6,13,16,45,770.0,85.5,5.15,33.0,517.0,894.55,665.31
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,857.02,642.35
2017,6,13,17,15,714.0,80.0,5.2,32.5,412.0,810.52,613.74
2017,6,13,17,30,684.0,76.0,5.2,32.0,359.0,762.59,583.39
2017,6,13,17,45,631.5,72.5,5.2,31.5,304.5,699.77,541.21
2017,6,13,18,0,579.0,69.0,5.2,31.0,250.0,632.6,494.18
2017,6,13,18,15,516.0,62.0,5.1,30.5,199.5,553.04,435.35
2017,6,13,18,30,453.0,55.0,5.0,30.0,149.0,475.99,375.6
2017,6,13,18,45,340.5,45.0,4.9,29.5,104.0,360.48,282.93
2017,6,13,19,0,228.0,35.0,4.8,29.0,59.0,251.89,189.55
2017,6,13,19,15,114.0,17.5,4.7,28.5,29.5,125.49,27.34
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.5,16.0,3.5,23.0,20.5,13.66,0.0
2017,6,14,6,0,111.0,32.0,3.6,23.0,41.0,24.89,13.39
2017,6,14,6,15,204.5,48.5,3.85,23.5,81.0,36.84,25.35
2017,6,14,6,30,298.0,65.0,4.1,24.0,121.0,48.87,36.16
2017,6,14,6,45,369.0,77.0,4.35,24.5,169.0,57.27,43.61
2017,6,14,7,0,440.0,89.0,4.6,25.0,217.0,65.47,50.63
2017,6,14,7,15,224.5,111.5,4.65,25.5,177.0,81.11,63.76
2017,6,14,7,30,9.0,134.0,4.7,26.0,137.0,104.63,83.27
2017,6,14,7,45,34.0,166.5,4.8,27.0,183.0,122.5,97.51
2017,6,14,8,0,59.0,199.0,4.9,28.0,229.0,143.27,113.84
2017,6,14,8,15,31.0,183.0,4.9,28.5,198.5,134.99,106.39
2017,6,14,8,30,3.0,167.0,4.9,29.0,168.0,131.9,103.28
2017,6,14,8,45,4.0,174.5,4.95,29.5,176.5,137.94,107.62
2017,6,14,9,0,5.0,182.0,5.0,30.0,185.0,143.88,111.85
2017,6,14,9,15,11.0,220.5,5.0,30.5,228.5,171.55,127.48
2017,6,14,9,30,17.0,259.0,5.0,31.0,272.0,200.9,148.63
2017,6,14,9,45,93.0,330.5,5.0,31.5,406.5,246.18,178.56
2017,6,14,10,0,169.0,402.0,5.0,32.0,541.0,299.58,214.34
2017,6,14,10,15,112.0,399.0,5.0,32.0,493.0,300.45,217.43
2017,6,14,10,30,55.0,396.0,5.0,32.0,445.0,305.85,223.39
2017,6,14,10,45,42.5,384.0,5.0,32.5,422.5,301.93,220.45
2017,6,14,11,0,30.0,372.0,5.0,33.0,400.0,295.63,215.63
2017,6,14,11,15,31.0,383.5,5.0,33.0,413.5,310.38,226.38
2017,6,14,11,30,32.0,395.0,5.0,33.0,427.0,325.61,237.4
2017,6,14,11,45,29.0,387.5,5.05,33.5,416.5,324.78,236.35
2017,6,14,12,0,26.0,380.0,5.1,34.0,406.0,323.32,234.86
2017,6,14,12,15,30.0,397.0,5.05,34.0,427.0,345.52,250.89
2017,6,14,12,30,34.0,414.0,5.0,34.0,448.0,368.83,267.62
2017,6,14,12,45,40.5,429.0,5.0,34.5,469.0,393.4,284.74
2017,6,14,13,0,47.0,444.0,5.0,35.0,490.0,418.98,302.46
2017,6,14,13,15,40.5,423.0,5.0,35.0,463.0,402.81,291.06
2017,6,14,13,30,34.0,402.0,5.0,35.0,436.0,385.02,278.57
2017,6,14,13,45,122.0,437.0,5.0,35.5,553.0,515.85,372.77
2017,6,14,14,0,210.0,472.0,5.0,36.0,670.0,641.87,460.68
2017,6,14,14,15,145.5,449.0,5.0,36.0,584.0,571.42,411.03
2017,6,14,14,30,81.0,426.0,5.0,36.0,498.0,478.58,345.66
2017,6,14,14,45,54.5,375.5,5.0,36.0,423.5,408.25,296.28
2017,6,14,15,0,28.0,325.0,5.0,36.0,349.0,335.52,244.16
2017,6,14,15,15,138.5,342.0,4.95,35.5,450.0,490.76,360.1
2017,6,14,15,30,249.0,359.0,4.9,35.0,551.0,650.46,475.5
2017,6,14,15,45,310.0,321.5,4.9,35.0,546.0,678.53,497.57
2017,6,14,16,0,371.0,284.0,4.9,35.0,541.0,703.81,518.4
2017,6,14,16,15,527.5,209.5,4.85,34.5,545.0,803.11,593.36
2017,6,14,16,30,684.0,135.0,4.8,34.0,549.0,882.97,651.02
2017,6,14,16,45,521.0,164.0,4.8,34.0,462.5,739.14,553.78
2017,6,14,17,0,358.0,193.0,4.8,34.0,376.0,588.09,446.11
2017,6,14,17,15,304.5,177.0,4.65,33.5,321.0,515.2,394.9
2017,6,14,17,30,251.0,161.0,4.5,33.0,266.0,443.46,342.9
2017,6,14,17,45,370.5,124.5,4.4,32.5,254.0,522.63,406.63
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,578.73,450.67
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,490.54,385.45
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,413.59,326.23
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,318.44,248.86
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,230.12,172.53
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,116.03,29.64
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,16.5,14.5,3.35,22.5,16.0,12.38,0.0
2017,6,15,6,0,33.0,29.0,3.5,23.0,32.0,23.04,11.94
2017,6,15,6,15,81.0,51.0,3.65,23.5,64.5,39.36,27.46
2017,6,15,6,30,129.0,73.0,3.8,24.0,97.0,55.38,41.69
2017,6,15,6,45,191.5,88.0,4.0,24.5,137.0,65.22,50.39
2017,6,15,7,0,254.0,103.0,4.2,25.0,177.0,75.82,59.45
2017,6,15,7,15,263.0,128.5,4.3,25.5,219.5,92.28,73.22
2017,6,15,7,30,272.0,154.0,4.4,26.0,262.0,108.01,86.09
2017,6,15,7,45,245.0,179.5,4.55,27.0,287.0,122.55,97.53
2017,6,15,8,0,218.0,205.0,4.7,28.0,312.0,142.67,113.34
2017,6,15,8,15,233.0,228.5,4.75,28.5,355.0,156.5,123.95
2017,6,15,8,30,248.0,252.0,4.8,29.0,398.0,160.38,126.38
2017,6,15,8,45,482.5,197.0,4.85,29.5,511.5,121.98,94.64
2017,6,15,9,0,717.0,142.0,4.9,30.0,625.0,87.68,66.36
2017,6,15,9,15,733.5,146.0,4.9,30.5,669.5,96.67,63.31
2017,6,15,9,30,750.0,150.0,4.9,31.0,714.0,154.12,88.24
2017,6,15,9,45,766.5,151.0,4.9,31.5,754.5,202.51,118.19
2017,6,15,10,0,783.0,152.0,4.9,32.0,795.0,252.97,156.04
2017,6,15,10,15,792.5,154.0,4.85,32.5,829.0,304.12,197.58
2017,6,15,10,30,802.0,156.0,4.8,33.0,863.0,356.14,240.62
2017,6,15,10,45,811.5,156.5,4.75,33.5,891.0,407.83,283.13
2017,6,15,11,0,821.0,157.0,4.7,34.0,919.0,459.95,325.09
2017,6,15,11,15,826.0,158.5,4.65,34.0,939.5,510.84,365.82
2017,6,15,11,30,831.0,160.0,4.6,34.0,960.0,561.32,405.21
2017,6,15,11,45,833.0,161.0,4.55,34.5,972.5,609.09,440.83
2017,6,15,12,0,835.0,162.0,4.5,35.0,985.0,655.84,474.66
2017,6,15,12,15,836.0,162.5,4.45,35.0,989.5,700.42,507.08
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,743.78,537.97
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,774.55,558.99
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,812.56,583.04
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,845.49,604.35
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,875.72,623.79
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,902.22,641.24
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,925.65,656.76
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,956.85,677.06
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,971.23,686.59
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,971.43,687.59
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,982.07,695.5
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.0,980.87,695.94
2017,6,15,15,30,816.0,120.0,4.0,36.0,747.0,989.41,702.86
2017,6,15,15,45,803.0,116.5,4.0,36.0,703.5,977.23,696.62
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,961.75,688.52
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,938.67,676.7
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,912.69,663.01
2017,6,15,16,45,730.5,102.5,3.9,35.0,512.5,876.79,641.54
2017,6,15,17,0,707.0,98.0,3.9,35.0,461.0,844.57,622.39
2017,6,15,17,15,675.0,93.0,3.75,34.5,408.5,796.09,592.41
2017,6,15,17,30,643.0,88.0,3.6,34.0,356.0,746.43,561.0
2017,6,15,17,45,598.5,81.5,3.5,33.5,303.0,682.66,518.84
2017,6,15,18,0,554.0,75.0,3.4,33.0,250.0,619.18,475.35
2017,6,15,18,15,491.0,67.0,3.1,32.0,199.5,538.94,417.83
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,461.11,359.25
2017,6,15,18,45,331.5,47.0,2.55,30.5,105.0,351.55,272.79
2017,6,15,19,0,235.0,35.0,2.3,30.0,61.0,256.67,191.88
2017,6,15,19,15,117.5,17.5,2.55,29.5,30.5,128.44,37.89
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,13.23,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,23.87,12.52
2017,6,16,6,15,238.0,46.0,4.05,23.5,83.0,35.12,23.9
2017,6,16,6,30,337.0,61.0,4.2,24.0,124.0,46.18,33.86
2017,6,16,6,45,415.0,70.5,4.35,24.5,173.5,52.98,39.93
2017,6,16,7,0,493.0,80.0,4.5,25.0,223.0,61.19,46.97
2017,6,16,7,15,542.5,87.5,4.55,25.5,275.5,65.37,50.38
2017,6,16,7,30,592.0,95.0,4.6,26.0,328.0,69.42,53.56
2017,6,16,7,45,636.5,98.5,4.65,26.5,382.5,70.41,54.08
2017,6,16,8,0,681.0,102.0,4.7,27.0,437.0,71.45,54.62
2017,6,16,8,15,707.0,106.5,4.65,27.5,488.5,72.85,55.46
2017,6,16,8,30,733.0,111.0,4.6,28.0,540.0,81.45,62.24
2017,6,16,8,45,754.5,113.5,4.6,29.0,589.5,81.37,61.7
2017,6,16,9,0,776.0,116.0,4.6,30.0,639.0,81.25,61.14
2017,6,16,9,15,791.5,119.5,4.55,30.5,684.0,90.62,58.43
2017,6,16,9,30,807.0,123.0,4.5,31.0,729.0,141.5,76.73
2017,6,16,9,45,818.5,125.0,4.5,31.5,769.5,192.95,108.78
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,254.09,154.9
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,306.53,197.96
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,359.58,242.58
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,411.98,286.08
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,464.37,328.64
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,515.04,368.8
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,565.03,407.22
2017,6,16,11,45,884.5,129.0,4.2,34.5,991.0,613.99,443.93
2017,6,16,12,0,898.0,122.0,4.2,35.0,1007.0,662.55,479.34
2017,6,16,12,15,899.0,122.5,4.15,35.0,1012.0,707.56,512.14
2017,6,16,12,30,900.0,123.0,4.1,35.0,1017.0,751.16,543.23
2017,6,16,12,45,900.0,122.0,4.05,35.5,1014.0,791.43,569.31
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,829.78,593.12
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,864.48,615.58
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,896.38,636.13
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,923.48,652.46
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,947.37,666.72
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,965.58,678.53
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,980.33,688.27
2017,6,16,14,45,855.5,121.5,3.75,37.0,862.0,982.93,690.47
2017,6,16,15,0,833.0,128.0,3.7,37.0,825.0,981.96,690.65
2017,6,16,15,15,822.0,125.5,3.7,36.5,786.5,993.13,700.45
2017,6,16,15,30,811.0,123.0,3.7,36.0,748.0,987.62,699.78
2017,6,16,15,45,796.5,120.5,3.7,36.0,703.5,975.16,693.48
2017,6,16,16,0,782.0,118.0,3.7,36.0,659.0,959.44,685.26
2017,6,16,16,15,763.5,114.0,3.65,35.5,611.0,934.8,672.46
2017,6,16,16,30,745.0,110.0,3.6,35.0,563.0,907.28,657.79
2017,6,16,16,45,721.5,105.5,3.6,35.0,511.5,877.51,640.48
2017,6,16,17,0,698.0,101.0,3.6,35.0,460.0,839.89,617.76
2017,6,16,17,15,665.5,96.0,3.45,34.5,407.5,791.16,587.68
2017,6,16,17,30,633.0,91.0,3.3,34.0,355.0,741.27,556.15
2017,6,16,17,45,589.5,84.0,3.15,33.5,302.0,678.01,514.25
2017,6,16,18,0,546.0,77.0,3.0,33.0,249.0,614.97,471.04
2017,6,16,18,15,483.5,68.5,2.8,32.0,199.0,534.71,413.94
2017,6,16,18,30,421.0,60.0,2.6,31.0,149.0,456.85,355.7
2017,6,16,18,45,328.5,47.5,2.4,30.5,105.0,350.12,271.57
2017,6,16,19,0,236.0,35.0,2.2,30.0,61.0,257.29,192.6
2017,6,16,19,15,118.0,17.5,2.5,29.5,30.5,129.06,42.22
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,15.5,4.35,23.5,20.0,13.23,0.0
2017,6,17,6,0,99.0,31.0,4.5,24.0,40.0,24.14,12.6
2017,6,17,6,15,189.0,49.0,4.6,24.0,79.5,37.75,26.02
2017,6,17,6,30,279.0,67.0,4.7,24.0,119.0,50.24,37.31
2017,6,17,6,45,363.0,78.0,4.85,24.5,168.5,57.96,44.19
2017,6,17,7,0,447.0,89.0,5.0,25.0,218.0,65.55,50.71
2017,6,17,7,15,498.0,98.0,5.05,25.5,270.0,71.33,55.46
2017,6,17,7,30,549.0,107.0,5.1,26.0,322.0,77.98,60.82
2017,6,17,7,45,600.0,109.5,5.2,26.5,377.0,77.84,60.35
2017,6,17,8,0,651.0,112.0,5.3,27.0,432.0,77.87,60.01
2017,6,17,8,15,678.5,117.0,5.3,27.5,483.5,79.29,60.83
2017,6,17,8,30,706.0,122.0,5.3,28.0,535.0,80.59,61.55
2017,6,17,8,45,734.5,122.5,5.3,28.5,585.5,79.05,59.93
2017,6,17,9,0,763.0,123.0,5.3,29.0,636.0,85.53,64.92
2017,6,17,9,15,778.0,126.5,5.25,29.5,681.0,94.05,61.82
2017,6,17,9,30,793.0,130.0,5.2,30.0,726.0,144.12,79.74
2017,6,17,9,45,806.5,131.5,5.2,30.5,766.5,194.76,111.25
2017,6,17,10,0,820.0,133.0,5.2,31.0,807.0,247.08,150.86
2017,6,17,10,15,829.0,135.0,5.15,31.5,841.0,306.96,199.37
2017,6,17,10,30,838.0,137.0,5.1,32.0,875.0,359.5,243.28
2017,6,17,10,45,844.5,138.0,5.1,32.5,902.5,410.91,286.24
2017,6,17,11,0,851.0,139.0,5.1,33.0,930.0,462.26,328.3
2017,6,17,11,15,855.5,140.0,5.05,33.0,949.5,512.39,369.06
2017,6,17,11,30,860.0,141.0,5.0,33.0,969.0,561.87,408.28
2017,6,17,11,45,842.5,155.5,5.0,33.5,976.0,606.64,442.2
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,654.32,476.84
2017,6,17,12,15,826.0,170.0,4.95,34.0,987.5,698.22,509.07
2017,6,17,12,30,827.0,170.0,4.9,34.0,992.0,740.94,539.78
2017,6,17,12,45,827.5,168.5,4.9,34.5,989.0,780.78,567.02
2017,6,17,13,0,828.0,167.0,4.9,35.0,986.0,818.79,591.96
2017,6,17,13,15,825.0,166.5,4.85,35.0,974.5,852.44,614.09
2017,6,17,13,30,822.0,166.0,4.8,35.0,963.0,883.27,634.28
2017,6,17,13,45,819.0,163.5,4.75,35.0,944.5,909.28,651.27
2017,6,17,14,0,816.0,161.0,4.7,35.0,926.0,932.12,666.4
2017,6,17,14,15,809.0,159.0,4.65,35.0,900.0,948.38,677.3
2017,6,17,14,30,802.0,157.0,4.6,35.0,874.0,961.22,686.11
2017,6,17,14,45,801.5,150.0,4.6,35.0,843.5,971.9,693.91
2017,6,17,15,0,801.0,143.0,4.6,35.0,813.0,979.11,699.63
2017,6,17,15,15,789.5,140.0,4.55,35.0,775.0,976.07,698.65
2017,6,17,15,30,778.0,137.0,4.5,35.0,737.0,969.59,695.66
2017,6,17,15,45,766.0,132.5,4.5,35.0,694.0,957.6,689.5
2017,6,17,16,0,754.0,128.0,4.5,35.0,651.0,942.36,681.36
2017,6,17,16,15,735.0,124.0,4.45,34.5,603.5,917.49,668.11
2017,6,17,16,30,716.0,120.0,4.4,34.0,556.0,896.69,657.59
2017,6,17,16,45,615.0,137.0,4.4,34.0,488.0,811.19,601.92
2017,6,17,17,0,514.0,154.0,4.4,34.0,420.0,715.25,537.88
2017,6,17,17,15,428.0,151.5,4.25,33.5,356.0,623.33,474.54
2017,6,17,17,30,342.0,149.0,4.1,33.0,292.0,512.03,395.0
2017,6,17,17,45,318.0,131.0,4.0,33.0,249.0,462.92,359.83
2017,6,17,18,0,294.0,113.0,3.9,33.0,206.0,413.87,323.46
2017,6,17,18,15,257.5,94.0,3.8,32.0,164.0,353.15,277.86
2017,6,17,18,30,221.0,75.0,3.7,31.0,122.0,293.76,231.35
2017,6,17,18,45,166.0,56.5,3.6,30.5,86.0,222.62,172.98
2017,6,17,19,0,111.0,38.0,3.5,30.0,50.0,154.64,114.8
2017,6,17,19,15,55.5,19.0,3.6,29.5,25.0,76.41,24.87
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,15.5,4.05,23.0,20.5,13.23,0.0
2017,6,18,6,0,113.0,31.0,4.2,23.0,41.0,24.17,12.63
2017,6,18,6,15,208.0,48.0,4.35,23.5,81.0,36.5,25.03
2017,6,18,6,30,303.0,65.0,4.5,24.0,121.0,48.92,36.18
2017,6,18,6,45,388.5,74.5,4.7,24.5,171.0,55.65,42.21
2017,6,18,7,0,474.0,84.0,4.9,25.0,221.0,62.32,47.94
2017,6,18,7,15,502.5,93.5,4.95,25.5,266.0,69.69,54.07
2017,6,18,7,30,531.0,103.0,5.0,26.0,311.0,74.77,58.1
2017,6,18,7,45,601.5,104.5,5.1,26.5,373.0,74.28,57.35
2017,6,18,8,0,672.0,106.0,5.2,27.0,435.0,74.08,56.84
2017,6,18,8,15,698.5,110.5,5.2,27.5,487.0,75.36,57.57
2017,6,18,8,30,725.0,115.0,5.2,28.0,539.0,76.54,58.2
2017,6,18,8,45,751.0,116.5,5.2,28.5,589.5,83.37,63.5
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,82.61,62.53
2017,6,18,9,15,792.0,121.0,5.15,29.5,685.0,90.48,59.29
2017,6,18,9,30,807.0,124.0,5.1,30.0,730.0,140.99,76.99
2017,6,18,9,45,820.5,125.5,5.05,31.0,771.0,192.37,108.64
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,253.7,154.56
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,306.22,197.34
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,359.29,241.47
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,411.35,284.68
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,463.34,326.9
2017,6,18,11,15,868.0,134.0,4.65,34.0,955.0,513.86,367.68
2017,6,18,11,30,872.0,135.0,4.6,34.0,975.0,563.67,406.86
2017,6,18,11,45,878.0,133.0,4.55,34.5,988.5,611.71,442.94
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,658.85,477.29
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,703.04,509.78
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,745.84,540.63
2017,6,18,12,45,883.5,132.0,4.5,35.5,1008.5,785.39,566.88
2017,6,18,13,0,882.0,132.0,4.5,36.0,1005.0,823.05,590.63
2017,6,18,13,15,652.5,280.5,4.55,36.0,922.5,812.94,581.09
2017,6,18,13,30,423.0,429.0,4.6,36.0,840.0,774.75,550.7
2017,6,18,13,45,645.0,279.5,4.65,36.5,892.0,866.19,617.12
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,937.25,664.48
2017,6,18,14,15,681.0,245.5,4.75,36.5,874.0,918.79,653.86
2017,6,18,14,30,495.0,361.0,4.8,36.0,804.0,866.79,617.09
2017,6,18,14,45,496.0,340.5,4.85,36.0,770.5,864.24,617.46
2017,6,18,15,0,497.0,320.0,4.9,36.0,737.0,858.63,615.63
2017,6,18,15,15,428.0,328.5,4.9,35.5,675.0,808.56,583.33
2017,6,18,15,30,359.0,337.0,4.9,35.0,613.0,737.74,536.91
2017,6,18,15,45,454.0,278.5,4.95,35.0,607.0,798.32,582.8
2017,6,18,16,0,549.0,220.0,5.0,35.0,601.0,835.29,612.5
2017,6,18,16,15,581.0,190.0,4.95,34.5,567.0,843.66,621.66
2017,6,18,16,30,613.0,160.0,4.9,34.0,533.0,840.82,622.63
2017,6,18,16,45,635.5,136.0,4.9,34.0,492.0,830.41,617.59
2017,6,18,17,0,658.0,112.0,4.9,34.0,451.0,815.34,609.44
2017,6,18,17,15,622.5,107.0,4.85,33.5,399.5,764.56,577.28
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,712.74,543.77
2017,6,18,17,45,545.0,93.5,4.75,32.5,296.0,650.08,501.36
2017,6,18,18,0,503.0,85.0,4.7,32.0,244.0,587.56,457.52
2017,6,18,18,15,443.0,74.5,4.45,31.5,195.0,508.13,398.59
2017,6,18,18,30,383.0,64.0,4.2,31.0,146.0,426.33,335.45
2017,6,18,18,45,290.0,51.5,4.0,30.5,103.0,327.26,255.49
2017,6,18,19,0,197.0,39.0,3.8,30.0,60.0,236.14,177.6
2017,6,18,19,15,98.5,19.5,3.75,29.5,30.0,120.64,45.39
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,15.5,2.55,23.5,20.0,13.23,0.0
2017,6,19,6,0,106.0,31.0,2.7,24.0,40.0,24.14,12.47
2017,6,19,6,15,198.5,49.0,2.8,24.5,80.5,37.21,25.51
2017,6,19,6,30,291.0,67.0,2.9,25.0,121.0,50.32,37.21
2017,6,19,6,45,379.0,76.5,3.0,25.5,171.0,57.02,43.19
2017,6,19,7,0,467.0,86.0,3.1,26.0,221.0,63.66,48.87
2017,6,19,7,15,364.5,117.0,3.1,26.0,236.0,82.93,65.15
2017,6,19,7,30,262.0,148.0,3.1,26.0,251.0,104.26,82.9
2017,6,19,7,45,466.0,128.0,3.15,26.5,343.5,88.4,69.15
2017,6,19,8,0,670.0,108.0,3.2,27.0,436.0,75.45,57.94
2017,6,19,8,15,384.0,182.0,3.0,27.5,374.5,116.98,91.96
2017,6,19,8,30,98.0,256.0,2.8,28.0,313.0,178.36,141.19
2017,6,19,8,45,105.0,281.5,2.6,28.5,347.5,193.43,152.29
2017,6,19,9,0,112.0,307.0,2.4,29.0,382.0,208.01,162.94
2017,6,19,9,15,168.0,329.5,2.15,29.5,451.5,209.54,163.2
2017,6,19,9,30,224.0,352.0,1.9,30.0,521.0,242.52,172.35
2017,6,19,9,45,133.5,349.5,1.7,31.0,451.5,248.44,177.24
2017,6,19,10,0,43.0,347.0,1.5,32.0,382.0,255.83,185.07
2017,6,19,10,15,93.5,392.0,1.4,32.0,473.0,303.7,217.65
2017,6,19,10,30,144.0,437.0,1.3,32.0,564.0,345.53,246.01
2017,6,19,10,45,117.0,444.0,1.2,32.5,549.5,355.88,253.6
2017,6,19,11,0,90.0,451.0,1.1,33.0,535.0,373.8,266.07
2017,6,19,11,15,81.5,456.0,0.9,33.0,533.5,384.47,273.04
2017,6,19,11,30,73.0,461.0,0.7,33.0,532.0,394.2,279.06
2017,6,19,11,45,89.0,478.0,0.55,33.5,565.0,426.11,299.52
2017,6,19,12,0,105.0,495.0,0.4,34.0,598.0,460.26,320.79
2017,6,19,12,15,62.0,417.0,0.65,34.0,478.0,382.46,269.78
2017,6,19,12,30,19.0,339.0,0.9,34.0,358.0,295.33,210.44
2017,6,19,12,45,17.0,305.5,1.2,34.5,322.5,268.59,192.25
2017,6,19,13,0,15.0,272.0,1.5,35.0,287.0,240.84,172.65
2017,6,19,13,15,15.0,273.5,1.6,35.0,288.5,243.7,174.98
2017,6,19,13,30,15.0,275.0,1.7,35.0,290.0,246.5,177.2
2017,6,19,13,45,15.5,284.0,1.85,35.0,299.5,256.27,184.48
2017,6,19,14,0,16.0,293.0,2.0,35.0,309.0,266.22,191.9
2017,6,19,14,15,74.0,369.0,2.05,35.0,436.0,408.58,294.57
2017,6,19,14,30,132.0,445.0,2.1,35.0,563.0,564.35,402.11
2017,6,19,14,45,300.0,385.5,2.15,35.0,640.5,698.55,496.32
2017,6,19,15,0,468.0,326.0,2.2,35.0,718.0,835.35,589.49
2017,6,19,15,15,403.5,332.5,2.25,34.5,659.5,787.61,558.88
2017,6,19,15,30,339.0,339.0,2.3,34.0,601.0,719.44,515.98
2017,6,19,15,45,536.5,236.5,2.35,34.0,622.5,837.06,601.13
2017,6,19,16,0,734.0,134.0,2.4,34.0,644.0,928.65,662.77
2017,6,19,16,15,715.0,129.5,2.4,33.5,596.5,910.62,653.58
2017,6,19,16,30,696.0,125.0,2.4,33.0,549.0,882.96,639.14
2017,6,19,16,45,675.0,118.5,2.45,33.0,499.5,848.36,619.14
2017,6,19,17,0,654.0,112.0,2.5,33.0,450.0,811.56,597.45
2017,6,19,17,15,621.0,106.0,2.45,32.5,398.5,762.02,567.21
2017,6,19,17,30,588.0,100.0,2.4,32.0,347.0,711.38,535.49
2017,6,19,17,45,549.0,91.5,2.4,31.5,296.0,651.46,496.43
2017,6,19,18,0,510.0,83.0,2.4,31.0,245.0,591.54,455.79
2017,6,19,18,15,447.5,73.5,2.15,30.5,196.0,511.02,397.09
2017,6,19,18,30,385.0,64.0,1.9,30.0,147.0,428.06,334.05
2017,6,19,18,45,299.5,50.5,1.7,29.5,104.0,332.97,258.46
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,244.8,183.88
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,124.52,49.8
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.0,2.3,23.5,21.0,11.95,0.0
2017,6,20,6,0,172.0,28.0,2.5,24.0,42.0,21.68,10.55
2017,6,20,6,15,274.5,41.0,2.65,24.5,83.0,31.56,20.78
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,43.02,31.02
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,49.15,36.41
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,55.15,41.44
2017,6,20,7,15,570.0,78.5,3.2,27.5,274.5,58.85,44.45
2017,6,20,7,30,618.0,85.0,3.2,28.0,327.0,62.47,47.27
2017,6,20,7,45,653.0,90.5,3.25,28.5,380.0,65.1,49.18
2017,6,20,8,0,688.0,96.0,3.3,29.0,433.0,67.6,50.96
2017,6,20,8,15,714.0,100.5,3.4,29.5,485.0,69.19,51.96
2017,6,20,8,30,740.0,105.0,3.5,30.0,537.0,77.5,58.47
2017,6,20,8,45,528.0,195.5,3.6,30.5,518.0,122.12,94.37
2017,6,20,9,0,316.0,286.0,3.7,31.0,499.0,176.03,136.91
2017,6,20,9,15,233.0,321.5,3.75,31.5,484.5,207.38,160.84
2017,6,20,9,30,150.0,357.0,3.8,32.0,470.0,238.38,171.23
2017,6,20,9,45,130.0,375.0,3.9,32.5,477.0,261.03,186.79
2017,6,20,10,0,110.0,393.0,4.0,33.0,484.0,295.55,212.26
2017,6,20,10,15,217.5,400.5,4.0,33.5,589.0,327.29,231.44
2017,6,20,10,30,325.0,408.0,4.0,34.0,694.0,371.89,261.45
2017,6,20,10,45,328.0,421.5,4.05,34.5,718.5,407.39,288.21
2017,6,20,11,0,331.0,435.0,4.1,35.0,743.0,443.54,315.08
2017,6,20,11,15,218.0,458.0,4.1,35.0,662.5,441.54,315.81
2017,6,20,11,30,105.0,481.0,4.1,35.0,582.0,425.07,304.92
2017,6,20,11,45,129.5,493.5,4.15,35.5,620.0,454.16,325.25
2017,6,20,12,0,154.0,506.0,4.2,36.0,658.0,494.31,353.0
2017,6,20,12,15,522.5,316.5,4.2,36.0,835.0,611.51,440.04
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,745.29,537.68
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,786.13,564.02
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,825.2,588.48
2017,6,20,13,15,890.5,124.0,4.25,37.0,996.0,859.08,610.82
2017,6,20,13,30,888.0,123.0,4.3,37.0,985.0,890.12,631.31
2017,6,20,13,45,884.0,122.0,4.35,37.0,966.5,916.8,649.01
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,940.25,664.71
2017,6,20,14,15,874.0,120.0,4.45,37.0,922.0,958.52,677.2
2017,6,20,14,30,868.0,119.0,4.5,37.0,896.0,973.37,687.65
2017,6,20,14,45,859.5,118.0,4.55,37.0,863.0,982.33,694.49
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,987.82,699.31
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,986.25,701.0
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,981.23,700.67
2017,6,20,15,45,605.5,197.5,4.65,36.0,650.5,873.71,632.07
2017,6,20,16,0,381.0,283.0,4.7,36.0,548.0,712.3,520.43
2017,6,20,16,15,574.0,192.0,4.65,35.5,558.5,838.67,614.85
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,918.81,670.91
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,885.13,649.87
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,849.11,627.79
2017,6,20,17,15,691.5,89.0,4.4,34.5,414.5,807.23,602.47
2017,6,20,17,30,661.0,84.0,4.3,34.0,362.0,758.73,571.95
2017,6,20,17,45,619.0,78.0,4.2,33.5,309.0,697.53,531.51
2017,6,20,18,0,577.0,72.0,4.1,33.0,256.0,636.46,489.71
2017,6,20,18,15,516.5,64.5,3.8,32.0,205.5,558.35,433.83
2017,6,20,18,30,456.0,57.0,3.5,31.0,155.0,482.52,376.84
2017,6,20,18,45,364.5,46.0,3.2,30.5,110.0,381.51,296.92
2017,6,20,19,0,273.0,35.0,2.9,30.0,65.0,287.12,216.7
2017,6,20,19,15,136.5,17.5,2.9,29.5,32.5,142.7,60.48
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,13.5,2.4,22.5,21.5,11.52,0.0
2017,6,21,6,0,202.0,27.0,2.8,23.0,43.0,20.99,10.01
2017,6,21,6,15,307.0,39.5,2.9,23.5,85.5,31.96,21.2
2017,6,21,6,30,412.0,52.0,3.0,24.0,128.0,41.53,29.88
2017,6,21,6,45,486.0,60.0,3.1,25.0,178.5,46.97,34.71
2017,6,21,7,0,560.0,68.0,3.2,26.0,229.0,52.35,39.24
2017,6,21,7,15,607.5,74.5,3.3,26.5,282.5,56.24,42.43
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,60.02,45.41
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,61.47,46.26
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,68.74,51.91
2017,6,21,8,15,754.5,92.0,3.65,29.5,497.5,70.43,52.99
2017,6,21,8,30,779.0,96.0,3.7,30.0,550.0,72.01,53.97
2017,6,21,8,45,800.0,98.0,3.75,30.5,600.5,72.1,53.74
2017,6,21,9,0,821.0,100.0,3.8,31.0,651.0,72.16,53.49
2017,6,21,9,15,835.5,103.0,3.85,31.5,697.0,89.92,67.57
2017,6,21,9,30,850.0,106.0,3.9,32.0,743.0,142.02,76.21
2017,6,21,9,45,862.0,107.5,4.0,32.5,784.0,194.7,107.97
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,248.7,148.22
2017,6,21,10,15,882.0,110.5,4.2,33.0,859.5,302.83,192.56
2017,6,21,10,30,890.0,112.0,4.3,33.0,894.0,357.44,238.52
2017,6,21,10,45,897.0,112.5,4.4,33.5,922.5,411.32,283.37
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,465.14,327.3
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,517.84,369.22
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,569.82,409.38
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.0,619.45,446.8
2017,6,21,12,0,917.0,117.0,4.8,36.0,1020.0,667.77,482.33
2017,6,21,12,15,918.0,117.5,4.85,36.0,1025.5,713.67,516.18
2017,6,21,12,30,919.0,118.0,4.9,36.0,1031.0,758.09,548.34
2017,6,21,12,45,921.0,116.5,4.95,36.5,1029.0,800.26,576.14
2017,6,21,13,0,923.0,115.0,5.0,37.0,1027.0,840.59,601.81
2017,6,21,13,15,921.0,114.5,5.0,37.0,1016.5,876.11,625.17
2017,6,21,13,30,919.0,114.0,5.0,37.0,1006.0,908.77,646.62
2017,6,21,13,45,917.0,112.5,5.05,37.0,988.0,937.49,665.83
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,962.97,683.02
2017,6,21,14,15,910.0,109.5,5.1,37.0,944.5,982.28,696.0
2017,6,21,14,30,905.0,108.0,5.1,37.0,919.0,998.08,706.87
2017,6,21,14,45,896.0,108.0,5.1,37.0,886.0,1007.94,714.08
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,1014.24,719.21
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,1014.37,721.71
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,1010.95,722.15
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,1001.99,718.03
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,989.68,711.92
2017,6,21,16,15,746.0,124.5,5.0,35.5,615.5,929.32,675.74
2017,6,21,16,30,646.0,150.0,5.0,35.0,544.0,862.8,634.93
2017,6,21,16,45,549.0,162.0,5.0,35.0,476.0,764.75,570.09
2017,6,21,17,0,452.0,174.0,5.0,35.0,408.0,679.32,511.34
2017,6,21,17,15,558.5,127.5,4.9,34.0,384.0,728.27,551.37
2017,6,21,17,30,665.0,81.0,4.8,33.0,360.0,758.52,576.4
2017,6,21,17,45,611.5,79.5,4.75,32.5,308.0,692.99,532.13
2017,6,21,18,0,558.0,78.0,4.7,32.0,256.0,627.89,487.01
2017,6,21,18,15,505.0,68.5,4.45,31.5,206.0,554.01,432.84
2017,6,21,18,30,452.0,59.0,4.2,31.0,156.0,481.94,377.61
2017,6,21,18,45,369.0,47.0,3.95,30.5,111.5,386.33,301.52
2017,6,21,19,0,286.0,35.0,3.7,30.0,67.0,296.78,224.82
2017,6,21,19,15,143.0,17.5,3.6,29.5,33.5,147.38,65.1
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,11.5,3.0,22.5,11.5,9.82,0.0
2017,6,22,6,0,0.0,23.0,3.1,23.0,23.0,18.89,8.35
2017,6,22,6,15,13.5,43.0,3.0,23.5,45.5,34.21,23.07
2017,6,22,6,30,27.0,63.0,2.9,24.0,68.0,49.22,36.41
2017,6,22,6,45,39.5,84.5,2.85,24.5,94.5,64.96,50.14
2017,6,22,7,0,52.0,106.0,2.8,25.0,121.0,80.45,63.36
2017,6,22,7,15,75.5,131.0,2.8,25.5,158.0,97.88,77.91
2017,6,22,7,30,99.0,156.0,2.8,26.0,195.0,111.23,88.72
2017,6,22,7,45,419.0,118.5,2.8,27.0,318.0,81.72,63.41
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,63.77,47.97
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.0,65.31,48.97
2017,6,22,8,30,786.0,88.0,2.7,29.0,545.0,66.76,49.87
2017,6,22,8,45,633.0,160.0,2.65,30.0,549.5,100.77,77.22
2017,6,22,9,0,480.0,232.0,2.6,31.0,554.0,138.94,107.23
2017,6,22,9,15,317.0,294.5,2.6,31.5,513.0,181.01,139.9
2017,6,22,9,30,154.0,357.0,2.6,32.0,472.0,238.22,170.65
2017,6,22,9,45,514.5,228.5,2.6,32.5,644.5,206.5,130.41
2017,6,22,10,0,875.0,100.0,2.6,33.0,817.0,242.52,143.04
2017,6,22,10,15,883.0,101.5,2.6,33.5,851.5,296.59,186.66
2017,6,22,10,30,891.0,103.0,2.6,34.0,886.0,351.16,231.59
2017,6,22,10,45,899.5,102.5,2.6,34.5,915.0,404.88,275.59
2017,6,22,11,0,908.0,102.0,2.6,35.0,944.0,458.68,318.67
2017,6,22,11,15,912.5,103.0,2.6,35.0,965.0,511.48,360.56
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,563.56,400.75
2017,6,22,11,45,904.0,115.5,2.6,35.5,995.0,612.04,436.3
2017,6,22,12,0,891.0,127.0,2.6,36.0,1004.0,657.88,468.8
2017,6,22,12,15,668.0,291.5,2.5,36.0,951.0,683.57,483.66
2017,6,22,12,30,445.0,456.0,2.4,36.0,898.0,693.63,486.49
