Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,12,45,449.5,453.0,2.35,36.5,898.5,727.16,507.88
2017,6,22,13,0,454.0,450.0,2.3,37.0,899.0,759.86,528.16
2017,6,22,13,15,447.0,442.5,2.15,37.0,880.5,777.85,539.14
2017,6,22,13,30,440.0,435.0,2.0,37.0,862.0,793.07,548.25
2017,6,22,13,45,454.0,419.5,1.95,37.5,853.0,817.47,563.07
2017,6,22,14,0,468.0,404.0,1.9,38.0,844.0,839.84,576.43
2017,6,22,14,15,673.0,261.0,1.75,38.0,874.0,924.41,633.64
2017,6,22,14,30,878.0,118.0,1.6,38.0,904.0,981.52,667.22
2017,6,22,14,45,871.0,116.0,1.45,38.0,872.0,991.19,671.24
2017,6,22,15,0,864.0,114.0,1.3,38.0,840.0,997.33,673.6
2017,6,22,15,15,854.0,112.0,1.15,38.0,801.5,996.94,672.11
2017,6,22,15,30,844.0,110.0,1.0,38.0,763.0,993.09,668.63
2017,6,22,15,45,831.0,107.5,0.9,38.0,719.0,982.24,662.03
2017,6,22,16,0,818.0,105.0,0.8,38.0,675.0,980.57,660.97
2017,6,22,16,15,746.0,123.0,0.65,37.5,613.5,927.66,630.04
2017,6,22,16,30,674.0,141.0,0.5,37.0,552.0,880.48,602.83
2017,6,22,16,45,709.0,114.5,0.4,37.0,513.0,877.33,601.69
2017,6,22,17,0,744.0,88.0,0.3,37.0,474.0,863.45,593.59
2017,6,22,17,15,710.5,85.0,0.4,36.5,420.5,815.15,569.31
2017,6,22,17,30,677.0,82.0,0.5,36.0,367.0,771.31,547.24
2017,6,22,17,45,634.0,76.5,0.65,36.0,313.5,709.51,511.82
2017,6,22,18,0,591.0,71.0,0.8,36.0,260.0,647.86,474.46
2017,6,22,18,15,530.0,63.5,0.8,34.5,209.0,568.89,423.89
2017,6,22,18,30,469.0,56.0,0.8,33.0,158.0,492.26,371.46
2017,6,22,18,45,375.0,45.5,0.85,32.0,112.5,389.43,295.56
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,293.33,218.1
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,145.88,65.61
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.0,3.2,23.5,17.5,12.8,0.0
2017,6,23,6,0,67.0,30.0,3.5,24.0,35.0,23.3,11.42
2017,6,23,6,15,150.5,49.5,3.7,24.5,73.0,37.87,25.99
2017,6,23,6,30,234.0,69.0,3.9,25.0,111.0,52.23,38.79
2017,6,23,6,45,326.0,79.5,4.1,26.0,160.0,58.84,44.63
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,66.08,50.71
2017,6,23,7,15,469.5,99.5,4.3,27.5,260.0,72.15,55.69
2017,6,23,7,30,521.0,109.0,4.3,28.0,311.0,78.03,60.35
2017,6,23,7,45,570.5,112.5,4.35,29.0,364.5,79.87,61.41
2017,6,23,8,0,620.0,116.0,4.4,30.0,418.0,80.41,61.35
2017,6,23,8,15,648.0,121.5,4.4,30.5,469.0,82.02,62.3
2017,6,23,8,30,676.0,127.0,4.4,31.0,520.0,83.48,63.13
2017,6,23,8,45,701.5,129.5,4.45,31.5,569.5,82.9,62.3
2017,6,23,9,0,727.0,132.0,4.5,32.0,619.0,82.3,61.48
2017,6,23,9,15,743.5,136.0,4.4,32.5,663.5,95.25,71.57
2017,6,23,9,30,760.0,140.0,4.3,33.0,708.0,143.7,80.45
2017,6,23,9,45,773.0,142.0,4.25,34.0,748.0,192.64,109.44
2017,6,23,10,0,786.0,144.0,4.2,35.0,788.0,243.25,146.32
2017,6,23,10,15,795.5,146.5,4.05,35.5,822.0,294.77,187.33
2017,6,23,10,30,805.0,149.0,3.9,36.0,856.0,347.17,229.92
2017,6,23,10,45,812.5,150.5,3.75,36.5,884.0,398.87,271.77
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,450.81,312.86
2017,6,23,11,15,824.5,153.0,3.5,37.5,932.0,501.03,351.66
2017,6,23,11,30,829.0,154.0,3.4,38.0,952.0,549.96,388.3
2017,6,23,11,45,813.0,168.0,3.3,38.5,959.5,597.51,422.56
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,641.81,453.37
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,685.08,483.91
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,727.3,513.04
2017,6,23,12,45,798.0,182.5,3.05,39.0,974.0,766.16,539.33
2017,6,23,13,0,796.0,183.0,3.0,39.0,971.0,803.27,563.99
2017,6,23,13,15,793.0,182.5,3.0,39.0,960.0,836.43,585.35
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,866.87,604.76
2017,6,23,13,45,783.0,182.0,3.0,39.5,930.5,891.29,619.05
2017,6,23,14,0,776.0,182.0,3.0,40.0,912.0,912.51,631.35
2017,6,23,14,15,769.0,180.0,3.05,40.0,886.5,928.59,642.19
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,941.33,651.1
2017,6,23,14,45,736.5,185.0,3.2,40.0,825.0,950.17,658.09
2017,6,23,15,0,711.0,192.0,3.3,40.0,789.0,947.64,658.15
2017,6,23,15,15,697.5,188.5,3.35,39.5,751.5,942.51,657.87
2017,6,23,15,30,684.0,185.0,3.4,39.0,714.0,934.13,655.66
2017,6,23,15,45,661.5,183.0,3.45,39.0,670.5,915.06,645.4
2017,6,23,16,0,639.0,181.0,3.5,39.0,627.0,892.99,633.3
2017,6,23,16,15,524.0,206.0,3.55,38.5,554.0,795.39,572.07
2017,6,23,16,30,409.0,231.0,3.6,38.0,481.0,707.53,514.14
2017,6,23,16,45,468.0,195.0,3.65,38.0,457.0,723.8,529.53
2017,6,23,17,0,527.0,159.0,3.7,38.0,433.0,734.58,540.36
2017,6,23,17,15,491.5,149.0,3.75,37.5,382.5,681.48,506.88
2017,6,23,17,30,456.0,139.0,3.8,37.0,332.0,627.98,472.22
2017,6,23,17,45,407.0,127.5,3.85,36.5,281.5,560.39,426.03
2017,6,23,18,0,358.0,116.0,3.9,36.0,231.0,494.1,379.07
2017,6,23,18,15,300.0,100.0,3.8,35.5,183.5,398.24,308.25
2017,6,23,18,30,242.0,84.0,3.7,35.0,136.0,325.39,251.82
2017,6,23,18,45,172.5,63.5,3.65,34.5,95.0,239.86,183.51
2017,6,23,19,0,103.0,43.0,3.6,34.0,54.0,158.39,116.16
2017,6,23,19,15,51.5,21.5,3.65,33.5,27.0,79.65,33.86
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,9.82,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,18.86,8.02
2017,6,24,6,15,26.0,45.5,1.6,25.0,50.0,35.86,24.27
2017,6,24,6,30,52.0,68.0,1.6,25.0,77.0,52.47,38.98
2017,6,24,6,45,93.5,88.0,1.6,25.5,111.5,66.06,50.84
2017,6,24,7,0,135.0,108.0,1.6,26.0,146.0,80.28,62.92
2017,6,24,7,15,129.0,132.0,1.8,26.5,175.0,96.13,76.07
2017,6,24,7,30,123.0,156.0,2.0,27.0,204.0,111.46,88.48
2017,6,24,7,45,61.5,146.5,2.2,27.5,170.5,110.59,87.27
2017,6,24,8,0,0.0,137.0,2.4,28.0,137.0,108.93,85.4
2017,6,24,8,15,3.0,156.5,2.6,28.5,158.5,123.56,96.9
2017,6,24,8,30,6.0,176.0,2.8,29.0,180.0,138.03,108.11
2017,6,24,8,45,3.0,163.5,3.05,29.5,165.5,130.08,101.1
2017,6,24,9,0,0.0,151.0,3.3,30.0,151.0,121.53,93.72
2017,6,24,9,15,11.0,211.5,3.1,30.5,220.0,165.09,128.03
2017,6,24,9,30,22.0,272.0,2.9,31.0,289.0,209.44,154.44
2017,6,24,9,45,26.5,298.5,2.75,31.5,319.5,216.95,158.79
2017,6,24,10,0,31.0,325.0,2.6,32.0,350.0,239.75,174.73
2017,6,24,10,15,50.5,366.5,2.35,32.0,410.0,276.64,200.67
2017,6,24,10,30,70.0,408.0,2.1,32.0,470.0,316.71,228.78
2017,6,24,10,45,52.0,395.0,1.85,32.5,442.0,311.57,224.78
2017,6,24,11,0,34.0,382.0,1.6,33.0,414.0,303.29,218.44
2017,6,24,11,15,39.5,403.5,1.55,33.0,441.5,327.56,235.6
2017,6,24,11,30,45.0,425.0,1.5,33.0,469.0,353.12,253.42
2017,6,24,11,45,38.0,412.5,1.45,33.5,449.5,347.72,248.96
2017,6,24,12,0,31.0,400.0,1.4,34.0,430.0,340.98,243.66
2017,6,24,12,15,23.0,335.0,1.6,33.5,357.5,290.63,209.08
2017,6,24,12,30,15.0,270.0,1.8,33.0,285.0,235.56,170.34
2017,6,24,12,45,18.0,310.5,2.0,33.0,328.5,273.35,198.03
2017,6,24,13,0,21.0,351.0,2.2,33.0,372.0,312.07,225.95
2017,6,24,13,15,52.0,412.5,2.35,32.5,463.5,402.18,291.2
2017,6,24,13,30,83.0,474.0,2.5,32.0,555.0,491.59,354.89
2017,6,24,13,45,155.0,472.5,2.7,31.5,619.5,576.5,416.48
2017,6,24,14,0,227.0,471.0,2.9,31.0,684.0,654.63,473.13
2017,6,24,14,15,265.5,447.5,2.95,30.5,690.5,697.81,504.71
2017,6,24,14,30,304.0,424.0,3.0,30.0,697.0,726.88,527.29
2017,6,24,14,45,307.5,405.5,3.1,29.5,673.0,725.5,528.89
2017,6,24,15,0,311.0,387.0,3.2,29.0,649.0,722.13,529.41
2017,6,24,15,15,287.5,373.0,3.2,28.5,606.0,694.3,512.07
2017,6,24,15,30,264.0,359.0,3.2,28.0,563.0,664.43,493.27
2017,6,24,15,45,239.0,340.0,3.25,28.0,517.0,603.76,452.19
2017,6,24,16,0,214.0,321.0,3.3,28.0,471.0,563.22,424.55
2017,6,24,16,15,199.5,297.5,3.3,27.5,429.0,526.98,400.6
2017,6,24,16,30,185.0,274.0,3.3,27.0,387.0,489.63,375.4
2017,6,24,16,45,152.0,249.0,3.35,27.0,336.0,431.14,332.87
2017,6,24,17,0,119.0,224.0,3.4,27.0,285.0,372.43,289.35
2017,6,24,17,15,67.5,186.0,3.45,26.5,220.0,259.31,202.88
2017,6,24,17,30,16.0,148.0,3.5,26.0,155.0,152.62,118.22
2017,6,24,17,45,10.0,127.5,3.55,26.0,132.0,128.2,98.97
2017,6,24,18,0,4.0,107.0,3.6,26.0,109.0,103.82,79.31
2017,6,24,18,15,165.5,89.5,3.65,25.5,126.0,268.61,217.16
2017,6,24,18,30,327.0,72.0,3.7,25.0,143.0,393.67,317.72
2017,6,24,18,45,242.0,56.5,3.8,25.0,101.0,298.57,238.1
2017,6,24,19,0,157.0,41.0,3.9,25.0,59.0,193.36,148.85
2017,6,24,19,15,78.5,20.5,3.9,24.5,29.5,95.97,45.06
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.0,4.35,21.0,18.0,11.95,0.0
2017,6,25,6,0,99.0,28.0,4.4,21.0,36.0,21.93,10.32
2017,6,25,6,15,188.5,45.0,4.45,21.0,74.0,34.24,23.3
2017,6,25,6,30,278.0,62.0,4.5,21.0,112.0,46.66,34.65
2017,6,25,6,45,366.5,71.0,4.55,21.5,160.5,53.07,40.5
2017,6,25,7,0,455.0,80.0,4.6,22.0,209.0,59.44,46.06
2017,6,25,7,15,504.5,88.0,4.6,22.0,259.5,65.67,51.4
2017,6,25,7,30,554.0,96.0,4.6,22.0,310.0,70.02,55.01
2017,6,25,7,45,401.5,146.5,4.65,22.5,314.0,99.69,80.01
2017,6,25,8,0,249.0,197.0,4.7,23.0,318.0,132.22,106.95
2017,6,25,8,15,253.5,221.5,4.65,23.0,357.0,145.24,117.39
2017,6,25,8,30,258.0,246.0,4.6,23.0,396.0,157.52,127.13
2017,6,25,8,45,139.5,243.5,4.6,23.5,326.0,163.77,131.59
2017,6,25,9,0,21.0,241.0,4.6,24.0,256.0,183.67,147.19
2017,6,25,9,15,395.0,185.0,4.55,24.0,479.5,109.9,86.21
2017,6,25,9,30,769.0,129.0,4.5,24.0,703.0,135.9,77.53
2017,6,25,9,45,476.5,263.0,4.45,24.5,625.5,219.39,146.97
2017,6,25,10,0,184.0,397.0,4.4,25.0,548.0,297.16,217.65
2017,6,25,10,15,500.0,266.5,4.3,25.0,700.0,292.9,204.01
2017,6,25,10,30,816.0,136.0,4.2,25.0,852.0,346.34,239.46
2017,6,25,10,45,828.0,134.0,4.15,25.5,881.0,396.71,282.44
2017,6,25,11,0,840.0,132.0,4.1,26.0,910.0,447.56,325.03
2017,6,25,11,15,507.0,310.5,4.0,26.5,783.5,460.71,339.96
2017,6,25,11,30,174.0,489.0,3.9,27.0,657.0,457.52,338.15
2017,6,25,11,45,186.0,477.0,3.8,27.5,658.5,473.95,350.02
2017,6,25,12,0,198.0,465.0,3.7,28.0,660.0,490.69,361.95
2017,6,25,12,15,339.5,406.0,3.6,28.0,742.5,555.41,410.6
2017,6,25,12,30,481.0,347.0,3.5,28.0,825.0,635.95,469.94
2017,6,25,12,45,435.0,393.5,3.45,28.5,825.0,669.01,490.99
2017,6,25,13,0,389.0,440.0,3.4,29.0,825.0,696.79,508.09
2017,6,25,13,15,383.0,437.0,3.35,29.0,812.5,714.5,520.44
2017,6,25,13,30,377.0,434.0,3.3,29.0,800.0,730.12,531.34
2017,6,25,13,45,317.5,449.0,3.25,29.0,753.5,712.12,518.06
2017,6,25,14,0,258.0,464.0,3.2,29.0,707.0,690.0,501.99
2017,6,25,14,15,349.5,415.5,3.15,29.0,735.0,746.4,543.72
2017,6,25,14,30,441.0,367.0,3.1,29.0,763.0,818.29,594.63
2017,6,25,14,45,579.5,278.5,3.1,29.5,778.5,887.27,643.88
2017,6,25,15,0,718.0,190.0,3.1,30.0,794.0,952.16,687.91
2017,6,25,15,15,374.0,246.5,3.05,29.5,560.5,668.07,494.38
2017,6,25,15,30,30.0,303.0,3.0,29.0,327.0,322.76,240.5
2017,6,25,15,45,88.5,314.0,2.95,29.0,377.0,399.32,300.62
2017,6,25,16,0,147.0,325.0,2.9,29.0,427.0,499.52,375.28
2017,6,25,16,15,210.5,293.5,2.85,29.0,428.5,533.36,402.43
2017,6,25,16,30,274.0,262.0,2.8,29.0,430.0,586.8,443.46
2017,6,25,16,45,427.5,201.5,2.75,29.0,436.5,691.25,522.65
2017,6,25,17,0,581.0,141.0,2.7,29.0,443.0,775.65,584.85
2017,6,25,17,15,290.5,125.5,2.5,28.5,276.5,459.52,356.89
2017,6,25,17,30,0.0,110.0,2.3,28.0,110.0,96.33,71.58
2017,6,25,17,45,0.0,93.5,2.1,27.5,93.5,81.36,60.39
2017,6,25,18,0,0.0,77.0,1.9,27.0,77.0,66.25,48.45
2017,6,25,18,15,151.0,77.0,1.65,26.5,110.0,237.59,190.71
2017,6,25,18,30,302.0,77.0,1.4,26.0,143.0,380.69,302.41
2017,6,25,18,45,226.0,59.5,1.2,25.5,101.0,290.89,228.5
2017,6,25,19,0,150.0,42.0,1.0,25.0,59.0,190.32,145.06
2017,6,25,19,15,75.0,21.0,0.95,24.5,29.5,94.76,45.01
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,11.1,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,20.17,8.8
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,29.72,19.32
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,40.66,29.25
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,46.09,34.17
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,51.45,38.82
2017,6,26,7,15,431.5,101.0,1.65,24.5,240.5,72.85,56.98
2017,6,26,7,30,333.0,135.0,1.6,25.0,264.0,97.06,77.13
2017,6,26,7,45,517.5,110.5,1.6,25.5,345.5,77.87,60.55
2017,6,26,8,0,702.0,86.0,1.6,26.0,427.0,66.99,51.09
2017,6,26,8,15,511.0,160.0,1.6,26.5,423.5,105.77,83.0
2017,6,26,8,30,320.0,234.0,1.6,27.0,420.0,152.07,120.23
2017,6,26,8,45,554.0,167.5,1.65,27.5,523.5,104.47,80.86
2017,6,26,9,0,788.0,101.0,1.7,28.0,627.0,72.27,54.22
2017,6,26,9,15,802.5,104.0,1.75,28.5,672.0,74.42,55.73
2017,6,26,9,30,817.0,107.0,1.8,29.0,717.0,135.82,74.45
2017,6,26,9,45,600.5,226.5,1.85,29.5,688.5,210.82,131.82
2017,6,26,10,0,384.0,346.0,1.9,30.0,660.0,293.53,201.17
2017,6,26,10,15,420.0,331.5,1.95,30.0,688.5,311.19,214.36
2017,6,26,10,30,456.0,317.0,2.0,30.0,717.0,344.03,240.08
2017,6,26,10,45,416.0,362.5,2.1,30.5,736.5,390.28,276.66
2017,6,26,11,0,376.0,408.0,2.2,31.0,756.0,442.72,316.19
2017,6,26,11,15,311.0,444.0,2.3,31.0,736.5,464.1,333.55
2017,6,26,11,30,246.0,480.0,2.4,31.0,717.0,479.76,345.94
2017,6,26,11,45,293.5,470.0,2.5,31.5,756.5,522.96,376.69
2017,6,26,12,0,341.0,460.0,2.6,32.0,796.0,570.21,409.93
2017,6,26,12,15,268.0,485.0,2.65,32.0,749.5,566.69,407.37
2017,6,26,12,30,195.0,510.0,2.7,32.0,703.0,559.54,401.97
2017,6,26,12,45,247.0,497.0,2.75,32.0,741.5,607.26,436.19
2017,6,26,13,0,299.0,484.0,2.8,32.0,780.0,661.44,474.25
2017,6,26,13,15,220.5,489.5,2.85,32.0,706.5,617.67,443.58
2017,6,26,13,30,142.0,495.0,2.9,32.0,633.0,571.39,411.03
2017,6,26,13,45,476.0,326.0,2.95,32.0,776.0,752.95,543.9
2017,6,26,14,0,810.0,157.0,3.0,32.0,919.0,919.28,658.11
2017,6,26,14,15,422.0,262.5,3.0,31.5,658.5,682.01,497.16
2017,6,26,14,30,34.0,368.0,3.0,31.0,398.0,374.18,273.67
2017,6,26,14,45,187.0,373.5,3.05,31.0,531.5,554.99,408.39
2017,6,26,15,0,340.0,379.0,3.1,31.0,665.0,742.55,540.46
2017,6,26,15,15,334.5,361.0,3.15,30.5,631.5,728.79,532.46
2017,6,26,15,30,329.0,343.0,3.2,30.0,598.0,712.91,524.34
2017,6,26,15,45,205.5,328.0,3.3,30.0,484.5,555.98,414.12
2017,6,26,16,0,82.0,313.0,3.4,30.0,371.0,397.4,298.23
2017,6,26,16,15,133.0,294.0,3.4,29.5,379.5,455.32,344.44
2017,6,26,16,30,184.0,275.0,3.4,29.0,388.0,489.76,372.97
2017,6,26,16,45,246.0,240.5,3.45,29.0,377.5,535.82,409.74
2017,6,26,17,0,308.0,206.0,3.5,29.0,367.0,555.71,427.82
2017,6,26,17,15,154.0,106.0,3.35,28.5,186.5,280.19,220.63
2017,6,26,17,30,0.0,6.0,3.2,28.0,6.0,4.94,0.0
2017,6,26,17,45,0.0,5.0,3.1,27.5,5.0,4.11,0.0
2017,6,26,18,0,0.0,4.0,3.0,27.0,4.0,3.29,0.0
2017,6,26,18,15,0.0,3.0,2.9,26.5,3.0,2.46,0.0
2017,6,26,18,30,0.0,2.0,2.8,26.0,2.0,1.64,0.0
2017,6,26,18,45,0.0,1.5,2.7,25.5,1.5,1.23,0.0
2017,6,26,19,0,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,6,26,19,15,0.0,0.5,2.7,24.5,0.5,0.41,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,33.5,12.5,1.5,21.5,15.0,10.67,0.0
2017,6,27,6,0,67.0,25.0,1.8,22.0,30.0,19.67,8.32
2017,6,27,6,15,118.5,43.0,1.85,22.0,61.0,33.2,22.31
2017,6,27,6,30,170.0,61.0,1.9,22.0,92.0,46.45,34.31
2017,6,27,6,45,201.0,81.0,2.0,22.5,129.0,60.59,46.79
2017,6,27,7,0,232.0,101.0,2.1,23.0,166.0,74.3,58.61
2017,6,27,7,15,192.5,127.5,2.1,23.5,189.5,90.95,72.64
2017,6,27,7,30,153.0,154.0,2.1,24.0,213.0,110.57,88.87
2017,6,27,7,45,157.0,179.0,2.15,24.5,247.5,126.12,101.36
2017,6,27,8,0,161.0,204.0,2.2,25.0,282.0,141.11,113.17
2017,6,27,8,15,89.0,202.5,2.25,25.5,246.5,147.1,117.42
2017,6,27,8,30,17.0,201.0,2.3,26.0,211.0,154.89,123.11
2017,6,27,8,45,50.0,248.5,2.4,26.5,281.0,174.91,138.66
2017,6,27,9,0,83.0,296.0,2.5,27.0,351.0,201.77,159.44
2017,6,27,9,15,177.5,318.0,2.6,27.5,447.0,202.09,158.89
2017,6,27,9,30,272.0,340.0,2.7,28.0,543.0,223.21,158.7
2017,6,27,9,45,235.5,367.5,2.85,28.5,550.5,269.73,191.69
2017,6,27,10,0,199.0,395.0,3.0,29.0,558.0,298.33,213.59
2017,6,27,10,15,208.0,413.0,3.1,29.0,590.0,329.65,236.96
2017,6,27,10,30,217.0,431.0,3.2,29.0,622.0,362.37,261.76
2017,6,27,10,45,201.5,448.5,3.3,29.5,630.0,387.35,280.95
2017,6,27,11,0,186.0,466.0,3.4,30.0,638.0,411.06,298.79
2017,6,27,11,15,202.0,475.5,3.45,30.0,666.5,443.24,322.66
2017,6,27,11,30,218.0,485.0,3.5,30.0,695.0,477.28,347.71
2017,6,27,11,45,260.0,482.5,3.55,30.5,736.0,512.04,372.65
2017,6,27,12,0,302.0,480.0,3.6,31.0,777.0,559.95,406.6
2017,6,27,12,15,309.5,480.5,3.65,31.0,786.5,590.77,428.85
2017,6,27,12,30,317.0,481.0,3.7,31.0,796.0,622.2,451.38
2017,6,27,12,45,586.5,310.0,3.75,31.0,891.0,710.94,518.98
2017,6,27,13,0,856.0,139.0,3.8,31.0,986.0,802.84,586.91
2017,6,27,13,15,514.0,318.0,3.85,31.0,825.0,727.34,530.19
2017,6,27,13,30,172.0,497.0,3.9,31.0,664.0,598.99,434.46
2017,6,27,13,45,509.0,315.5,3.95,31.0,797.0,772.66,563.95
2017,6,27,14,0,846.0,134.0,4.0,31.0,930.0,918.06,665.61
2017,6,27,14,15,491.5,290.5,4.0,31.0,750.0,775.28,565.87
2017,6,27,14,30,137.0,447.0,4.0,31.0,570.0,570.09,416.06
2017,6,27,14,45,477.5,287.5,4.05,31.0,693.0,791.58,580.74
2017,6,27,15,0,818.0,128.0,4.1,31.0,816.0,964.88,700.3
2017,6,27,15,15,480.0,249.5,4.1,30.5,649.0,778.29,573.8
2017,6,27,15,30,142.0,371.0,4.1,30.0,482.0,531.75,394.84
2017,6,27,15,45,109.5,341.0,4.15,30.0,423.5,450.75,338.0
2017,6,27,16,0,77.0,311.0,4.2,30.0,365.0,389.97,293.82
2017,6,27,16,15,83.0,290.0,4.15,29.5,345.0,377.93,286.87
2017,6,27,16,30,89.0,269.0,4.1,29.0,325.0,365.24,279.25
2017,6,27,16,45,229.5,231.5,4.1,29.0,356.0,508.38,391.16
2017,6,27,17,0,370.0,194.0,4.1,29.0,387.0,601.26,464.2
2017,6,27,17,15,449.5,154.5,4.0,28.5,363.0,648.54,502.56
2017,6,27,17,30,529.0,115.0,3.9,28.0,339.0,675.67,525.35
2017,6,27,17,45,500.0,102.0,3.8,27.5,289.5,611.97,480.69
2017,6,27,18,0,471.0,89.0,3.7,27.0,240.0,557.79,442.14
2017,6,27,18,15,420.0,77.0,3.4,26.5,193.0,486.59,388.46
2017,6,27,18,30,369.0,65.0,3.1,26.0,146.0,417.72,334.35
2017,6,27,18,45,298.0,51.0,2.8,25.5,104.5,333.31,265.0
2017,6,27,19,0,227.0,37.0,2.5,25.0,63.0,254.32,196.34
2017,6,27,19,15,113.5,18.5,2.4,24.5,31.5,130.48,65.81
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,12.5,1.95,21.0,19.0,10.67,0.0
2017,6,28,6,0,172.0,25.0,2.2,21.0,38.0,19.42,8.0
2017,6,28,6,15,279.0,37.5,2.25,21.5,78.5,30.32,19.91
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,39.91,28.71
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,46.56,34.71
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,53.02,40.34
2017,6,28,7,15,261.0,76.0,2.35,23.5,149.5,54.19,41.23
2017,6,28,7,30,0.0,83.0,2.3,24.0,83.0,68.14,52.95
2017,6,28,7,45,0.0,105.5,2.3,25.0,105.5,85.46,67.15
2017,6,28,8,0,0.0,128.0,2.3,26.0,128.0,102.49,80.8
2017,6,28,8,15,3.0,152.0,2.3,26.5,154.0,120.36,95.07
2017,6,28,8,30,6.0,176.0,2.3,27.0,180.0,137.96,108.89
2017,6,28,8,45,41.5,234.5,2.35,27.5,262.0,167.0,131.76
2017,6,28,9,0,77.0,293.0,2.4,28.0,344.0,200.12,157.47
2017,6,28,9,15,79.5,316.5,2.45,28.0,372.5,213.28,167.38
2017,6,28,9,30,82.0,340.0,2.5,28.0,401.0,236.76,174.8
2017,6,28,9,45,176.0,361.5,2.6,28.5,502.5,258.25,185.4
2017,6,28,10,0,270.0,383.0,2.7,29.0,604.0,291.14,205.24
2017,6,28,10,15,141.0,310.0,2.75,29.5,426.0,252.56,181.98
2017,6,28,10,30,12.0,237.0,2.8,30.0,248.0,193.73,142.34
2017,6,28,10,45,141.5,344.0,2.9,30.5,475.0,300.3,218.31
2017,6,28,11,0,271.0,451.0,3.0,31.0,702.0,425.27,306.62
2017,6,28,11,15,161.5,443.5,3.0,31.0,594.5,403.03,292.44
2017,6,28,11,30,52.0,436.0,3.0,31.0,487.0,364.13,265.27
2017,6,28,11,45,46.0,431.0,3.05,31.5,476.5,365.54,266.02
2017,6,28,12,0,40.0,426.0,3.1,32.0,466.0,366.05,265.93
2017,6,28,12,15,62.5,457.5,3.1,32.0,519.5,413.4,299.89
2017,6,28,12,30,85.0,489.0,3.1,32.0,573.0,464.19,335.85
2017,6,28,12,45,62.0,458.5,3.15,32.5,520.0,432.61,312.82
2017,6,28,13,0,39.0,428.0,3.2,33.0,467.0,397.36,287.32
2017,6,28,13,15,56.5,447.5,3.2,33.0,503.0,436.22,315.38
2017,6,28,13,30,74.0,467.0,3.2,33.0,539.0,476.97,344.35
2017,6,28,13,45,140.5,470.5,3.2,33.5,604.5,560.96,403.53
2017,6,28,14,0,207.0,474.0,3.2,34.0,670.0,638.21,456.9
2017,6,28,14,15,543.5,291.5,3.2,33.5,784.0,825.38,592.42
2017,6,28,14,30,880.0,109.0,3.2,33.0,898.0,972.89,692.0
2017,6,28,14,45,820.5,138.5,3.2,33.0,853.5,976.06,693.77
2017,6,28,15,0,761.0,168.0,3.2,33.0,809.0,962.97,686.48
2017,6,28,15,15,749.0,165.0,3.2,33.0,771.5,959.95,685.89
2017,6,28,15,30,737.0,162.0,3.2,33.0,734.0,962.04,688.66
2017,6,28,15,45,433.5,243.5,3.2,33.0,575.0,739.18,539.6
2017,6,28,16,0,130.0,325.0,3.2,33.0,416.0,482.04,355.41
2017,6,28,16,15,244.0,285.0,3.15,32.5,440.5,579.63,430.99
2017,6,28,16,30,358.0,245.0,3.1,32.0,465.0,650.92,486.11
2017,6,28,16,45,488.0,188.0,3.1,32.0,459.0,735.87,549.73
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,800.82,596.82
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.0,749.31,563.66
2017,6,28,17,30,550.0,116.0,2.9,31.0,349.0,696.63,529.73
2017,6,28,17,45,501.0,108.0,2.8,30.5,297.0,621.15,478.37
2017,6,28,18,0,452.0,100.0,2.7,30.0,245.0,556.42,433.15
2017,6,28,18,15,391.5,87.5,2.45,29.5,196.5,477.55,374.8
2017,6,28,18,30,331.0,75.0,2.2,29.0,148.0,401.77,315.88
2017,6,28,18,45,251.5,58.5,2.0,28.5,105.0,309.35,241.64
2017,6,28,19,0,172.0,42.0,1.8,28.0,62.0,223.03,168.95
2017,6,28,19,15,86.0,21.0,1.95,27.5,31.0,102.51,50.32
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.5,13.5,1.75,22.5,18.0,11.52,0.0
2017,6,29,6,0,129.0,27.0,2.0,23.0,36.0,20.85,8.67
2017,6,29,6,15,231.0,42.0,2.15,23.5,75.5,32.19,21.25
2017,6,29,6,30,333.0,57.0,2.3,24.0,115.0,43.34,31.35
2017,6,29,6,45,418.5,65.5,2.45,25.0,165.0,51.33,38.39
2017,6,29,7,0,504.0,74.0,2.6,26.0,215.0,56.89,43.11
2017,6,29,7,15,554.0,81.0,2.7,26.5,267.5,60.9,46.39
2017,6,29,7,30,604.0,88.0,2.8,27.0,320.0,64.79,49.46
2017,6,29,7,45,646.5,92.0,2.9,27.5,374.0,66.34,50.47
2017,6,29,8,0,689.0,96.0,3.0,28.0,428.0,67.89,51.45
2017,6,29,8,15,715.0,100.5,3.05,28.5,480.5,69.48,52.45
2017,6,29,8,30,741.0,105.0,3.1,29.0,533.0,77.82,59.01
2017,6,29,8,45,764.5,107.5,3.2,29.5,583.0,77.97,58.79
2017,6,29,9,0,788.0,110.0,3.3,30.0,633.0,78.07,58.56
2017,6,29,9,15,803.0,112.5,3.35,30.5,678.5,77.94,58.15
2017,6,29,9,30,818.0,115.0,3.4,31.0,724.0,127.43,68.31
2017,6,29,9,45,832.0,116.0,3.45,31.5,765.5,188.71,105.48
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,241.21,143.81
2017,6,29,10,15,854.5,119.0,3.55,32.0,841.5,294.35,186.98
2017,6,29,10,30,863.0,121.0,3.6,32.0,876.0,348.07,232.04
2017,6,29,10,45,870.5,121.5,3.65,32.5,904.5,400.86,275.96
2017,6,29,11,0,878.0,122.0,3.7,33.0,933.0,453.69,319.08
2017,6,29,11,15,882.5,123.0,3.75,33.0,954.0,505.29,360.96
2017,6,29,11,30,887.0,124.0,3.8,33.0,975.0,556.23,401.29
2017,6,29,11,45,890.5,123.5,3.85,33.5,988.5,604.73,438.0
2017,6,29,12,0,894.0,123.0,3.9,34.0,1002.0,652.1,472.84
2017,6,29,12,15,895.0,123.0,3.9,34.0,1007.5,696.93,505.86
2017,6,29,12,30,896.0,123.0,3.9,34.0,1013.0,740.33,537.16
2017,6,29,12,45,896.0,122.5,3.95,34.5,1010.5,781.17,564.49
2017,6,29,13,0,896.0,122.0,4.0,35.0,1008.0,820.2,589.29
2017,6,29,13,15,894.0,121.5,4.0,35.0,997.5,855.3,612.36
2017,6,29,13,30,892.0,121.0,4.0,35.0,987.0,887.65,633.57
2017,6,29,13,45,887.0,121.0,4.0,35.5,968.5,914.81,650.07
2017,6,29,14,0,882.0,121.0,4.0,36.0,950.0,938.76,664.48
2017,6,29,14,15,876.5,119.5,4.0,36.0,925.0,957.53,677.0
2017,6,29,14,30,871.0,118.0,4.0,36.0,900.0,972.87,687.46
2017,6,29,14,45,864.0,116.0,4.0,36.0,868.0,982.77,694.62
2017,6,29,15,0,857.0,114.0,4.0,36.0,836.0,989.17,699.73
2017,6,29,15,15,847.0,112.0,4.0,35.5,797.5,989.06,702.33
2017,6,29,15,30,837.0,110.0,4.0,35.0,759.0,985.5,702.93
2017,6,29,15,45,605.5,198.5,4.0,35.0,654.0,874.44,632.13
2017,6,29,16,0,374.0,287.0,4.0,35.0,549.0,709.41,518.13
2017,6,29,16,15,575.5,192.5,3.95,34.5,562.5,841.1,616.1
2017,6,29,16,30,777.0,98.0,3.9,34.0,576.0,926.07,674.89
2017,6,29,16,45,755.0,94.5,3.9,34.0,525.0,893.09,654.59
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,857.71,633.32
2017,6,29,17,15,703.0,86.5,3.8,33.5,421.0,811.27,605.01
2017,6,29,17,30,673.0,82.0,3.7,33.0,368.0,769.1,579.07
2017,6,29,17,45,630.5,76.5,3.6,32.5,314.5,707.95,538.9
2017,6,29,18,0,588.0,71.0,3.5,32.0,261.0,646.91,497.42
2017,6,29,18,15,528.0,63.5,3.3,31.0,210.0,568.87,442.15
2017,6,29,18,30,468.0,56.0,3.1,30.0,159.0,493.09,385.7
2017,6,29,18,45,372.0,46.0,2.9,29.5,113.5,389.16,303.93
2017,6,29,19,0,276.0,36.0,2.7,29.0,68.0,291.91,222.19
2017,6,29,19,15,138.0,18.0,2.95,28.5,34.0,146.45,74.34
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.5,13.5,4.15,24.5,18.0,11.52,0.0
2017,6,30,6,0,121.0,27.0,4.3,25.0,36.0,20.84,8.27
2017,6,30,6,15,228.0,42.0,4.45,25.0,75.5,32.19,21.05
2017,6,30,6,30,335.0,57.0,4.6,25.0,115.0,43.36,31.19
2017,6,30,6,45,167.5,44.0,4.85,25.5,73.0,32.5,22.23
2017,6,30,7,0,0.0,31.0,5.1,26.0,31.0,25.57,16.32
2017,6,30,7,15,0.0,47.0,5.1,26.5,47.0,38.86,27.64
2017,6,30,7,30,0.0,63.0,5.1,27.0,63.0,52.19,38.81
2017,6,30,7,45,0.0,99.5,5.2,27.5,99.5,81.02,62.83
2017,6,30,8,0,0.0,136.0,5.3,28.0,136.0,108.11,84.97
2017,6,30,8,15,43.0,192.0,5.35,28.5,217.0,140.24,110.87
2017,6,30,8,30,86.0,248.0,5.4,29.0,298.0,173.61,137.33
2017,6,30,8,45,54.5,246.0,5.45,29.5,279.0,173.56,136.51
2017,6,30,9,0,23.0,244.0,5.5,30.0,260.0,185.5,145.38
2017,6,30,9,15,58.0,293.5,5.5,30.5,336.0,201.16,157.1
2017,6,30,9,30,93.0,343.0,5.5,31.0,412.0,238.67,175.0
2017,6,30,9,45,111.0,368.5,5.5,31.5,455.5,266.74,193.44
2017,6,30,10,0,129.0,394.0,5.5,32.0,499.0,283.45,204.22
2017,6,30,10,15,175.5,412.0,5.45,32.5,561.5,319.99,229.3
2017,6,30,10,30,222.0,430.0,5.4,33.0,624.0,362.22,259.13
2017,6,30,10,45,151.5,437.0,5.4,33.5,571.5,361.48,260.74
2017,6,30,11,0,81.0,444.0,5.4,34.0,519.0,363.48,263.29
2017,6,30,11,15,477.5,286.5,5.35,34.0,743.0,427.97,308.74
2017,6,30,11,30,874.0,129.0,5.3,34.0,967.0,552.04,399.88
2017,6,30,11,45,579.0,307.0,5.3,34.5,865.5,557.88,404.31
2017,6,30,12,0,284.0,485.0,5.3,35.0,764.0,551.23,397.0
2017,6,30,12,15,571.0,315.5,5.3,35.0,880.5,631.48,458.39
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,729.35,532.05
2017,6,30,12,45,855.0,147.0,5.3,35.5,994.0,768.05,558.51
2017,6,30,13,0,852.0,148.0,5.3,36.0,991.0,804.99,582.25
2017,6,30,13,15,592.5,303.0,5.3,36.0,886.5,775.9,558.52
2017,6,30,13,30,333.0,458.0,5.3,36.0,782.0,711.9,509.53
2017,6,30,13,45,580.0,305.0,5.3,36.0,856.0,825.25,593.39
2017,6,30,14,0,827.0,152.0,5.3,36.0,930.0,915.5,656.81
2017,6,30,14,15,820.5,150.5,5.3,36.0,904.5,946.69,677.41
2017,6,30,14,30,814.0,149.0,5.3,36.0,879.0,961.19,687.5
2017,6,30,14,45,497.0,281.0,5.35,36.0,722.0,803.78,580.8
2017,6,30,15,0,180.0,413.0,5.4,36.0,565.0,597.73,432.89
2017,6,30,15,15,222.0,386.5,5.4,35.5,565.0,621.23,453.27
2017,6,30,15,30,264.0,360.0,5.4,35.0,565.0,665.09,486.8
2017,6,30,15,45,293.5,330.5,5.4,35.0,546.0,670.4,492.73
2017,6,30,16,0,323.0,301.0,5.4,35.0,527.0,673.43,497.37
2017,6,30,16,15,464.5,234.0,5.4,34.5,533.5,766.88,568.99
2017,6,30,16,30,606.0,167.0,5.4,34.0,540.0,842.43,626.53
2017,6,30,16,45,579.0,159.5,5.45,33.5,490.5,802.26,601.87
2017,6,30,17,0,552.0,152.0,5.5,33.0,441.0,751.23,569.65
2017,6,30,17,15,515.0,143.5,5.4,32.5,389.5,698.09,534.64
2017,6,30,17,30,478.0,135.0,5.3,32.0,338.0,644.54,498.53
2017,6,30,17,45,438.0,122.5,5.2,31.5,288.0,583.22,455.47
2017,6,30,18,0,398.0,110.0,5.1,31.0,238.0,522.54,411.31
2017,6,30,18,15,333.0,96.5,4.85,30.5,190.0,440.52,348.5
2017,6,30,18,30,268.0,83.0,4.6,30.0,142.0,345.2,273.57
2017,6,30,18,45,197.0,64.0,4.4,29.5,101.0,259.76,203.69
2017,6,30,19,0,126.0,45.0,4.2,29.0,60.0,179.16,135.35
2017,6,30,19,15,63.0,22.5,4.05,28.5,30.0,90.21,43.76
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,12.5,3.05,23.5,13.0,10.67,0.0
2017,7,1,6,0,19.0,25.0,3.2,24.0,26.0,20.16,7.59
2017,7,1,6,15,83.5,49.5,3.25,24.5,63.0,37.9,25.81
2017,7,1,6,30,148.0,74.0,3.3,25.0,100.0,54.94,40.97
2017,7,1,6,45,227.0,90.5,3.35,25.5,146.0,66.94,51.55
2017,7,1,7,0,306.0,107.0,3.4,26.0,192.0,78.73,61.64
2017,7,1,7,15,193.0,128.5,3.4,26.5,186.5,91.57,72.33
2017,7,1,7,30,80.0,150.0,3.4,27.0,181.0,110.91,88.18
2017,7,1,7,45,100.0,176.0,3.45,27.5,220.5,128.26,102.07
2017,7,1,8,0,120.0,202.0,3.5,28.0,260.0,139.36,110.59
2017,7,1,8,15,80.5,215.0,3.55,28.0,256.0,153.84,121.99
2017,7,1,8,30,41.0,228.0,3.6,28.0,252.0,162.04,128.18
2017,7,1,8,45,258.0,229.0,3.65,28.5,398.5,146.92,115.26
2017,7,1,9,0,475.0,230.0,3.7,29.0,545.0,138.29,107.72
2017,7,1,9,15,493.5,238.5,3.75,29.5,586.0,139.84,108.45
2017,7,1,9,30,512.0,247.0,3.8,30.0,627.0,176.69,115.99
2017,7,1,9,45,512.0,272.0,3.9,30.5,671.0,225.46,146.64
2017,7,1,10,0,512.0,297.0,4.0,31.0,715.0,275.04,182.83
2017,7,1,10,15,474.0,325.5,4.1,31.0,725.5,318.1,218.14
2017,7,1,10,30,436.0,354.0,4.2,31.0,736.0,357.57,251.14
2017,7,1,10,45,607.5,269.0,4.3,31.5,819.5,392.11,275.73
2017,7,1,11,0,779.0,184.0,4.4,32.0,903.0,449.2,318.74
2017,7,1,11,15,606.0,300.5,4.45,32.5,867.5,490.85,352.94
2017,7,1,11,30,433.0,417.0,4.5,33.0,832.0,524.79,378.55
2017,7,1,11,45,588.5,323.0,4.6,33.5,896.0,580.66,419.97
2017,7,1,12,0,744.0,229.0,4.7,34.0,960.0,640.07,464.4
2017,7,1,12,15,587.0,339.0,4.7,34.0,918.0,666.05,481.43
2017,7,1,12,30,430.0,449.0,4.7,34.0,876.0,673.63,484.77
2017,7,1,12,45,588.5,339.0,4.75,34.0,921.5,739.14,533.81
2017,7,1,13,0,747.0,229.0,4.8,34.0,967.0,804.89,582.86
2017,7,1,13,15,744.0,228.0,4.75,34.0,957.0,838.11,605.48
2017,7,1,13,30,741.0,227.0,4.7,34.0,947.0,868.62,626.25
2017,7,1,13,45,642.5,298.0,4.7,34.5,913.5,874.95,627.05
2017,7,1,14,0,544.0,369.0,4.7,35.0,880.0,876.02,624.27
2017,7,1,14,15,518.0,365.0,4.7,35.0,841.5,870.29,621.03
2017,7,1,14,30,492.0,361.0,4.7,35.0,803.0,860.89,615.43
2017,7,1,14,45,413.5,373.5,4.7,35.0,736.0,812.03,582.38
2017,7,1,15,0,335.0,386.0,4.7,35.0,669.0,744.29,536.61
2017,7,1,15,15,402.0,337.0,4.65,35.0,660.5,770.95,558.32
2017,7,1,15,30,469.0,288.0,4.6,35.0,652.0,816.25,591.64
2017,7,1,15,45,408.5,291.0,4.6,35.0,595.0,764.4,556.55
2017,7,1,16,0,348.0,294.0,4.6,35.0,538.0,690.91,507.02
2017,7,1,16,15,478.0,232.5,4.55,34.5,541.5,778.96,573.87
2017,7,1,16,30,608.0,171.0,4.5,34.0,545.0,848.89,626.34
2017,7,1,16,45,591.5,159.5,4.5,33.5,496.5,814.81,605.97
2017,7,1,17,0,575.0,148.0,4.5,33.0,448.0,778.42,584.32
2017,7,1,17,15,537.5,140.0,4.3,32.5,396.0,715.42,542.83
2017,7,1,17,30,500.0,132.0,4.1,32.0,344.0,661.49,507.01
2017,7,1,17,45,463.5,119.0,3.95,31.5,294.0,602.07,466.27
2017,7,1,18,0,427.0,106.0,3.8,31.0,244.0,542.98,424.4
2017,7,1,18,15,360.5,93.5,3.55,30.0,194.5,459.97,362.55
2017,7,1,18,30,294.0,81.0,3.3,29.0,145.0,380.55,300.8
2017,7,1,18,45,216.0,63.0,3.05,28.5,103.0,272.73,214.22
2017,7,1,19,0,138.0,45.0,2.8,28.0,61.0,188.02,142.58
2017,7,1,19,15,69.0,22.5,2.85,27.5,30.5,94.41,46.29
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.5,13.0,2.4,23.5,14.5,11.1,0.0
2017,7,2,6,0,45.0,26.0,2.5,24.0,29.0,20.63,7.58
2017,7,2,6,15,129.0,46.5,2.65,24.0,66.0,35.58,23.91
2017,7,2,6,30,213.0,67.0,2.8,24.0,103.0,50.64,37.48
2017,7,2,6,45,293.0,80.5,3.0,24.5,150.0,59.5,45.42
2017,7,2,7,0,373.0,94.0,3.2,25.0,197.0,68.68,53.34
2017,7,2,7,15,428.0,104.5,3.3,25.5,247.5,75.34,58.88
2017,7,2,7,30,483.0,115.0,3.4,26.0,298.0,81.8,64.07
2017,7,2,7,45,296.0,158.0,3.55,26.5,275.5,110.52,87.76
2017,7,2,8,0,109.0,201.0,3.7,27.0,253.0,138.64,110.5
2017,7,2,8,15,380.5,167.5,3.75,27.5,380.5,108.62,85.11
2017,7,2,8,30,652.0,134.0,3.8,28.0,508.0,88.1,67.75
2017,7,2,8,45,348.0,202.0,3.85,28.5,403.5,123.23,96.13
2017,7,2,9,0,44.0,270.0,3.9,29.0,299.0,187.45,147.28
2017,7,2,9,15,396.0,206.5,3.9,29.0,499.0,120.44,92.98
2017,7,2,9,30,748.0,143.0,3.9,29.0,699.0,136.93,79.26
2017,7,2,9,45,525.0,258.0,3.9,29.5,659.0,218.45,141.55
2017,7,2,10,0,302.0,373.0,3.9,30.0,619.0,289.88,202.95
2017,7,2,10,15,245.5,402.5,3.9,30.5,608.5,317.51,225.84
