Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,10,30,189.0,432.0,3.9,31.0,598.0,352.68,253.92
2017,7,2,10,45,282.5,419.0,3.95,31.5,675.5,384.36,275.64
2017,7,2,11,0,376.0,406.0,4.0,32.0,753.0,438.53,314.53
2017,7,2,11,15,610.5,274.5,4.0,32.0,853.5,474.88,341.91
2017,7,2,11,30,845.0,143.0,4.0,32.0,954.0,544.64,395.02
2017,7,2,11,45,858.5,136.5,4.0,32.5,970.5,593.09,431.76
2017,7,2,12,0,872.0,130.0,4.0,33.0,987.0,641.26,467.35
2017,7,2,12,15,873.0,130.5,3.95,33.0,992.5,685.67,500.13
2017,7,2,12,30,874.0,131.0,3.9,33.0,998.0,728.73,531.23
2017,7,2,12,45,873.5,131.0,3.9,33.5,996.0,768.97,558.5
2017,7,2,13,0,873.0,131.0,3.9,34.0,994.0,807.47,582.94
2017,7,2,13,15,871.0,130.5,3.85,34.0,984.0,842.15,605.63
2017,7,2,13,30,869.0,130.0,3.8,34.0,974.0,874.15,626.48
2017,7,2,13,45,578.0,293.0,3.8,34.0,850.5,812.54,582.77
2017,7,2,14,0,287.0,456.0,3.8,34.0,727.0,707.84,506.15
2017,7,2,14,15,312.5,420.5,3.75,34.0,707.5,714.79,513.04
2017,7,2,14,30,338.0,385.0,3.7,34.0,688.0,719.73,518.09
2017,7,2,14,45,573.5,261.0,3.7,34.5,753.5,863.81,619.95
2017,7,2,15,0,809.0,137.0,3.7,35.0,819.0,978.13,694.63
2017,7,2,15,15,798.0,134.5,3.7,34.5,781.0,976.83,695.63
2017,7,2,15,30,787.0,132.0,3.7,34.0,743.0,972.09,695.43
2017,7,2,15,45,776.0,127.5,3.7,34.0,700.5,961.74,690.36
2017,7,2,16,0,765.0,123.0,3.7,34.0,658.0,948.1,683.33
2017,7,2,16,15,746.5,119.5,3.65,34.0,610.5,924.85,669.83
2017,7,2,16,30,728.0,116.0,3.6,34.0,563.0,898.7,654.53
2017,7,2,16,45,704.5,111.0,3.6,34.0,513.0,869.71,637.58
2017,7,2,17,0,681.0,106.0,3.6,34.0,463.0,832.26,614.8
2017,7,2,17,15,649.0,101.0,3.5,33.5,410.5,784.75,585.59
2017,7,2,17,30,617.0,96.0,3.4,33.0,358.0,736.01,554.9
2017,7,2,17,45,572.5,89.0,3.3,32.5,305.5,672.43,512.75
2017,7,2,18,0,528.0,82.0,3.2,32.0,253.0,609.04,469.26
2017,7,2,18,15,465.0,73.5,3.15,31.0,203.0,528.7,412.26
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,445.37,349.96
2017,7,2,18,45,307.5,52.5,3.05,29.5,109.0,343.8,269.17
2017,7,2,19,0,213.0,40.0,3.0,29.0,65.0,250.01,190.1
2017,7,2,19,15,106.5,20.0,3.2,28.5,32.5,129.48,65.08
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.0,11.1,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,32.0,20.37,7.03
2017,7,3,6,15,204.0,41.5,3.8,24.0,71.0,31.75,20.7
2017,7,3,6,30,309.0,57.0,3.9,24.0,110.0,43.26,31.21
2017,7,3,6,45,407.5,64.5,4.05,24.5,160.5,48.8,36.28
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,55.48,42.08
2017,7,3,7,15,557.5,79.0,4.25,25.5,264.0,59.56,45.46
2017,7,3,7,30,609.0,86.0,4.3,26.0,317.0,63.54,48.63
2017,7,3,7,45,659.5,87.5,4.35,26.5,372.5,63.49,48.31
2017,7,3,8,0,710.0,89.0,4.4,27.0,428.0,63.63,48.13
2017,7,3,8,15,735.5,93.0,4.4,27.5,480.5,71.21,54.16
2017,7,3,8,30,761.0,97.0,4.4,28.0,533.0,72.76,55.11
2017,7,3,8,45,787.0,97.5,4.45,29.0,584.0,71.9,53.97
2017,7,3,9,0,813.0,98.0,4.5,30.0,635.0,71.11,52.91
2017,7,3,9,15,827.0,100.5,4.45,30.5,681.0,82.53,61.92
2017,7,3,9,30,841.0,103.0,4.4,31.0,727.0,128.4,69.8
2017,7,3,9,45,854.5,103.5,4.4,31.5,768.5,180.16,98.54
2017,7,3,10,0,868.0,104.0,4.4,32.0,810.0,233.42,137.16
2017,7,3,10,15,876.0,106.0,4.4,32.0,845.0,287.63,181.25
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,342.38,227.38
2017,7,3,10,45,890.5,108.5,4.4,32.5,908.0,395.95,272.27
2017,7,3,11,0,897.0,109.0,4.4,33.0,936.0,449.44,316.29
2017,7,3,11,15,900.5,110.0,4.35,33.5,957.0,501.6,358.14
2017,7,3,11,30,904.0,111.0,4.3,34.0,978.0,552.97,398.09
2017,7,3,11,45,888.5,123.5,4.3,34.5,986.0,600.58,434.09
2017,7,3,12,0,873.0,136.0,4.3,35.0,994.0,645.33,466.88
2017,7,3,12,15,873.5,136.0,4.25,35.0,999.0,689.25,499.18
2017,7,3,12,30,874.0,136.0,4.2,35.0,1004.0,731.78,529.77
2017,7,3,12,45,872.5,136.5,4.2,35.5,1001.0,771.8,556.88
2017,7,3,13,0,871.0,137.0,4.2,36.0,998.0,810.07,581.02
2017,7,3,13,15,868.0,136.0,4.15,36.0,987.0,843.67,602.92
2017,7,3,13,30,865.0,135.0,4.1,36.0,976.0,874.51,622.96
2017,7,3,13,45,859.0,135.0,4.05,36.0,957.0,900.57,639.86
2017,7,3,14,0,853.0,135.0,4.0,36.0,938.0,923.45,654.73
2017,7,3,14,15,537.0,289.5,3.95,36.0,790.5,816.14,581.82
2017,7,3,14,30,221.0,444.0,3.9,36.0,643.0,647.88,462.32
2017,7,3,14,45,520.5,287.5,3.9,36.0,732.5,833.14,596.05
2017,7,3,15,0,820.0,131.0,3.9,36.0,822.0,969.15,687.43
2017,7,3,15,15,528.0,248.0,3.9,35.5,685.5,824.77,593.05
2017,7,3,15,30,236.0,365.0,3.9,35.0,549.0,620.52,450.48
2017,7,3,15,45,301.0,327.5,3.95,35.0,547.5,674.66,491.78
2017,7,3,16,0,366.0,290.0,4.0,35.0,546.0,704.72,515.74
2017,7,3,16,15,299.0,280.5,4.0,34.5,479.5,630.24,465.25
2017,7,3,16,30,232.0,271.0,4.0,34.0,413.0,533.24,398.28
2017,7,3,16,45,453.5,189.5,4.05,34.0,437.5,703.83,526.62
2017,7,3,17,0,675.0,108.0,4.1,34.0,462.0,829.14,616.0
2017,7,3,17,15,643.0,102.5,4.1,33.5,409.5,781.12,585.6
2017,7,3,17,30,611.0,97.0,4.1,33.0,357.0,731.87,554.64
2017,7,3,17,45,563.5,91.0,4.1,32.5,304.5,666.96,511.44
2017,7,3,18,0,516.0,85.0,4.1,32.0,252.0,602.3,466.83
2017,7,3,18,15,453.5,75.5,4.05,31.5,202.0,521.45,407.96
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,438.12,344.47
2017,7,3,18,45,299.0,53.5,3.95,30.5,108.0,338.99,265.11
2017,7,3,19,0,207.0,41.0,3.9,30.0,64.0,247.51,187.74
2017,7,3,19,15,103.5,20.5,3.95,29.5,32.0,128.54,63.99
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,4.69,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,9.05,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,20.64,11.44
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,32.26,21.76
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,46.48,34.15
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,60.54,46.21
2017,7,4,7,15,43.0,112.0,4.1,26.5,128.5,85.51,67.26
2017,7,4,7,30,86.0,149.0,4.2,27.0,182.0,110.24,87.69
2017,7,4,7,45,380.5,122.0,4.3,27.5,299.0,83.86,65.17
2017,7,4,8,0,675.0,95.0,4.4,28.0,416.0,67.21,50.91
2017,7,4,8,15,701.5,99.5,4.45,28.5,468.0,68.81,51.94
2017,7,4,8,30,728.0,104.0,4.5,29.0,520.0,77.11,58.48
2017,7,4,8,45,749.0,107.5,4.55,29.5,569.5,77.89,58.78
2017,7,4,9,0,770.0,111.0,4.6,30.0,619.0,78.57,59.01
2017,7,4,9,15,785.5,114.0,4.6,30.5,664.5,78.71,58.82
2017,7,4,9,30,801.0,117.0,4.6,31.0,710.0,122.31,66.6
2017,7,4,9,45,812.5,120.0,4.6,31.5,751.0,173.95,95.61
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,235.77,140.7
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,287.96,182.56
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,340.81,226.36
2017,7,4,10,45,848.5,128.5,4.5,33.5,890.0,392.93,269.72
2017,7,4,11,0,855.0,130.0,4.5,34.0,918.0,445.03,312.31
2017,7,4,11,15,859.5,131.5,4.5,34.0,939.0,496.0,353.73
2017,7,4,11,30,864.0,133.0,4.5,34.0,960.0,546.37,393.66
2017,7,4,11,45,867.0,133.0,4.5,34.5,974.0,594.1,429.86
2017,7,4,12,0,870.0,133.0,4.5,35.0,988.0,640.73,464.2
2017,7,4,12,15,871.0,133.5,4.5,35.0,993.5,685.19,497.09
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,728.32,528.34
2017,7,4,12,45,871.5,133.5,4.55,35.5,997.0,768.25,555.67
2017,7,4,13,0,871.0,133.0,4.6,36.0,995.0,806.45,580.06
2017,7,4,13,15,868.5,132.5,4.6,36.0,984.5,840.78,602.79
2017,7,4,13,30,866.0,132.0,4.6,36.0,974.0,872.43,623.71
2017,7,4,13,45,861.5,131.5,4.6,36.0,956.0,899.39,641.55
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,923.22,657.41
2017,7,4,14,15,851.0,129.5,4.6,35.5,912.5,941.47,671.14
2017,7,4,14,30,845.0,128.0,4.6,35.0,887.0,956.34,682.85
2017,7,4,14,45,836.5,126.5,4.6,35.0,855.0,965.36,689.54
2017,7,4,15,0,828.0,125.0,4.6,35.0,823.0,970.93,694.18
2017,7,4,15,15,817.5,122.5,4.55,35.0,785.0,970.03,694.57
2017,7,4,15,30,807.0,120.0,4.5,35.0,747.0,978.83,701.44
2017,7,4,15,45,793.0,117.5,4.5,35.0,703.5,967.65,695.7
2017,7,4,16,0,779.0,115.0,4.5,35.0,660.0,953.19,688.09
2017,7,4,16,15,761.0,111.5,4.45,34.5,612.5,930.38,676.24
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,904.65,662.48
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,870.16,642.94
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,839.41,625.74
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,792.59,596.66
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,744.5,566.11
2017,7,4,17,45,591.0,83.5,4.1,32.0,306.5,682.57,523.65
2017,7,4,18,0,548.0,77.0,4.0,32.0,254.0,620.77,480.02
2017,7,4,18,15,487.0,69.0,3.7,31.0,204.0,542.32,423.6
2017,7,4,18,30,426.0,61.0,3.4,30.0,154.0,466.05,366.08
2017,7,4,18,45,336.0,49.5,3.15,29.5,110.0,361.31,283.06
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,270.96,206.29
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,138.71,69.31
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.0,2.9,23.5,15.0,10.24,0.0
2017,7,5,6,0,97.0,24.0,3.0,24.0,30.0,18.89,5.29
2017,7,5,6,15,201.0,40.0,3.05,24.0,68.5,30.64,19.71
2017,7,5,6,30,305.0,56.0,3.1,24.0,107.0,42.53,30.57
2017,7,5,6,45,194.5,79.0,3.2,24.5,116.0,59.13,45.09
2017,7,5,7,0,84.0,102.0,3.3,25.0,125.0,75.83,59.43
2017,7,5,7,15,334.0,96.5,3.3,25.5,217.5,69.05,53.54
2017,7,5,7,30,584.0,91.0,3.3,26.0,310.0,67.07,51.62
2017,7,5,7,45,409.5,142.5,3.35,26.5,307.5,97.59,76.98
2017,7,5,8,0,235.0,194.0,3.4,27.0,305.0,130.45,103.75
2017,7,5,8,15,486.5,149.5,3.4,27.5,415.5,99.31,77.43
2017,7,5,8,30,738.0,105.0,3.4,28.0,526.0,78.02,59.44
2017,7,5,8,45,604.0,167.5,3.4,28.5,533.0,106.12,82.17
2017,7,5,9,0,470.0,230.0,3.4,29.0,540.0,138.48,107.93
2017,7,5,9,15,647.5,170.5,3.35,29.5,631.0,101.02,77.12
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,129.78,72.29
2017,7,5,9,45,543.5,246.5,3.25,30.5,658.0,211.97,135.41
2017,7,5,10,0,262.0,382.0,3.2,31.0,594.0,285.92,200.45
2017,7,5,10,15,567.0,248.5,3.05,31.0,735.0,287.26,191.49
2017,7,5,10,30,872.0,115.0,2.9,31.0,876.0,341.29,226.53
2017,7,5,10,45,880.0,115.5,2.75,31.5,905.0,394.88,270.89
2017,7,5,11,0,888.0,116.0,2.6,32.0,934.0,448.57,314.34
2017,7,5,11,15,892.0,117.0,2.5,32.5,955.5,500.65,355.42
2017,7,5,11,30,896.0,118.0,2.4,33.0,977.0,552.01,394.53
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.5,599.89,429.67
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,645.04,461.53
2017,7,5,12,15,868.0,143.0,2.2,34.0,1000.0,689.23,493.3
2017,7,5,12,30,869.0,143.0,2.2,34.0,1006.0,732.1,523.43
2017,7,5,12,45,870.5,141.5,2.2,34.5,1004.0,772.95,550.47
2017,7,5,13,0,872.0,140.0,2.2,35.0,1002.0,812.19,574.46
2017,7,5,13,15,869.5,139.5,2.25,35.0,991.5,846.83,596.86
2017,7,5,13,30,867.0,139.0,2.3,35.0,981.0,878.78,617.54
2017,7,5,13,45,864.5,137.0,2.4,35.5,963.5,906.53,634.69
2017,7,5,14,0,862.0,135.0,2.5,36.0,946.0,931.15,649.89
2017,7,5,14,15,856.0,133.5,2.55,36.0,920.5,949.7,662.32
2017,7,5,14,30,850.0,132.0,2.6,36.0,895.0,964.85,672.8
2017,7,5,14,45,841.5,130.5,2.65,36.0,862.5,974.12,679.79
2017,7,5,15,0,833.0,129.0,2.7,36.0,830.0,979.92,684.82
2017,7,5,15,15,822.0,126.5,2.75,36.0,792.0,992.04,693.99
2017,7,5,15,30,811.0,124.0,2.8,36.0,754.0,987.45,692.85
2017,7,5,15,45,797.0,121.0,2.85,36.0,710.0,975.81,687.56
2017,7,5,16,0,783.0,118.0,2.9,36.0,666.0,960.85,680.34
2017,7,5,16,15,764.5,114.5,2.95,35.5,618.0,937.57,669.28
2017,7,5,16,30,746.0,111.0,3.0,35.0,570.0,911.36,656.3
2017,7,5,16,45,721.0,107.0,3.05,35.0,519.0,881.38,639.39
2017,7,5,17,0,696.0,103.0,3.1,35.0,468.0,843.54,617.09
2017,7,5,17,15,664.0,98.0,3.0,34.5,415.0,795.79,588.15
2017,7,5,17,30,632.0,93.0,2.9,34.0,362.0,746.78,557.72
2017,7,5,17,45,585.0,87.0,2.85,33.5,308.5,681.87,515.47
2017,7,5,18,0,538.0,81.0,2.8,33.0,255.0,617.23,471.84
2017,7,5,18,15,476.5,72.0,2.6,32.0,204.5,537.26,415.34
2017,7,5,18,30,415.0,63.0,2.4,31.0,154.0,459.52,357.64
2017,7,5,18,45,321.0,51.0,2.2,30.5,109.5,352.34,273.58
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,258.99,195.45
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,133.27,65.25
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,11.5,1.75,23.5,15.5,9.82,0.0
2017,7,6,6,0,119.0,23.0,2.0,24.0,31.0,17.82,4.2
2017,7,6,6,15,227.0,37.5,2.0,24.0,69.5,28.86,18.22
2017,7,6,6,30,335.0,52.0,2.0,24.0,108.0,39.76,28.21
2017,7,6,6,45,422.0,60.5,2.05,24.5,157.5,47.51,35.17
2017,7,6,7,0,509.0,69.0,2.1,25.0,207.0,53.24,40.17
2017,7,6,7,15,559.5,76.0,2.0,25.5,259.0,57.41,43.63
2017,7,6,7,30,610.0,83.0,1.9,26.0,311.0,61.46,46.87
2017,7,6,7,45,408.5,139.5,1.85,26.5,302.5,95.67,75.31
2017,7,6,8,0,207.0,196.0,1.8,27.0,294.0,137.18,109.1
2017,7,6,8,15,263.5,212.5,1.75,27.5,352.5,140.59,111.14
2017,7,6,8,30,320.0,229.0,1.7,28.0,411.0,149.59,117.77
2017,7,6,8,45,560.0,164.0,1.65,29.0,518.5,103.1,79.3
2017,7,6,9,0,800.0,99.0,1.6,30.0,626.0,71.59,53.22
2017,7,6,9,15,546.0,215.0,1.5,30.5,586.5,128.43,98.71
2017,7,6,9,30,292.0,331.0,1.4,31.0,547.0,215.69,151.2
2017,7,6,9,45,180.5,349.5,1.35,31.5,486.0,249.73,176.01
2017,7,6,10,0,69.0,368.0,1.3,32.0,425.0,270.22,194.27
2017,7,6,10,15,469.0,239.5,1.35,32.0,646.5,262.1,174.41
2017,7,6,10,30,869.0,111.0,1.4,32.0,868.0,336.86,220.66
2017,7,6,10,45,875.5,112.0,1.45,32.5,896.5,390.07,264.11
2017,7,6,11,0,882.0,113.0,1.5,33.0,925.0,443.23,306.75
2017,7,6,11,15,560.0,296.0,1.6,33.5,816.5,463.28,326.77
2017,7,6,11,30,238.0,479.0,1.7,34.0,708.0,480.65,340.15
2017,7,6,11,45,139.0,452.0,1.85,34.5,586.5,426.73,303.57
2017,7,6,12,0,40.0,425.0,2.0,35.0,465.0,364.42,259.83
2017,7,6,12,15,457.5,278.5,2.1,35.0,732.5,531.65,382.31
2017,7,6,12,30,875.0,132.0,2.2,35.0,1000.0,727.84,519.91
2017,7,6,12,45,537.5,318.5,2.35,35.0,851.5,682.02,484.27
2017,7,6,13,0,200.0,505.0,2.5,35.0,703.0,594.11,420.01
2017,7,6,13,15,532.5,319.5,2.55,35.0,838.5,740.67,526.49
2017,7,6,13,30,865.0,134.0,2.6,35.0,974.0,872.47,616.66
2017,7,6,13,45,859.5,134.0,2.7,35.0,955.5,899.11,633.66
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,922.58,649.58
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,940.95,662.03
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,955.95,672.5
2017,7,6,14,45,833.5,129.5,3.0,35.0,855.0,965.1,679.82
2017,7,6,15,0,825.0,128.0,3.1,35.0,823.0,970.8,685.17
2017,7,6,15,15,814.5,125.5,3.15,34.5,785.0,983.29,696.06
2017,7,6,15,30,804.0,123.0,3.2,34.0,747.0,979.18,696.56
2017,7,6,15,45,649.5,181.5,3.25,34.0,666.5,901.09,648.14
2017,7,6,16,0,495.0,240.0,3.3,34.0,586.0,802.58,583.22
2017,7,6,16,15,617.5,175.0,3.3,33.5,576.0,865.61,631.15
2017,7,6,16,30,740.0,110.0,3.3,33.0,566.0,904.26,659.56
2017,7,6,16,45,643.0,128.0,3.3,33.0,499.0,830.44,612.13
2017,7,6,17,0,546.0,146.0,3.3,33.0,432.0,738.74,552.07
2017,7,6,17,15,291.5,153.5,3.2,32.5,304.5,473.35,362.79
2017,7,6,17,30,37.0,161.0,3.1,32.0,177.0,204.25,155.54
2017,7,6,17,45,31.5,139.0,3.05,32.0,151.0,176.85,135.2
2017,7,6,18,0,26.0,117.0,3.0,32.0,125.0,149.19,113.77
2017,7,6,18,15,17.0,95.5,2.7,31.5,100.5,106.93,80.41
2017,7,6,18,30,8.0,74.0,2.4,31.0,76.0,78.42,57.36
2017,7,6,18,45,4.0,53.0,2.15,30.5,54.0,54.16,37.51
2017,7,6,19,0,0.0,32.0,1.9,30.0,32.0,28.56,16.46
2017,7,6,19,15,0.0,16.0,1.95,29.5,16.0,13.2,1.17
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,14.5,9.39,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,29.0,17.05,3.3
2017,7,7,6,15,224.5,36.5,1.15,23.5,67.5,28.11,17.63
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,39.02,27.58
2017,7,7,6,45,414.0,60.0,1.3,24.5,154.5,47.1,34.82
2017,7,7,7,0,496.0,69.0,1.4,25.0,203.0,53.19,40.12
2017,7,7,7,15,547.0,76.0,1.3,25.5,254.5,57.33,43.57
2017,7,7,7,30,598.0,83.0,1.2,26.0,306.0,61.37,46.79
2017,7,7,7,45,419.5,137.0,1.2,26.5,306.0,94.22,74.06
2017,7,7,8,0,241.0,191.0,1.2,27.0,306.0,128.84,102.12
2017,7,7,8,15,268.0,212.0,1.1,27.5,353.5,140.4,110.81
2017,7,7,8,30,295.0,233.0,1.0,28.0,401.0,151.4,118.96
2017,7,7,8,45,403.5,223.0,0.9,28.5,475.5,136.81,106.53
2017,7,7,9,0,512.0,213.0,0.8,29.0,550.0,129.84,100.39
2017,7,7,9,15,530.0,227.0,0.9,29.0,598.0,134.75,104.07
2017,7,7,9,30,548.0,241.0,1.0,29.0,646.0,171.18,111.99
2017,7,7,9,45,692.5,177.0,1.15,29.5,718.5,183.12,107.59
2017,7,7,10,0,837.0,113.0,1.3,30.0,791.0,229.05,134.9
2017,7,7,10,15,845.5,115.0,1.45,30.5,826.0,281.84,176.92
2017,7,7,10,30,854.0,117.0,1.6,31.0,861.0,335.24,220.92
2017,7,7,10,45,535.0,288.0,1.75,31.5,759.0,379.55,264.59
2017,7,7,11,0,216.0,459.0,1.9,32.0,657.0,415.7,296.73
2017,7,7,11,15,547.5,289.5,2.0,32.0,809.0,452.55,322.72
2017,7,7,11,30,879.0,120.0,2.1,32.0,961.0,543.01,389.14
2017,7,7,11,45,877.0,124.0,2.25,32.5,974.0,591.41,425.5
2017,7,7,12,0,875.0,128.0,2.4,33.0,987.0,638.29,459.98
2017,7,7,12,15,586.5,306.5,2.45,33.0,884.0,631.81,453.78
2017,7,7,12,30,298.0,485.0,2.5,33.0,781.0,608.38,434.08
2017,7,7,12,45,328.0,469.0,2.55,33.0,793.5,643.28,459.17
2017,7,7,13,0,358.0,453.0,2.6,33.0,806.0,678.99,484.35
2017,7,7,13,15,616.0,289.5,2.65,33.0,890.5,781.59,559.33
2017,7,7,13,30,874.0,126.0,2.7,33.0,975.0,873.05,622.47
2017,7,7,13,45,583.5,290.5,2.75,33.5,853.0,813.84,579.59
2017,7,7,14,0,293.0,455.0,2.8,34.0,731.0,711.59,504.88
2017,7,7,14,15,575.0,287.5,2.85,34.0,810.5,851.71,606.34
2017,7,7,14,30,857.0,120.0,2.9,34.0,890.0,959.59,678.33
2017,7,7,14,45,836.5,126.0,2.95,34.0,855.0,964.44,681.81
2017,7,7,15,0,816.0,132.0,3.0,34.0,820.0,979.21,692.57
2017,7,7,15,15,805.0,129.5,3.05,33.5,782.0,978.11,694.8
2017,7,7,15,30,794.0,127.0,3.1,33.0,744.0,973.54,695.11
2017,7,7,15,45,513.0,223.5,3.15,33.0,613.5,798.26,580.81
2017,7,7,16,0,232.0,320.0,3.2,33.0,483.0,580.27,427.23
2017,7,7,16,15,482.5,216.5,3.2,32.5,523.0,765.95,565.8
2017,7,7,16,30,733.0,113.0,3.2,32.0,563.0,900.86,660.15
2017,7,7,16,45,710.5,108.0,3.25,32.0,513.0,872.54,642.7
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,836.04,620.83
2017,7,7,17,15,552.0,121.0,3.25,31.5,389.0,717.22,542.15
2017,7,7,17,30,416.0,139.0,3.2,31.0,315.0,592.57,455.67
2017,7,7,17,45,394.0,121.5,3.2,31.0,269.5,542.97,421.49
2017,7,7,18,0,372.0,104.0,3.2,31.0,224.0,492.82,385.36
2017,7,7,18,15,401.0,82.0,2.95,30.0,189.0,479.42,377.1
2017,7,7,18,30,430.0,60.0,2.7,29.0,154.0,468.65,368.37
2017,7,7,18,45,345.5,48.0,2.5,28.5,110.0,372.26,291.6
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,278.87,212.6
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,141.61,68.25
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.5,10.5,1.75,23.5,15.0,8.96,0.0
2017,7,8,6,0,145.0,21.0,2.0,24.0,30.0,16.34,2.31
2017,7,8,6,15,256.5,34.0,2.1,24.5,68.5,26.34,16.03
2017,7,8,6,30,368.0,47.0,2.2,25.0,107.0,37.69,26.3
2017,7,8,6,45,446.5,55.0,2.35,25.5,155.5,43.22,31.34
2017,7,8,7,0,525.0,63.0,2.5,26.0,204.0,48.69,36.11
2017,7,8,7,15,574.5,69.5,2.5,26.5,256.0,52.69,39.43
2017,7,8,7,30,624.0,76.0,2.5,27.0,308.0,56.58,42.55
2017,7,8,7,45,663.5,80.0,2.5,27.5,361.5,58.49,43.91
2017,7,8,8,0,703.0,84.0,2.5,28.0,415.0,65.92,49.85
2017,7,8,8,15,728.0,88.0,2.5,28.5,467.0,67.7,51.01
2017,7,8,8,30,753.0,92.0,2.5,29.0,519.0,69.38,52.08
2017,7,8,8,45,773.5,94.5,2.5,29.5,568.5,69.87,52.18
2017,7,8,9,0,794.0,97.0,2.5,30.0,618.0,70.29,52.23
2017,7,8,9,15,808.5,100.0,2.45,30.5,663.5,81.96,61.42
2017,7,8,9,30,823.0,103.0,2.4,31.0,709.0,121.62,66.98
2017,7,8,9,45,833.5,105.5,2.35,31.5,749.5,173.29,94.42
2017,7,8,10,0,844.0,108.0,2.3,32.0,790.0,226.19,131.93
2017,7,8,10,15,852.0,109.5,2.3,32.5,825.0,278.93,173.78
2017,7,8,10,30,860.0,111.0,2.3,33.0,860.0,332.21,217.57
2017,7,8,10,45,865.5,113.0,2.3,33.5,888.0,385.29,261.24
2017,7,8,11,0,871.0,115.0,2.3,34.0,916.0,438.26,303.96
2017,7,8,11,15,875.0,116.5,2.3,34.0,937.5,489.89,345.24
2017,7,8,11,30,879.0,118.0,2.3,34.0,959.0,540.85,384.88
2017,7,8,11,45,881.0,119.0,2.3,34.5,972.5,589.47,420.93
2017,7,8,12,0,883.0,120.0,2.3,35.0,986.0,636.9,454.98
2017,7,8,12,15,884.0,120.5,2.3,35.0,992.0,681.99,487.42
2017,7,8,12,30,885.0,121.0,2.3,35.0,998.0,725.67,518.12
2017,7,8,12,45,882.0,122.5,2.3,35.0,995.0,765.67,545.34
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,803.75,569.8
2017,7,8,13,15,877.0,123.5,2.25,35.0,982.0,838.69,591.75
2017,7,8,13,30,875.0,123.0,2.2,35.0,972.0,870.97,611.86
2017,7,8,13,45,868.5,124.0,2.2,35.0,953.5,897.68,628.82
2017,7,8,14,0,862.0,125.0,2.2,35.0,935.0,921.21,643.84
2017,7,8,14,15,856.5,123.5,2.15,35.0,910.5,940.08,655.55
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,955.57,665.26
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,966.63,672.33
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,974.19,677.4
2017,7,8,15,15,833.0,112.0,2.0,35.0,786.5,974.35,678.65
2017,7,8,15,30,823.0,110.0,2.0,35.0,749.0,971.09,678.0
2017,7,8,15,45,587.0,201.5,2.0,35.0,644.0,858.87,608.99
2017,7,8,16,0,351.0,293.0,2.0,35.0,539.0,693.06,497.62
2017,7,8,16,15,556.5,196.0,2.0,34.5,553.5,817.64,589.27
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,913.35,653.12
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,880.66,633.35
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,845.58,613.07
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,804.82,589.1
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,757.85,560.46
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,699.16,522.27
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,640.43,482.81
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,563.45,429.49
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,488.69,375.03
2017,7,8,18,45,375.5,44.5,1.15,30.5,111.5,391.55,300.35
2017,7,8,19,0,289.0,34.0,1.0,30.0,67.0,300.62,225.08
2017,7,8,19,15,144.5,17.0,1.05,29.5,33.5,155.66,72.76
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,23.5,13.5,8.96,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,27.0,16.29,1.62
2017,7,9,6,15,221.5,35.5,2.8,24.5,65.0,27.36,16.81
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,38.28,26.77
2017,7,9,6,45,399.0,60.5,2.8,25.5,150.0,47.53,35.0
2017,7,9,7,0,471.0,71.0,2.8,26.0,197.0,54.7,41.22
2017,7,9,7,15,522.5,79.0,2.65,26.5,248.5,59.52,45.24
2017,7,9,7,30,574.0,87.0,2.5,27.0,300.0,64.18,48.97
2017,7,9,7,45,612.0,93.0,2.45,27.5,352.5,67.06,51.11
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,69.81,53.09
2017,7,9,8,15,677.5,103.5,2.3,28.5,456.5,71.28,53.98
2017,7,9,8,30,705.0,108.0,2.2,29.0,508.0,72.64,54.77
2017,7,9,8,45,728.0,111.0,2.1,29.5,557.5,80.11,60.57
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,80.38,60.44
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,80.74,60.42
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,118.13,65.7
2017,7,9,9,45,797.5,122.0,2.0,31.5,739.0,167.98,91.84
2017,7,9,10,0,812.0,123.0,2.0,32.0,780.0,228.43,134.72
2017,7,9,10,15,821.5,125.5,2.05,32.0,815.0,280.52,176.07
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,333.35,219.72
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,384.93,262.2
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,436.56,303.98
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,487.46,344.71
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,537.83,383.95
2017,7,9,11,45,859.0,133.0,2.25,33.5,964.5,585.93,419.86
2017,7,9,12,0,863.0,133.0,2.3,34.0,979.0,633.05,454.02
2017,7,9,12,15,864.5,133.0,2.3,34.0,985.0,677.45,486.11
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,720.53,516.56
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,760.8,544.43
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,799.31,569.32
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,834.05,591.26
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,866.18,611.38
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,893.25,628.22
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,917.2,643.09
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.0,936.53,655.09
2017,7,9,14,30,840.0,130.0,2.0,34.0,883.0,952.54,665.11
2017,7,9,14,45,831.0,128.5,1.95,34.0,851.5,961.27,670.73
2017,7,9,15,0,822.0,127.0,1.9,34.0,820.0,966.54,674.41
2017,7,9,15,15,811.5,124.5,1.8,34.0,782.0,979.02,682.08
2017,7,9,15,30,801.0,122.0,1.7,34.0,744.0,974.99,679.61
2017,7,9,15,45,786.5,120.0,1.65,34.0,701.0,964.08,673.84
2017,7,9,16,0,772.0,118.0,1.6,34.0,658.0,949.9,666.25
2017,7,9,16,15,754.0,114.5,1.55,33.5,610.5,927.3,654.89
2017,7,9,16,30,736.0,111.0,1.5,33.0,563.0,901.78,641.75
2017,7,9,16,45,710.5,107.5,1.45,33.0,512.5,872.18,624.69
2017,7,9,17,0,685.0,104.0,1.4,33.0,462.0,834.74,602.5
2017,7,9,17,15,653.5,98.5,1.25,32.5,409.5,787.08,573.43
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,738.15,542.96
2017,7,9,17,45,576.5,87.0,0.95,32.0,304.5,674.87,500.91
2017,7,9,18,0,531.0,81.0,0.8,32.0,252.0,611.77,457.83
2017,7,9,18,15,470.5,71.5,0.8,31.5,202.0,532.23,403.61
2017,7,9,18,30,410.0,62.0,0.8,31.0,152.0,454.92,347.97
2017,7,9,18,45,322.5,50.0,0.8,30.5,108.0,352.61,270.15
2017,7,9,19,0,235.0,38.0,0.8,30.0,64.0,263.91,197.06
2017,7,9,19,15,117.5,19.0,0.85,29.5,32.0,134.76,60.61
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.0,8.54,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,28.0,15.6,0.61
2017,7,10,6,15,266.5,32.5,3.15,23.5,67.0,26.38,16.04
2017,7,10,6,30,380.0,45.0,3.4,24.0,106.0,36.13,25.06
2017,7,10,6,45,458.0,53.5,3.7,25.0,155.0,42.15,30.47
2017,7,10,7,0,536.0,62.0,4.0,26.0,204.0,48.07,35.57
2017,7,10,7,15,585.5,68.0,4.05,26.5,256.5,51.73,38.62
2017,7,10,7,30,635.0,74.0,4.1,27.0,309.0,55.32,41.49
2017,7,10,7,45,674.0,78.0,4.2,28.0,363.0,57.3,42.83
2017,7,10,8,0,713.0,82.0,4.3,29.0,417.0,64.65,48.6
2017,7,10,8,15,738.5,86.0,4.3,29.5,469.5,66.51,49.83
2017,7,10,8,30,764.0,90.0,4.3,30.0,522.0,68.26,50.97
2017,7,10,8,45,785.0,92.5,4.3,30.5,572.0,68.83,51.14
2017,7,10,9,0,806.0,95.0,4.3,31.0,622.0,69.34,51.26
2017,7,10,9,15,820.5,97.5,4.25,31.5,668.0,80.78,60.26
2017,7,10,9,30,835.0,100.0,4.2,32.0,714.0,118.3,64.84
2017,7,10,9,45,847.0,101.5,4.2,32.5,755.5,170.25,91.71
2017,7,10,10,0,859.0,103.0,4.2,33.0,797.0,223.6,129.32
2017,7,10,10,15,867.5,105.0,4.2,33.5,832.0,277.65,172.29
2017,7,10,10,30,876.0,107.0,4.2,34.0,867.0,332.32,217.47
2017,7,10,10,45,882.5,107.5,4.2,34.5,896.0,385.72,261.9
2017,7,10,11,0,889.0,108.0,4.2,35.0,925.0,439.08,305.55
2017,7,10,11,15,893.5,109.0,4.15,35.0,947.0,491.6,348.12
2017,7,10,11,30,898.0,110.0,4.1,35.0,969.0,543.47,389.08
2017,7,10,11,45,895.5,114.5,4.1,35.5,981.5,593.02,426.46
2017,7,10,12,0,893.0,119.0,4.1,36.0,994.0,640.96,461.53
2017,7,10,12,15,894.0,119.5,4.1,36.0,1000.0,686.64,495.09
2017,7,10,12,30,895.0,120.0,4.1,36.0,1006.0,730.86,526.91
2017,7,10,12,45,895.0,119.5,4.1,36.5,1004.0,772.09,554.48
2017,7,10,13,0,895.0,119.0,4.1,37.0,1002.0,811.46,579.19
2017,7,10,13,15,893.0,118.5,4.1,37.0,992.5,846.94,602.39
2017,7,10,13,30,891.0,118.0,4.1,37.0,983.0,879.71,623.76
2017,7,10,13,45,887.5,117.0,4.1,37.0,965.0,907.77,642.07
2017,7,10,14,0,884.0,116.0,4.1,37.0,947.0,932.64,658.38
2017,7,10,14,15,878.5,115.0,4.05,37.0,922.0,952.35,671.21
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,968.65,681.97
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,978.56,689.09
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,984.95,694.16
2017,7,10,15,15,846.5,110.0,3.95,36.5,795.0,985.78,697.05
2017,7,10,15,30,837.0,108.0,3.9,36.0,757.0,983.13,697.93
2017,7,10,15,45,823.5,105.5,3.85,36.0,713.5,972.47,692.41
2017,7,10,16,0,810.0,103.0,3.8,36.0,670.0,970.84,692.9
2017,7,10,16,15,596.0,171.0,3.75,35.5,572.0,839.74,610.05
2017,7,10,16,30,382.0,239.0,3.7,35.0,474.0,668.73,493.65
2017,7,10,16,45,554.0,165.5,3.7,35.0,472.5,776.03,573.84
2017,7,10,17,0,726.0,92.0,3.7,35.0,471.0,853.99,628.07
2017,7,10,17,15,696.0,87.5,3.6,34.5,418.0,813.28,603.04
2017,7,10,17,30,666.0,83.0,3.5,34.0,365.0,766.17,573.84
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,701.61,530.64
2017,7,10,18,0,570.0,74.0,3.4,34.0,257.0,637.38,486.3
2017,7,10,18,15,510.0,66.0,3.1,33.0,206.0,559.1,430.93
2017,7,10,18,30,450.0,58.0,2.8,32.0,155.0,482.99,374.37
2017,7,10,18,45,355.0,47.0,2.5,31.5,110.0,378.87,292.93
2017,7,10,19,0,260.0,36.0,2.2,31.0,65.0,278.85,209.46
2017,7,10,19,15,130.0,18.0,2.35,30.5,32.5,141.08,61.74
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.0,3.2,23.5,13.0,8.54,0.0
2017,7,11,6,0,108.0,20.0,3.4,24.0,26.0,15.52,0.0
2017,7,11,6,15,217.5,35.0,3.5,24.5,64.0,26.99,16.39
2017,7,11,6,30,327.0,50.0,3.6,25.0,102.0,38.3,26.75
2017,7,11,6,45,424.5,57.0,3.7,25.5,152.0,44.87,32.72
2017,7,11,7,0,522.0,64.0,3.8,26.0,202.0,49.59,36.86
2017,7,11,7,15,573.0,71.0,3.85,26.5,254.5,53.93,40.49
2017,7,11,7,30,624.0,78.0,3.9,27.0,307.0,58.15,43.89
2017,7,11,7,45,668.0,80.5,3.95,27.5,362.0,59.0,44.35
2017,7,11,8,0,712.0,83.0,4.0,28.0,417.0,65.41,49.45
2017,7,11,8,15,737.5,87.0,4.0,28.5,469.5,67.24,50.66
2017,7,11,8,30,763.0,91.0,4.0,29.0,522.0,68.97,51.78
2017,7,11,8,45,784.0,93.5,4.05,29.5,572.0,69.51,51.92
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,69.98,52.02
2017,7,11,9,15,819.5,98.5,4.1,30.5,667.5,81.36,60.99
2017,7,11,9,30,834.0,101.0,4.1,31.0,713.0,117.64,65.11
2017,7,11,9,45,844.0,103.0,4.15,31.5,754.0,169.65,91.89
2017,7,11,10,0,854.0,105.0,4.2,32.0,795.0,222.84,129.46
2017,7,11,10,15,862.0,107.0,4.2,32.5,830.0,276.55,172.28
2017,7,11,10,30,870.0,109.0,4.2,33.0,865.0,330.83,217.32
2017,7,11,10,45,875.0,111.0,4.25,33.5,893.0,384.43,262.1
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,437.85,306.02
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,489.77,348.41
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,541.0,389.2
2017,7,11,11,45,894.5,112.5,4.3,34.5,977.5,590.31,426.72
2017,7,11,12,0,901.0,110.0,4.3,35.0,992.0,638.73,462.5
2017,7,11,12,15,902.0,110.0,4.3,35.0,998.0,684.34,496.29
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,728.42,528.28
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,769.44,555.71
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,808.48,580.4
2017,7,11,13,15,674.5,270.5,4.3,36.0,932.5,812.77,580.4
2017,7,11,13,30,449.0,430.0,4.3,36.0,866.0,790.55,560.41
2017,7,11,13,45,666.5,270.5,4.35,36.0,904.0,869.44,619.56
2017,7,11,14,0,884.0,111.0,4.4,36.0,942.0,927.71,659.65
2017,7,11,14,15,878.5,109.5,4.4,36.0,917.0,946.83,672.27
2017,7,11,14,30,873.0,108.0,4.4,36.0,892.0,962.51,683.03
2017,7,11,14,45,854.0,113.5,4.45,36.0,857.0,968.61,688.04
2017,7,11,15,0,835.0,119.0,4.5,36.0,822.0,971.18,690.99
2017,7,11,15,15,824.5,117.0,4.5,35.5,784.0,971.01,693.54
2017,7,11,15,30,814.0,115.0,4.5,35.0,746.0,967.43,694.06
2017,7,11,15,45,798.0,113.5,4.55,35.0,702.5,968.32,696.5
2017,7,11,16,0,782.0,112.0,4.6,35.0,659.0,953.19,688.6
2017,7,11,16,15,764.5,108.5,4.6,34.5,611.5,931.03,677.41
2017,7,11,16,30,747.0,105.0,4.6,34.0,564.0,905.93,664.27
2017,7,11,16,45,721.0,102.0,4.6,34.0,513.0,870.24,642.57
2017,7,11,17,0,695.0,99.0,4.6,34.0,462.0,838.25,623.24
2017,7,11,17,15,663.5,94.0,4.55,33.5,409.5,791.05,594.14
2017,7,11,17,30,632.0,89.0,4.5,33.0,357.0,742.58,563.52
2017,7,11,17,45,587.0,83.0,4.5,33.0,304.0,679.56,520.56
2017,7,11,18,0,542.0,77.0,4.5,33.0,251.0,616.74,476.37
2017,7,11,18,15,480.5,68.5,4.35,32.5,201.0,537.34,418.6
2017,7,11,18,30,419.0,60.0,4.2,32.0,151.0,460.21,359.86
2017,7,11,18,45,326.5,48.5,4.05,31.5,107.0,353.62,275.51
2017,7,11,19,0,234.0,37.0,3.9,31.0,63.0,261.84,197.42
2017,7,11,19,15,117.0,18.5,3.8,30.5,31.5,133.09,55.72
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,2.85,23.5,5.0,4.27,0.0
2017,7,12,6,0,0.0,10.0,3.0,24.0,10.0,8.22,0.0
2017,7,12,6,15,0.0,26.0,3.15,24.5,26.0,21.48,11.86
2017,7,12,6,30,0.0,42.0,3.3,25.0,42.0,34.3,23.37
2017,7,12,6,45,0.0,62.5,3.5,25.5,62.5,50.2,37.24
2017,7,12,7,0,0.0,83.0,3.7,26.0,83.0,65.92,50.75
2017,7,12,7,15,4.0,103.5,3.75,26.5,105.0,81.53,63.9
2017,7,12,7,30,8.0,124.0,3.8,27.0,127.0,97.03,76.66
2017,7,12,7,45,101.0,158.5,3.85,27.5,205.5,113.37,89.85
2017,7,12,8,0,194.0,193.0,3.9,28.0,284.0,135.18,107.32
2017,7,12,8,15,297.5,200.0,3.95,28.0,358.5,134.14,106.03
2017,7,12,8,30,401.0,207.0,4.0,28.0,433.0,130.9,102.99
2017,7,12,8,45,322.0,248.5,4.05,28.5,441.0,159.06,125.28
2017,7,12,9,0,243.0,290.0,4.1,29.0,449.0,177.55,139.44
2017,7,12,9,15,132.5,279.0,4.1,29.5,367.0,181.87,142.16
2017,7,12,9,30,22.0,268.0,4.1,30.0,285.0,205.2,152.47
2017,7,12,9,45,217.0,297.5,4.1,30.5,471.5,209.25,146.75
2017,7,12,10,0,412.0,327.0,4.1,31.0,658.0,266.65,180.5
2017,7,12,10,15,365.5,364.0,4.1,31.0,668.0,319.18,222.24
2017,7,12,10,30,319.0,401.0,4.1,31.0,678.0,355.64,252.29
