Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,10,45,375.0,392.5,4.1,31.5,728.5,395.86,281.8
2017,7,12,11,0,431.0,384.0,4.1,32.0,779.0,432.11,308.98
2017,7,12,11,15,323.5,432.5,4.05,32.0,733.5,455.56,328.7
2017,7,12,11,30,216.0,481.0,4.0,32.0,688.0,468.77,339.4
2017,7,12,11,45,546.5,303.5,4.0,32.5,836.5,536.85,390.05
2017,7,12,12,0,877.0,126.0,4.0,33.0,985.0,634.77,462.78
2017,7,12,12,15,878.0,126.5,3.95,33.0,991.0,679.94,496.0
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,723.7,527.71
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,764.88,555.66
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,804.32,580.52
2017,7,12,13,15,640.0,275.0,3.75,34.0,903.0,787.7,565.99
2017,7,12,13,30,399.0,425.0,3.7,34.0,812.0,736.59,526.57
2017,7,12,13,45,339.5,441.5,3.65,34.0,767.0,721.3,515.78
2017,7,12,14,0,280.0,458.0,3.6,34.0,722.0,701.79,501.76
2017,7,12,14,15,368.0,412.5,3.5,33.5,749.0,758.3,543.6
2017,7,12,14,30,456.0,367.0,3.4,33.0,776.0,830.21,594.6
2017,7,12,14,45,323.0,389.5,3.35,33.0,674.0,722.71,520.62
2017,7,12,15,0,190.0,412.0,3.3,33.0,572.0,606.29,439.48
2017,7,12,15,15,143.5,387.5,3.25,33.0,505.0,542.79,395.83
2017,7,12,15,30,97.0,363.0,3.2,33.0,438.0,455.58,334.5
2017,7,12,15,45,102.5,342.0,3.2,33.0,417.5,444.75,328.34
2017,7,12,16,0,108.0,321.0,3.2,33.0,397.0,433.2,321.36
2017,7,12,16,15,115.5,298.0,3.2,32.5,373.5,442.61,330.04
2017,7,12,16,30,123.0,275.0,3.2,32.0,350.0,428.91,322.27
2017,7,12,16,45,96.5,245.5,3.2,32.0,301.5,350.77,265.61
2017,7,12,17,0,70.0,216.0,3.2,32.0,253.0,294.08,223.72
2017,7,12,17,15,177.5,188.0,3.15,31.5,267.0,388.04,299.44
2017,7,12,17,30,285.0,160.0,3.1,31.0,281.0,475.56,368.8
2017,7,12,17,45,386.0,124.5,3.1,31.0,263.0,540.28,419.69
2017,7,12,18,0,487.0,89.0,3.1,31.0,245.0,582.83,452.48
2017,7,12,18,15,424.0,78.5,3.0,30.5,195.5,494.83,387.54
2017,7,12,18,30,361.0,68.0,2.9,30.0,146.0,418.33,328.98
2017,7,12,18,45,265.5,54.0,2.85,29.5,102.5,315.42,246.35
2017,7,12,19,0,170.0,40.0,2.8,29.0,59.0,220.41,166.06
2017,7,12,19,15,85.0,20.0,2.85,29.0,29.5,100.12,38.84
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,8.54,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,15.51,0.0
2017,7,13,6,15,210.0,34.5,2.2,24.5,62.5,26.61,15.97
2017,7,13,6,30,325.0,49.0,2.3,25.0,100.0,37.57,26.11
2017,7,13,6,45,413.5,57.5,2.4,25.5,148.5,45.33,33.09
2017,7,13,7,0,502.0,66.0,2.5,26.0,197.0,51.12,38.17
2017,7,13,7,15,554.5,73.0,2.55,26.5,249.5,55.38,41.73
2017,7,13,7,30,607.0,80.0,2.6,27.0,302.0,59.53,45.06
2017,7,13,7,45,421.0,134.0,2.7,27.5,300.0,92.55,72.49
2017,7,13,8,0,235.0,188.0,2.8,28.0,298.0,127.12,100.61
2017,7,13,8,15,287.0,204.5,2.85,28.5,354.5,136.58,107.71
2017,7,13,8,30,339.0,221.0,2.9,29.0,411.0,145.67,114.45
2017,7,13,8,45,561.5,162.0,2.95,29.5,512.5,102.46,78.8
2017,7,13,9,0,784.0,103.0,3.0,30.0,614.0,74.1,55.35
2017,7,13,9,15,799.0,106.0,3.0,30.5,659.5,74.47,55.38
2017,7,13,9,30,814.0,109.0,3.0,31.0,705.0,107.99,59.08
2017,7,13,9,45,823.5,112.0,3.05,31.5,745.5,170.32,93.37
2017,7,13,10,0,833.0,115.0,3.1,32.0,786.0,223.04,130.14
2017,7,13,10,15,842.0,117.0,3.1,32.0,821.0,275.99,172.27
2017,7,13,10,30,851.0,119.0,3.1,32.0,856.0,329.62,216.9
2017,7,13,10,45,489.0,288.0,3.1,32.5,715.0,359.57,251.69
2017,7,13,11,0,127.0,457.0,3.1,33.0,574.0,376.63,271.03
2017,7,13,11,15,498.5,291.5,3.1,33.5,765.0,433.76,309.88
2017,7,13,11,30,870.0,126.0,3.1,34.0,956.0,537.72,384.71
2017,7,13,11,45,868.0,130.0,3.1,34.5,968.5,586.1,420.78
2017,7,13,12,0,866.0,134.0,3.1,35.0,981.0,632.98,454.88
2017,7,13,12,15,867.0,134.5,3.1,35.0,987.5,677.82,487.6
2017,7,13,12,30,868.0,135.0,3.1,35.0,994.0,721.3,518.65
2017,7,13,12,45,865.5,136.5,3.15,35.0,991.0,761.53,547.08
2017,7,13,13,0,863.0,138.0,3.2,35.0,988.0,799.93,572.58
2017,7,13,13,15,860.5,137.0,3.2,35.0,978.0,834.13,594.86
2017,7,13,13,30,858.0,136.0,3.2,35.0,968.0,865.65,615.36
2017,7,13,13,45,517.5,305.5,3.25,35.5,805.0,766.9,545.76
2017,7,13,14,0,177.0,475.0,3.3,36.0,642.0,609.71,432.49
2017,7,13,14,15,508.0,303.0,3.3,36.0,762.5,800.13,569.74
2017,7,13,14,30,839.0,131.0,3.3,36.0,883.0,951.95,671.15
2017,7,13,14,45,829.0,130.0,3.35,36.0,851.0,960.38,676.57
2017,7,13,15,0,819.0,129.0,3.4,36.0,819.0,965.34,681.05
2017,7,13,15,15,808.0,127.0,3.4,35.5,781.0,978.19,691.82
2017,7,13,15,30,797.0,125.0,3.4,35.0,743.0,974.38,692.14
2017,7,13,15,45,715.0,158.0,3.45,35.0,688.0,941.77,673.14
2017,7,13,16,0,633.0,191.0,3.5,35.0,633.0,898.54,647.29
2017,7,13,16,15,661.0,163.0,3.5,34.5,595.0,897.1,649.82
2017,7,13,16,30,689.0,135.0,3.5,34.0,557.0,890.66,648.92
2017,7,13,16,45,518.5,166.5,3.55,34.0,468.0,742.27,551.07
2017,7,13,17,0,348.0,198.0,3.6,34.0,379.0,586.42,441.52
2017,7,13,17,15,336.0,176.5,3.55,33.5,335.5,546.67,416.29
2017,7,13,17,30,324.0,155.0,3.5,33.0,292.0,505.64,388.93
2017,7,13,17,45,303.5,135.0,3.45,32.5,248.5,457.81,355.52
2017,7,13,18,0,283.0,115.0,3.4,32.0,205.0,409.65,320.75
2017,7,13,18,15,247.0,96.0,3.15,31.5,163.5,349.71,275.04
2017,7,13,18,30,211.0,77.0,2.9,31.0,122.0,291.11,228.69
2017,7,13,18,45,158.5,57.5,2.65,30.5,86.0,220.36,170.9
2017,7,13,19,0,106.0,38.0,2.4,30.0,50.0,152.18,112.96
2017,7,13,19,15,53.0,19.0,2.35,29.5,25.0,75.64,25.99
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.0,9.5,1.4,23.5,11.5,8.11,0.0
2017,7,14,6,0,92.0,19.0,1.6,24.0,23.0,14.74,0.0
2017,7,14,6,15,206.5,33.5,1.7,24.0,60.5,25.85,15.34
2017,7,14,6,30,321.0,48.0,1.8,24.0,98.0,36.82,25.59
2017,7,14,6,45,412.5,56.5,1.9,24.5,147.0,44.54,32.56
2017,7,14,7,0,504.0,65.0,2.0,25.0,196.0,50.39,37.71
2017,7,14,7,15,557.0,72.0,2.0,25.5,248.5,54.68,41.31
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,58.87,44.69
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,59.02,44.47
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,64.77,48.91
2017,7,14,8,15,737.0,85.5,2.0,28.5,464.5,66.27,49.85
2017,7,14,8,30,763.0,89.0,1.9,29.0,517.0,67.71,50.72
2017,7,14,8,45,786.0,91.0,1.85,29.5,568.0,68.01,50.67
2017,7,14,9,0,809.0,93.0,1.8,30.0,619.0,78.62,59.03
2017,7,14,9,15,823.5,95.5,1.7,30.5,665.0,79.74,59.61
2017,7,14,9,30,838.0,98.0,1.6,31.0,711.0,112.47,62.42
2017,7,14,9,45,849.0,100.0,1.5,32.0,752.5,164.91,87.95
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,218.65,124.55
2017,7,14,10,15,868.5,103.5,1.4,33.5,829.5,272.61,166.51
2017,7,14,10,30,877.0,105.0,1.4,34.0,865.0,327.19,210.69
2017,7,14,10,45,883.0,106.5,1.4,34.5,894.0,381.32,254.63
2017,7,14,11,0,889.0,108.0,1.4,35.0,923.0,435.38,297.62
2017,7,14,11,15,893.5,109.0,1.4,35.0,944.5,488.14,339.15
2017,7,14,11,30,898.0,110.0,1.4,35.0,966.0,540.25,378.98
2017,7,14,11,45,898.0,112.5,1.45,35.5,979.5,590.07,415.45
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,638.48,449.79
2017,7,14,12,15,899.0,115.0,1.5,36.0,999.0,684.23,482.02
2017,7,14,12,30,900.0,115.0,1.5,36.0,1005.0,728.47,512.43
2017,7,14,12,45,899.5,115.0,1.5,36.5,1003.5,770.01,538.81
2017,7,14,13,0,899.0,115.0,1.5,37.0,1002.0,809.63,562.33
2017,7,14,13,15,897.0,114.5,1.5,37.0,992.0,845.32,584.36
2017,7,14,13,30,895.0,114.0,1.5,37.0,982.0,878.3,604.63
2017,7,14,13,45,629.5,268.0,1.55,37.0,873.0,833.52,575.38
2017,7,14,14,0,364.0,422.0,1.6,37.0,764.0,745.02,514.66
2017,7,14,14,15,230.0,428.5,1.6,37.0,642.5,643.19,447.93
2017,7,14,14,30,96.0,435.0,1.6,37.0,521.0,499.96,351.51
2017,7,14,14,45,185.0,416.0,1.65,37.0,574.5,595.28,419.23
2017,7,14,15,0,274.0,397.0,1.7,37.0,628.0,694.28,486.46
2017,7,14,15,15,541.0,259.5,1.75,37.0,688.0,849.91,593.99
2017,7,14,15,30,808.0,122.0,1.8,37.0,748.0,982.17,678.24
2017,7,14,15,45,472.5,223.0,1.9,37.0,584.0,756.68,535.73
2017,7,14,16,0,137.0,324.0,2.0,37.0,420.0,488.45,351.07
2017,7,14,16,15,155.5,299.5,2.1,36.5,401.0,485.22,353.24
2017,7,14,16,30,174.0,275.0,2.2,36.0,382.0,480.53,352.97
2017,7,14,16,45,268.0,235.0,2.3,36.0,382.5,552.26,407.53
2017,7,14,17,0,362.0,195.0,2.4,36.0,383.0,596.5,442.67
2017,7,14,17,15,340.0,175.0,2.4,35.5,336.0,548.72,411.31
2017,7,14,17,30,318.0,155.0,2.4,35.0,289.0,500.17,379.12
2017,7,14,17,45,291.5,136.0,2.45,34.5,245.5,448.41,343.56
2017,7,14,18,0,265.0,117.0,2.5,34.0,202.0,396.83,306.81
2017,7,14,18,15,325.5,91.0,2.25,33.5,175.0,428.91,332.07
2017,7,14,18,30,386.0,65.0,2.0,33.0,148.0,434.56,335.58
2017,7,14,18,45,293.0,51.5,1.8,32.5,104.0,333.19,255.6
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,239.51,177.4
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,121.95,41.28
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,44.5,9.0,2.3,24.5,11.0,7.68,0.0
2017,7,15,6,0,89.0,18.0,2.5,25.0,22.0,13.98,0.0
2017,7,15,6,15,198.5,33.0,2.5,25.5,58.5,25.46,14.81
2017,7,15,6,30,308.0,48.0,2.5,26.0,95.0,36.78,25.28
2017,7,15,6,45,389.5,58.5,2.5,27.0,142.5,46.14,33.53
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,53.42,39.76
2017,7,15,7,15,524.0,76.5,2.2,28.5,241.5,57.91,43.49
2017,7,15,7,30,577.0,84.0,1.9,29.0,293.0,62.28,46.97
2017,7,15,7,45,616.5,90.0,1.6,30.0,346.5,65.26,49.08
2017,7,15,8,0,656.0,96.0,1.3,31.0,400.0,68.13,51.02
2017,7,15,8,15,684.0,100.5,1.0,31.5,452.0,69.69,51.97
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,71.16,52.81
2017,7,15,8,45,732.5,109.0,0.45,32.5,553.0,79.15,58.9
2017,7,15,9,0,753.0,113.0,0.2,33.0,602.0,80.08,59.23
2017,7,15,9,15,769.0,116.5,0.45,33.5,648.0,80.48,59.29
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,110.72,61.81
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,162.22,87.0
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,215.1,122.93
2017,7,15,10,15,814.5,130.0,1.3,35.0,810.0,267.77,163.68
2017,7,15,10,30,824.0,132.0,1.4,35.0,845.0,327.89,211.67
2017,7,15,10,45,601.5,266.5,1.5,35.5,796.5,378.17,256.91
2017,7,15,11,0,379.0,401.0,1.6,36.0,748.0,430.02,298.87
2017,7,15,11,15,357.0,424.0,1.65,36.0,757.0,463.97,324.27
2017,7,15,11,30,335.0,447.0,1.7,36.0,766.0,496.23,347.86
2017,7,15,11,45,591.0,295.0,1.8,36.5,868.5,548.04,385.59
2017,7,15,12,0,847.0,143.0,1.9,37.0,971.0,626.31,441.97
2017,7,15,12,15,626.0,290.5,1.95,37.0,904.5,642.59,451.57
2017,7,15,12,30,405.0,438.0,2.0,37.0,838.0,645.06,450.66
2017,7,15,12,45,259.5,468.0,2.05,37.5,724.5,589.3,411.9
2017,7,15,13,0,114.0,498.0,2.1,38.0,611.0,514.46,359.48
2017,7,15,13,15,129.5,496.0,2.15,37.5,622.5,544.53,381.52
2017,7,15,13,30,145.0,494.0,2.2,37.0,634.0,570.4,400.28
2017,7,15,13,45,479.0,324.5,2.25,37.0,776.0,749.58,527.13
2017,7,15,14,0,813.0,155.0,2.3,37.0,918.0,914.67,636.71
2017,7,15,14,15,461.5,297.5,2.35,36.5,729.0,750.66,528.7
2017,7,15,14,30,110.0,440.0,2.4,36.0,540.0,518.5,368.1
2017,7,15,14,45,95.0,417.0,2.5,36.0,500.5,488.85,349.65
2017,7,15,15,0,80.0,394.0,2.6,36.0,461.0,457.65,328.8
2017,7,15,15,15,132.5,382.5,2.65,35.5,487.5,526.44,379.57
2017,7,15,15,30,185.0,371.0,2.7,35.0,514.0,575.52,416.36
2017,7,15,15,45,157.5,347.5,2.75,35.0,464.5,529.15,384.77
2017,7,15,16,0,130.0,324.0,2.8,35.0,415.0,481.41,352.22
2017,7,15,16,15,314.0,261.5,2.85,34.5,459.5,624.13,459.77
2017,7,15,16,30,498.0,199.0,2.9,34.0,504.0,762.54,560.86
2017,7,15,16,45,249.0,116.0,2.95,33.5,268.5,410.54,312.45
2017,7,15,17,0,0.0,33.0,3.0,33.0,33.0,27.29,15.85
2017,7,15,17,15,0.0,27.0,2.95,32.5,27.0,22.3,12.12
2017,7,15,17,30,0.0,21.0,2.9,32.0,21.0,17.32,8.23
2017,7,15,17,45,0.0,18.0,2.9,31.5,18.0,14.83,6.3
2017,7,15,18,0,0.0,15.0,2.9,31.0,15.0,12.35,4.34
2017,7,15,18,15,0.0,11.5,2.8,30.5,11.5,9.45,2.01
2017,7,15,18,30,0.0,8.0,2.7,30.0,8.0,6.57,0.0
2017,7,15,18,45,0.0,5.5,2.65,29.5,5.5,4.51,0.0
2017,7,15,19,0,0.0,3.0,2.6,29.0,3.0,2.46,0.0
2017,7,15,19,15,0.0,1.5,2.55,28.5,1.5,1.23,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.0,10.0,7.26,0.0
2017,7,16,6,0,71.0,17.0,0.6,24.0,20.0,13.55,0.0
2017,7,16,6,15,170.0,33.5,0.7,24.0,55.0,25.76,15.13
2017,7,16,6,30,269.0,50.0,0.8,24.0,90.0,38.09,26.64
2017,7,16,6,45,346.5,62.0,0.9,24.5,136.5,46.79,34.48
2017,7,16,7,0,424.0,74.0,1.0,25.0,183.0,55.33,41.92
2017,7,16,7,15,478.0,83.0,1.1,25.0,233.5,62.67,48.21
2017,7,16,7,30,532.0,92.0,1.2,25.0,284.0,67.91,52.57
2017,7,16,7,45,571.5,99.0,1.3,25.5,336.5,71.3,55.15
2017,7,16,8,0,611.0,106.0,1.4,26.0,389.0,74.54,57.53
2017,7,16,8,15,640.5,112.0,1.5,26.0,440.5,76.77,59.17
2017,7,16,8,30,670.0,118.0,1.6,26.0,492.0,78.84,60.66
2017,7,16,8,45,690.5,123.0,1.7,26.5,540.5,79.95,61.22
2017,7,16,9,0,711.0,128.0,1.8,27.0,589.0,80.89,61.66
2017,7,16,9,15,728.5,132.0,1.9,27.5,635.0,89.59,68.47
2017,7,16,9,30,746.0,136.0,2.0,28.0,681.0,117.48,70.24
2017,7,16,9,45,760.5,138.5,2.1,28.5,722.0,166.39,94.25
2017,7,16,10,0,775.0,141.0,2.2,29.0,763.0,217.22,129.37
2017,7,16,10,15,785.5,143.5,2.25,29.0,798.5,268.86,170.36
2017,7,16,10,30,796.0,146.0,2.3,29.0,834.0,321.57,214.17
2017,7,16,10,45,805.0,147.0,2.4,29.5,863.5,373.63,257.5
2017,7,16,11,0,814.0,148.0,2.5,30.0,893.0,426.17,300.55
2017,7,16,11,15,819.5,149.5,2.55,30.0,915.0,479.39,343.64
2017,7,16,11,30,825.0,151.0,2.6,30.0,937.0,529.01,383.16
2017,7,16,11,45,588.5,300.5,2.65,30.0,866.0,549.94,399.9
2017,7,16,12,0,352.0,450.0,2.7,30.0,795.0,562.25,407.78
2017,7,16,12,15,591.5,303.5,2.7,30.0,886.5,628.97,458.72
2017,7,16,12,30,831.0,157.0,2.7,30.0,978.0,709.53,519.22
2017,7,16,12,45,831.0,156.5,2.75,30.5,976.5,749.24,546.42
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,787.36,571.63
2017,7,16,13,15,482.0,324.0,2.8,31.0,798.0,699.96,507.0
2017,7,16,13,30,133.0,492.0,2.8,31.0,621.0,558.24,402.74
2017,7,16,13,45,474.5,323.0,2.8,31.0,771.0,744.05,539.54
2017,7,16,14,0,816.0,154.0,2.8,31.0,921.0,916.26,657.58
2017,7,16,14,15,514.0,299.0,2.8,31.0,778.0,801.61,577.89
2017,7,16,14,30,212.0,444.0,2.8,31.0,635.0,638.49,461.69
2017,7,16,14,45,484.0,305.0,2.85,31.0,718.0,813.71,589.4
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,954.42,685.78
2017,7,16,15,15,744.0,162.5,2.9,31.0,763.5,951.54,683.96
2017,7,16,15,30,732.0,159.0,2.9,31.0,726.0,953.43,686.6
2017,7,16,15,45,526.0,230.0,2.9,31.0,625.0,819.18,598.36
2017,7,16,16,0,320.0,301.0,2.9,31.0,524.0,671.23,495.05
2017,7,16,16,15,487.5,222.0,2.85,30.5,534.0,778.05,576.34
2017,7,16,16,30,655.0,143.0,2.8,30.0,544.0,866.26,639.82
2017,7,16,16,45,499.5,170.5,2.75,30.0,460.5,728.53,546.79
2017,7,16,17,0,344.0,198.0,2.7,30.0,377.0,582.92,443.51
2017,7,16,17,15,436.5,157.5,2.45,29.5,358.5,642.33,490.72
2017,7,16,17,30,529.0,117.0,2.2,29.0,340.0,671.66,513.7
2017,7,16,17,45,479.0,108.5,2.0,29.0,288.0,604.82,466.2
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,539.19,418.94
2017,7,16,18,15,368.5,86.5,1.65,28.5,187.5,459.62,360.16
2017,7,16,18,30,308.0,73.0,1.5,28.0,139.0,383.15,300.87
2017,7,16,18,45,226.5,56.0,1.4,27.5,96.5,289.11,225.35
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,184.42,138.32
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,90.37,23.55
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.0,6.5,0.75,23.5,7.0,5.55,0.0
2017,7,17,6,0,24.0,13.0,0.8,24.0,14.0,10.82,0.0
2017,7,17,6,15,87.0,35.5,0.85,24.0,47.0,27.47,16.4
2017,7,17,6,30,150.0,58.0,0.9,24.0,80.0,43.94,31.53
2017,7,17,6,45,218.0,77.0,1.0,24.5,124.5,57.74,43.76
2017,7,17,7,0,286.0,96.0,1.1,25.0,169.0,71.27,55.46
2017,7,17,7,15,338.5,111.5,1.05,25.5,218.0,79.83,62.63
2017,7,17,7,30,391.0,127.0,1.0,26.0,267.0,89.4,70.42
2017,7,17,7,45,441.0,135.5,1.0,26.5,319.0,93.96,73.84
2017,7,17,8,0,491.0,144.0,1.0,27.0,371.0,98.35,77.03
2017,7,17,8,15,523.5,153.0,1.0,27.5,421.5,102.62,80.07
2017,7,17,8,30,556.0,162.0,1.0,28.0,472.0,106.63,82.87
2017,7,17,8,45,589.0,165.5,1.0,28.5,521.5,105.69,81.62
2017,7,17,9,0,622.0,169.0,1.0,29.0,571.0,104.59,80.28
2017,7,17,9,15,352.5,246.5,1.15,29.0,478.0,155.31,120.7
2017,7,17,9,30,83.0,324.0,1.3,29.0,385.0,223.6,164.61
2017,7,17,9,45,81.5,347.5,1.45,29.5,410.0,247.26,179.91
2017,7,17,10,0,80.0,371.0,1.6,30.0,435.0,271.23,196.6
2017,7,17,10,15,407.0,277.0,1.7,30.5,626.0,263.18,178.28
2017,7,17,10,30,734.0,183.0,1.8,31.0,817.0,321.25,213.33
2017,7,17,10,45,411.0,312.5,1.95,31.5,670.0,345.84,242.86
2017,7,17,11,0,88.0,442.0,2.1,32.0,523.0,361.69,260.75
2017,7,17,11,15,115.5,462.5,2.2,32.0,571.5,389.41,280.63
2017,7,17,11,30,143.0,483.0,2.3,32.0,620.0,431.73,310.86
2017,7,17,11,45,135.5,489.5,2.4,32.5,620.5,448.62,322.53
2017,7,17,12,0,128.0,496.0,2.5,33.0,621.0,464.97,333.72
2017,7,17,12,15,266.5,467.0,2.6,33.0,730.0,546.1,392.09
2017,7,17,12,30,405.0,438.0,2.7,33.0,839.0,644.49,461.46
2017,7,17,12,45,208.5,334.5,2.8,33.0,541.5,442.43,321.69
2017,7,17,13,0,12.0,231.0,2.9,33.0,244.0,203.41,147.28
2017,7,17,13,15,73.0,361.5,2.95,33.0,433.5,373.26,272.28
2017,7,17,13,30,134.0,492.0,3.0,33.0,623.0,559.03,402.3
2017,7,17,13,45,456.5,334.5,3.1,33.5,765.5,738.29,531.07
2017,7,17,14,0,779.0,177.0,3.2,34.0,908.0,903.85,644.29
2017,7,17,14,15,574.0,286.5,3.25,34.0,817.5,848.42,605.16
2017,7,17,14,30,369.0,396.0,3.3,34.0,727.0,759.46,542.66
2017,7,17,14,45,569.0,275.0,3.35,34.0,764.0,871.13,623.6
2017,7,17,15,0,769.0,154.0,3.4,34.0,801.0,955.06,680.86
2017,7,17,15,15,557.0,246.0,3.4,33.5,703.0,851.73,614.01
2017,7,17,15,30,345.0,338.0,3.4,33.0,605.0,723.73,525.89
2017,7,17,15,45,276.5,330.0,3.45,33.0,536.0,653.13,478.38
2017,7,17,16,0,208.0,322.0,3.5,33.0,467.0,558.89,413.16
2017,7,17,16,15,172.0,298.5,3.5,32.5,412.5,501.15,373.88
2017,7,17,16,30,136.0,275.0,3.5,32.0,358.0,442.62,332.93
2017,7,17,16,45,257.0,233.0,3.5,32.0,372.5,539.25,408.19
2017,7,17,17,0,378.0,191.0,3.5,32.0,387.0,607.58,461.96
2017,7,17,17,15,362.5,170.0,3.35,31.5,341.0,564.32,432.74
2017,7,17,17,30,347.0,149.0,3.2,31.0,295.0,519.85,402.57
2017,7,17,17,45,319.5,131.0,3.05,31.0,250.5,467.55,364.68
2017,7,17,18,0,292.0,113.0,2.9,31.0,206.0,415.46,325.92
2017,7,17,18,15,252.5,94.5,2.7,30.0,163.5,352.95,278.74
2017,7,17,18,30,213.0,76.0,2.5,29.0,121.0,292.11,230.87
2017,7,17,18,45,159.5,56.5,2.35,28.5,84.5,220.58,172.06
2017,7,17,19,0,106.0,37.0,2.2,28.0,48.0,151.74,112.74
2017,7,17,19,15,53.0,18.5,2.3,27.5,24.0,74.56,14.9
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,43.5,8.0,1.25,22.5,10.0,6.83,0.0
2017,7,18,6,0,87.0,16.0,1.5,23.0,20.0,12.45,0.0
2017,7,18,6,15,205.0,30.5,1.6,23.5,56.0,23.61,13.23
2017,7,18,6,30,323.0,45.0,1.7,24.0,92.0,36.31,25.06
2017,7,18,6,45,410.5,53.5,1.8,25.0,140.5,42.24,30.49
2017,7,18,7,0,498.0,62.0,1.9,26.0,189.0,48.14,35.61
2017,7,18,7,15,551.5,69.0,1.95,26.5,241.0,52.51,39.3
2017,7,18,7,30,605.0,76.0,2.0,27.0,293.0,56.78,42.75
2017,7,18,7,45,364.5,134.0,2.1,27.5,271.0,92.11,72.14
2017,7,18,8,0,124.0,192.0,2.2,28.0,249.0,133.48,105.83
2017,7,18,8,15,433.5,142.0,2.25,28.5,377.0,94.49,73.16
2017,7,18,8,30,743.0,92.0,2.3,29.0,505.0,69.6,52.29
2017,7,18,8,45,479.5,191.0,2.4,29.5,467.5,120.26,93.36
2017,7,18,9,0,216.0,290.0,2.5,30.0,430.0,188.96,147.73
2017,7,18,9,15,251.0,308.0,2.6,30.5,482.5,184.92,143.68
2017,7,18,9,30,286.0,326.0,2.7,31.0,535.0,205.9,146.67
2017,7,18,9,45,558.5,219.0,2.8,31.5,656.0,183.19,113.68
2017,7,18,10,0,831.0,112.0,2.9,32.0,777.0,215.32,124.28
2017,7,18,10,15,839.5,114.0,2.95,32.5,812.5,268.25,165.76
2017,7,18,10,30,848.0,116.0,3.0,33.0,848.0,321.83,209.78
2017,7,18,10,45,853.0,118.5,3.15,33.5,876.5,374.98,253.97
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,428.0,297.44
2017,7,18,11,15,862.5,122.0,3.35,34.0,926.5,479.48,339.32
2017,7,18,11,30,867.0,123.0,3.4,34.0,948.0,530.36,379.72
2017,7,18,11,45,518.0,311.5,3.5,34.0,806.5,523.64,377.02
2017,7,18,12,0,169.0,500.0,3.6,34.0,665.0,492.54,353.55
2017,7,18,12,15,520.5,314.0,3.65,34.0,827.0,595.53,430.96
2017,7,18,12,30,872.0,128.0,3.7,34.0,989.0,716.53,520.36
2017,7,18,12,45,870.0,129.0,3.8,34.5,986.5,757.05,548.03
2017,7,18,13,0,868.0,130.0,3.9,35.0,984.0,795.67,572.91
2017,7,18,13,15,866.0,129.5,3.95,34.5,974.5,830.84,597.56
2017,7,18,13,30,864.0,129.0,4.0,34.0,965.0,863.39,620.55
2017,7,18,13,45,522.0,301.5,4.05,34.0,804.5,766.34,552.21
2017,7,18,14,0,180.0,474.0,4.1,34.0,644.0,611.29,439.34
2017,7,18,14,15,111.0,429.0,4.1,34.0,533.0,515.96,373.36
2017,7,18,14,30,42.0,384.0,4.1,34.0,422.0,397.2,288.74
2017,7,18,14,45,422.5,261.0,4.1,34.0,617.0,708.58,518.47
2017,7,18,15,0,803.0,138.0,4.1,34.0,812.0,972.06,697.12
2017,7,18,15,15,792.0,135.5,4.05,34.0,774.0,971.35,695.78
2017,7,18,15,30,781.0,133.0,4.0,34.0,736.0,967.16,694.21
2017,7,18,15,45,769.0,128.5,3.95,34.0,693.5,956.3,688.5
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,942.12,680.79
2017,7,18,16,15,738.0,120.5,3.8,33.5,603.5,918.79,668.3
2017,7,18,16,30,719.0,117.0,3.7,33.0,556.0,899.05,658.25
2017,7,18,16,45,697.5,111.0,3.65,33.0,505.5,864.88,637.45
2017,7,18,17,0,676.0,105.0,3.6,33.0,455.0,828.41,614.99
2017,7,18,17,15,338.0,117.5,3.4,32.5,292.5,497.0,381.84
2017,7,18,17,30,0.0,130.0,3.2,32.0,130.0,117.99,87.41
2017,7,18,17,45,261.0,105.0,3.05,32.0,187.5,378.35,297.6
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,603.63,466.2
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,520.84,404.85
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,434.81,339.89
2017,7,18,18,45,295.0,48.5,2.0,29.5,100.5,330.69,256.88
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,235.0,174.99
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,117.83,20.23
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.4,23.5,9.0,6.83,0.0
2017,7,19,6,0,60.0,16.0,1.6,24.0,18.0,12.74,0.0
2017,7,19,6,15,170.0,32.0,1.75,24.5,53.5,24.65,13.88
2017,7,19,6,30,280.0,48.0,1.9,25.0,89.0,36.7,25.24
2017,7,19,6,45,372.0,58.0,2.05,25.5,137.0,44.1,31.98
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,52.79,39.57
2017,7,19,7,15,519.0,76.0,2.25,26.5,237.0,57.7,43.7
2017,7,19,7,30,574.0,84.0,2.3,27.0,289.0,62.46,47.56
2017,7,19,7,45,618.0,89.0,2.4,27.5,343.0,64.77,49.24
2017,7,19,8,0,662.0,94.0,2.5,28.0,397.0,67.03,50.83
2017,7,19,8,15,690.0,98.5,2.5,28.5,449.5,68.66,51.87
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,76.97,58.41
2017,7,19,8,45,515.5,187.5,2.55,29.5,488.0,118.91,92.27
2017,7,19,9,0,313.0,272.0,2.6,30.0,474.0,169.95,132.66
2017,7,19,9,15,555.0,193.5,2.65,30.5,584.5,114.74,87.83
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,103.46,59.19
2017,7,19,9,45,810.5,116.5,2.75,31.5,736.5,154.61,82.89
2017,7,19,10,0,824.0,118.0,2.8,32.0,778.0,216.64,125.56
2017,7,19,10,15,833.0,120.0,2.85,32.0,813.5,269.41,167.04
2017,7,19,10,30,842.0,122.0,2.9,32.0,849.0,322.88,211.37
2017,7,19,10,45,850.5,122.5,2.95,32.5,878.0,375.74,255.26
2017,7,19,11,0,859.0,123.0,3.0,33.0,907.0,428.81,298.68
2017,7,19,11,15,527.0,302.0,3.05,33.0,787.0,450.3,321.27
2017,7,19,11,30,195.0,481.0,3.1,33.0,667.0,456.14,327.8
2017,7,19,11,45,173.0,489.5,3.2,33.5,656.5,469.08,337.01
2017,7,19,12,0,151.0,498.0,3.3,34.0,646.0,480.02,344.43
2017,7,19,12,15,502.0,321.0,3.35,34.0,815.5,588.35,425.13
2017,7,19,12,30,853.0,144.0,3.4,34.0,985.0,714.41,517.53
2017,7,19,12,45,851.5,144.5,3.5,34.5,983.0,754.54,544.78
2017,7,19,13,0,850.0,145.0,3.6,35.0,981.0,792.87,569.86
2017,7,19,13,15,848.0,144.5,3.65,35.0,971.5,827.86,593.09
2017,7,19,13,30,846.0,144.0,3.7,35.0,962.0,860.29,614.61
2017,7,19,13,45,841.0,143.5,3.8,35.0,944.0,887.26,632.85
2017,7,19,14,0,836.0,143.0,3.9,35.0,926.0,911.12,649.17
2017,7,19,14,15,830.0,141.5,3.95,35.0,901.0,929.91,662.06
2017,7,19,14,30,824.0,140.0,4.0,35.0,876.0,945.35,672.95
2017,7,19,14,45,808.5,142.0,4.05,35.0,842.5,965.3,686.89
2017,7,19,15,0,793.0,144.0,4.1,35.0,809.0,968.45,690.15
2017,7,19,15,15,781.5,141.5,4.1,34.5,771.5,967.26,692.04
2017,7,19,15,30,770.0,139.0,4.1,34.0,734.0,962.6,691.86
2017,7,19,15,45,758.0,134.5,4.1,34.0,691.0,951.83,686.47
2017,7,19,16,0,746.0,130.0,4.1,34.0,648.0,937.74,679.07
2017,7,19,16,15,727.0,126.0,4.05,33.5,600.5,920.72,670.97
2017,7,19,16,30,708.0,122.0,4.0,33.0,553.0,894.37,656.72
2017,7,19,16,45,685.5,116.0,3.95,33.0,503.0,859.42,635.31
2017,7,19,17,0,663.0,110.0,3.9,33.0,453.0,822.2,612.22
2017,7,19,17,15,483.5,132.5,3.75,32.5,367.5,656.59,499.33
2017,7,19,17,30,304.0,155.0,3.6,32.0,282.0,487.85,376.81
2017,7,19,17,45,410.0,118.0,3.5,32.0,263.0,554.75,430.24
2017,7,19,18,0,516.0,81.0,3.4,32.0,244.0,599.6,463.73
2017,7,19,18,15,452.5,71.5,3.05,31.0,193.5,517.79,403.8
2017,7,19,18,30,389.0,62.0,2.7,30.0,143.0,433.28,339.54
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.0,335.21,260.76
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,244.55,182.09
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,121.68,13.34
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,22.5,7.5,1.75,23.5,8.0,6.4,0.0
2017,7,20,6,0,45.0,15.0,2.0,24.0,16.0,12.8,0.0
2017,7,20,6,15,150.0,32.0,2.15,24.5,51.0,24.61,13.71
2017,7,20,6,30,255.0,49.0,2.3,25.0,86.0,37.35,25.75
2017,7,20,6,45,348.5,59.5,2.5,25.5,133.0,45.06,32.78
2017,7,20,7,0,442.0,70.0,2.7,26.0,180.0,54.34,40.88
2017,7,20,7,15,498.5,78.0,2.65,26.5,231.5,59.15,44.94
2017,7,20,7,30,555.0,86.0,2.6,27.0,283.0,63.83,48.72
2017,7,20,7,45,602.0,90.5,2.6,27.5,337.0,65.71,50.04
2017,7,20,8,0,649.0,95.0,2.6,28.0,391.0,67.6,51.31
2017,7,20,8,15,678.0,100.0,2.55,28.5,443.5,69.53,52.59
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,71.32,53.75
2017,7,20,8,45,731.5,107.5,2.5,29.5,546.5,78.37,59.21
2017,7,20,9,0,756.0,110.0,2.5,30.0,597.0,78.44,58.93
2017,7,20,9,15,772.5,113.0,2.4,30.5,643.0,78.62,58.76
2017,7,20,9,30,789.0,116.0,2.3,31.0,689.0,102.47,59.19
2017,7,20,9,45,803.5,118.0,2.25,31.5,731.0,153.62,82.52
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,215.73,124.92
2017,7,20,10,15,827.5,122.0,2.2,32.5,808.5,268.34,165.65
2017,7,20,10,30,837.0,124.0,2.2,33.0,844.0,321.72,209.07
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.0,374.38,252.29
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,427.26,294.99
2017,7,20,11,15,858.5,126.0,2.25,34.0,926.0,478.7,336.41
2017,7,20,11,30,863.0,127.0,2.3,34.0,948.0,529.55,376.32
2017,7,20,11,45,877.5,120.0,2.35,34.5,965.5,579.68,413.87
2017,7,20,12,0,892.0,113.0,2.4,35.0,983.0,629.58,450.19
2017,7,20,12,15,893.5,113.0,2.45,35.0,989.0,675.76,483.85
2017,7,20,12,30,895.0,113.0,2.5,35.0,995.0,720.44,515.76
2017,7,20,12,45,895.5,112.5,2.6,35.5,994.0,762.41,544.0
2017,7,20,13,0,896.0,112.0,2.7,36.0,993.0,802.46,569.28
2017,7,20,13,15,894.0,111.5,2.75,36.0,983.0,838.23,592.55
2017,7,20,13,30,892.0,111.0,2.8,36.0,973.0,871.28,614.05
2017,7,20,13,45,889.5,110.0,2.9,36.5,956.0,900.51,632.16
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,926.6,648.28
2017,7,20,14,15,881.5,107.5,3.05,37.0,914.0,946.14,661.36
2017,7,20,14,30,876.0,106.0,3.1,37.0,889.0,962.21,672.43
2017,7,20,14,45,503.0,257.5,3.15,37.0,703.5,784.17,556.78
2017,7,20,15,0,130.0,409.0,3.2,37.0,518.0,543.54,387.61
2017,7,20,15,15,486.0,254.5,3.2,37.0,633.5,789.16,564.92
2017,7,20,15,30,842.0,100.0,3.2,37.0,749.0,979.38,689.85
2017,7,20,15,45,828.5,98.0,3.25,37.0,705.5,969.34,683.93
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,956.0,677.62
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,947.15,675.72
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,923.35,664.21
2017,7,20,16,45,759.5,87.0,3.45,36.0,514.5,890.75,645.57
2017,7,20,17,0,737.0,84.0,3.5,36.0,463.0,855.73,625.16
2017,7,20,17,15,707.0,79.5,3.45,35.5,410.0,809.41,597.53
2017,7,20,17,30,677.0,75.0,3.4,35.0,357.0,761.55,568.19
2017,7,20,17,45,634.0,70.0,3.35,34.5,303.5,705.51,532.16
2017,7,20,18,0,591.0,65.0,3.3,34.0,250.0,644.68,491.26
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.0,565.04,434.77
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,487.91,377.16
2017,7,20,18,45,366.0,41.0,2.45,31.5,103.0,380.82,293.14
2017,7,20,19,0,266.0,31.0,2.2,31.0,58.0,281.29,207.69
2017,7,20,19,15,133.0,15.5,2.4,30.5,29.0,140.8,5.39
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.0,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,14.0,2.2,24.0,16.0,11.95,0.0
2017,7,21,6,15,152.0,31.0,2.35,24.5,50.5,23.87,12.99
2017,7,21,6,30,262.0,48.0,2.5,25.0,85.0,36.65,25.14
2017,7,21,6,45,362.0,57.0,2.65,26.0,133.0,43.34,31.24
2017,7,21,7,0,462.0,66.0,2.8,27.0,181.0,51.27,38.09
2017,7,21,7,15,518.5,74.0,2.8,27.5,233.0,56.24,42.28
2017,7,21,7,30,575.0,82.0,2.8,28.0,285.0,61.08,46.2
2017,7,21,7,45,619.0,86.5,2.85,28.5,339.0,63.09,47.63
2017,7,21,8,0,663.0,91.0,2.9,29.0,393.0,65.08,49.0
2017,7,21,8,15,691.5,95.5,2.8,29.5,445.0,66.8,50.12
2017,7,21,8,30,720.0,100.0,2.7,30.0,497.0,74.98,56.54
2017,7,21,8,45,743.0,103.0,2.6,31.0,547.5,75.56,56.55
2017,7,21,9,0,766.0,106.0,2.5,32.0,598.0,76.07,56.52
2017,7,21,9,15,782.0,109.0,2.4,32.5,644.0,76.37,56.45
2017,7,21,9,30,798.0,112.0,2.3,33.0,690.0,99.22,56.63
2017,7,21,9,45,810.5,114.5,2.25,33.5,731.5,151.01,79.8
2017,7,21,10,0,823.0,117.0,2.2,34.0,773.0,213.65,122.14
2017,7,21,10,15,832.5,119.0,2.25,34.5,809.0,266.58,162.75
2017,7,21,10,30,842.0,121.0,2.3,35.0,845.0,320.26,206.14
2017,7,21,10,45,849.0,122.0,2.35,35.5,874.0,373.04,249.3
2017,7,21,11,0,856.0,123.0,2.4,36.0,903.0,425.89,291.87
2017,7,21,11,15,861.0,124.0,2.5,36.0,925.0,477.71,333.45
2017,7,21,11,30,866.0,125.0,2.6,36.0,947.0,528.98,373.63
2017,7,21,11,45,863.5,129.5,2.75,36.5,960.0,577.8,410.34
2017,7,21,12,0,861.0,134.0,2.9,37.0,973.0,625.08,444.92
2017,7,21,12,15,862.5,134.5,3.0,37.0,979.5,670.57,478.22
2017,7,21,12,30,864.0,135.0,3.1,37.0,986.0,714.72,509.91
2017,7,21,12,45,863.0,135.0,3.25,37.5,984.5,755.21,537.72
2017,7,21,13,0,862.0,135.0,3.4,38.0,983.0,793.85,562.61
2017,7,21,13,15,860.0,134.5,3.5,38.0,973.5,829.07,585.87
2017,7,21,13,30,858.0,134.0,3.6,38.0,964.0,861.69,607.45
2017,7,21,13,45,854.0,133.5,3.7,38.0,946.5,889.71,626.11
2017,7,21,14,0,850.0,133.0,3.8,38.0,929.0,914.64,642.88
2017,7,21,14,15,844.5,131.5,3.8,38.0,904.0,934.03,655.7
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,950.06,666.52
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,958.77,673.14
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,964.0,677.76
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,976.6,688.68
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,972.44,689.08
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,960.33,683.21
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,944.91,675.36
2017,7,21,16,15,744.5,117.0,4.1,36.5,602.5,921.49,663.52
2017,7,21,16,30,726.0,113.0,4.1,36.0,555.0,895.11,649.73
2017,7,21,16,45,700.0,109.5,4.2,36.0,503.5,865.67,632.94
2017,7,21,17,0,674.0,106.0,4.3,36.0,452.0,827.99,610.37
2017,7,21,17,15,641.0,100.0,4.3,35.5,399.5,778.47,580.14
2017,7,21,17,30,608.0,94.0,4.3,35.0,347.0,727.73,548.26
2017,7,21,17,45,563.0,87.0,4.35,34.5,294.0,663.88,506.08
2017,7,21,18,0,518.0,80.0,4.4,34.0,241.0,600.2,462.31
2017,7,21,18,15,454.0,70.0,4.3,33.5,191.0,517.31,401.83
2017,7,21,18,30,390.0,60.0,4.2,33.0,141.0,431.31,336.09
2017,7,21,18,45,298.0,47.0,4.15,32.5,97.5,331.23,256.08
2017,7,21,19,0,206.0,34.0,4.1,32.0,54.0,239.08,175.79
2017,7,21,19,15,103.0,17.0,4.1,31.5,27.0,117.91,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,11.1,0.0
2017,7,22,6,15,137.0,31.5,3.05,24.5,49.0,24.22,13.1
2017,7,22,6,30,237.0,50.0,3.2,25.0,83.0,38.05,26.27
2017,7,22,6,45,333.0,61.0,3.35,25.5,130.5,46.09,33.62
2017,7,22,7,0,429.0,72.0,3.5,26.0,178.0,54.06,40.62
2017,7,22,7,15,486.5,81.5,3.5,26.5,230.0,61.96,47.33
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,67.67,51.98
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,69.03,52.73
