Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,70.45,53.49
2017,7,22,8,15,675.5,104.0,3.55,29.5,444.5,72.26,54.66
2017,7,22,8,30,705.0,109.0,3.5,30.0,497.0,73.96,55.71
2017,7,22,8,45,732.5,111.0,3.45,31.0,548.5,80.91,60.94
2017,7,22,9,0,760.0,113.0,3.4,32.0,600.0,80.6,60.21
2017,7,22,9,15,777.0,116.0,3.3,32.5,647.0,80.72,59.98
2017,7,22,9,30,794.0,119.0,3.2,33.0,694.0,102.12,59.58
2017,7,22,9,45,809.5,120.0,3.1,33.5,736.5,153.15,81.76
2017,7,22,10,0,825.0,121.0,3.0,34.0,779.0,215.24,123.48
2017,7,22,10,15,834.5,123.5,2.95,34.5,815.0,268.69,164.51
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,322.92,208.36
2017,7,22,10,45,853.5,126.0,2.9,35.5,881.5,376.16,251.92
2017,7,22,11,0,863.0,126.0,2.9,36.0,912.0,429.71,295.09
2017,7,22,11,15,868.0,127.0,2.95,36.0,934.0,482.02,337.15
2017,7,22,11,30,873.0,128.0,3.0,36.0,956.0,533.78,377.73
2017,7,22,11,45,882.5,124.0,3.05,36.5,972.5,583.89,415.29
2017,7,22,12,0,892.0,120.0,3.1,37.0,989.0,633.39,451.31
2017,7,22,12,15,893.0,120.0,3.2,37.0,995.0,679.51,485.16
2017,7,22,12,30,894.0,120.0,3.3,37.0,1001.0,724.11,517.27
2017,7,22,12,45,656.5,278.5,3.4,37.5,925.0,728.99,516.41
2017,7,22,13,0,419.0,437.0,3.5,38.0,849.0,712.01,500.13
2017,7,22,13,15,656.0,277.0,3.6,38.0,914.0,799.82,564.67
2017,7,22,13,30,893.0,117.0,3.7,38.0,979.0,876.84,617.89
2017,7,22,13,45,890.0,115.5,3.8,38.0,961.5,905.48,636.62
2017,7,22,14,0,887.0,114.0,3.9,38.0,944.0,930.92,653.69
2017,7,22,14,15,881.5,113.0,3.95,38.0,918.5,951.18,667.32
2017,7,22,14,30,876.0,112.0,4.0,38.0,893.0,967.99,678.9
2017,7,22,14,45,868.5,110.5,4.05,38.0,861.0,978.84,686.87
2017,7,22,15,0,861.0,109.0,4.1,38.0,829.0,986.12,692.78
2017,7,22,15,15,743.0,169.5,4.1,37.5,770.0,966.29,682.82
2017,7,22,15,30,625.0,230.0,4.1,37.0,711.0,920.73,656.1
2017,7,22,15,45,719.5,165.0,4.15,37.0,687.5,954.79,680.57
2017,7,22,16,0,814.0,100.0,4.2,37.0,664.0,959.72,685.54
2017,7,22,16,15,797.0,97.0,4.2,36.5,615.5,950.72,683.05
2017,7,22,16,30,780.0,94.0,4.2,36.0,567.0,926.49,670.78
2017,7,22,16,45,755.5,91.0,4.25,36.0,515.5,891.96,650.56
2017,7,22,17,0,731.0,88.0,4.3,36.0,464.0,855.03,628.55
2017,7,22,17,15,700.0,83.5,4.3,35.5,410.0,807.84,600.23
2017,7,22,17,30,669.0,79.0,4.3,35.0,356.0,764.79,574.06
2017,7,22,17,45,623.0,74.0,4.3,34.5,302.0,701.27,532.46
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,638.02,489.4
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,556.34,430.36
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,477.17,370.18
2017,7,22,18,45,346.0,43.0,4.0,32.5,101.0,367.78,283.75
2017,7,22,19,0,244.0,32.0,3.9,32.0,56.0,263.53,193.41
2017,7,22,19,15,122.0,16.0,3.95,31.5,28.0,128.58,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,22.0,12.0,3.1,24.0,13.0,10.24,0.0
2017,7,23,6,15,117.0,31.0,3.2,24.0,46.5,24.22,12.96
2017,7,23,6,30,212.0,50.0,3.3,24.0,80.0,37.96,26.29
2017,7,23,6,45,303.0,63.0,3.45,24.5,126.0,47.39,34.86
2017,7,23,7,0,394.0,76.0,3.6,25.0,172.0,56.67,43.02
2017,7,23,7,15,453.5,85.5,3.65,25.5,223.5,63.06,48.47
2017,7,23,7,30,513.0,95.0,3.7,26.0,275.0,70.53,54.63
2017,7,23,7,45,560.0,101.0,3.75,26.5,328.5,73.12,56.53
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,75.65,58.32
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.0,77.87,59.81
2017,7,23,8,30,669.0,119.0,3.7,28.0,486.0,79.93,61.15
2017,7,23,8,45,694.5,122.5,3.65,28.5,536.5,80.16,60.98
2017,7,23,9,0,720.0,126.0,3.6,29.0,587.0,80.32,60.77
2017,7,23,9,15,738.0,130.0,3.5,29.5,633.5,88.98,67.49
2017,7,23,9,30,756.0,134.0,3.4,30.0,680.0,108.63,66.67
2017,7,23,9,45,769.5,137.0,3.35,30.5,721.5,158.61,88.68
2017,7,23,10,0,783.0,140.0,3.3,31.0,763.0,210.4,123.16
2017,7,23,10,15,793.5,142.5,3.15,31.5,799.0,262.85,163.76
2017,7,23,10,30,804.0,145.0,3.0,32.0,835.0,316.38,207.35
2017,7,23,10,45,812.0,147.0,2.95,32.5,864.5,369.62,251.21
2017,7,23,11,0,820.0,149.0,2.9,33.0,894.0,423.24,294.68
2017,7,23,11,15,825.5,150.0,2.85,33.5,916.5,477.03,337.13
2017,7,23,11,30,831.0,151.0,2.8,34.0,939.0,527.12,375.72
2017,7,23,11,45,822.5,160.5,2.75,34.5,950.5,576.61,412.48
2017,7,23,12,0,814.0,170.0,2.7,35.0,962.0,624.48,446.79
2017,7,23,12,15,816.0,170.5,2.75,35.0,969.0,670.6,480.31
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,715.55,512.32
2017,7,23,12,45,817.5,171.5,2.85,35.5,974.5,757.33,540.49
2017,7,23,13,0,817.0,172.0,2.9,36.0,973.0,797.32,566.88
2017,7,23,13,15,815.0,171.0,2.95,36.0,963.5,832.65,590.23
2017,7,23,13,30,813.0,170.0,3.0,36.0,954.0,865.33,611.59
2017,7,23,13,45,580.0,300.0,3.1,36.0,854.5,815.72,576.73
2017,7,23,14,0,347.0,430.0,3.2,36.0,755.0,736.3,520.32
2017,7,23,14,15,211.5,425.5,3.2,36.0,622.5,607.44,433.02
2017,7,23,14,30,76.0,421.0,3.2,36.0,490.0,466.93,334.52
2017,7,23,14,45,38.0,269.0,3.2,36.0,303.5,285.29,206.88
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,98.49,68.97
2017,7,23,15,15,0.0,104.0,3.15,35.5,104.0,87.2,60.91
2017,7,23,15,30,0.0,91.0,3.1,35.0,91.0,75.92,52.62
2017,7,23,15,45,0.0,84.0,3.1,35.0,84.0,70.0,48.24
2017,7,23,16,0,0.0,77.0,3.1,35.0,77.0,64.09,43.85
2017,7,23,16,15,7.0,141.0,3.05,34.5,145.0,127.89,93.26
2017,7,23,16,30,14.0,205.0,3.0,34.0,213.0,198.87,147.72
2017,7,23,16,45,10.5,184.5,2.95,34.0,190.5,177.0,131.43
2017,7,23,17,0,7.0,164.0,2.9,34.0,168.0,155.01,115.05
2017,7,23,17,15,60.0,166.5,2.8,33.5,192.0,229.34,174.75
2017,7,23,17,30,113.0,169.0,2.7,33.0,216.0,308.11,236.88
2017,7,23,17,45,99.5,145.5,2.6,33.0,182.0,269.09,207.4
2017,7,23,18,0,86.0,122.0,2.5,33.0,148.0,229.89,177.5
2017,7,23,18,15,68.0,98.5,2.2,32.0,116.5,170.76,131.79
2017,7,23,18,30,50.0,75.0,1.9,31.0,85.0,128.62,98.07
2017,7,23,18,45,26.0,53.0,1.6,30.5,58.0,83.97,61.24
2017,7,23,19,0,2.0,31.0,1.3,30.0,31.0,31.98,18.4
2017,7,23,19,15,1.0,15.5,1.35,29.5,15.5,14.03,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.41,0.0
2017,7,24,6,15,20.0,30.0,3.2,24.0,33.0,23.98,12.57
2017,7,24,6,30,40.0,56.0,3.4,24.0,62.0,42.9,30.39
2017,7,24,6,45,105.0,82.5,3.6,24.5,106.0,61.12,46.49
2017,7,24,7,0,170.0,109.0,3.8,25.0,150.0,79.48,62.43
2017,7,24,7,15,113.0,121.0,3.95,25.5,151.5,88.21,69.83
2017,7,24,7,30,56.0,133.0,4.1,26.0,153.0,99.31,78.96
2017,7,24,7,45,87.5,160.5,4.35,27.0,197.0,117.93,93.97
2017,7,24,8,0,119.0,188.0,4.6,28.0,241.0,131.02,104.08
2017,7,24,8,15,178.5,210.5,4.6,28.5,302.0,145.24,115.12
2017,7,24,8,30,238.0,233.0,4.6,29.0,363.0,151.0,119.12
2017,7,24,8,45,273.5,251.5,4.65,29.5,415.5,160.28,125.95
2017,7,24,9,0,309.0,270.0,4.7,30.0,468.0,169.07,132.33
2017,7,24,9,15,285.0,299.5,4.5,30.5,492.5,181.72,141.67
2017,7,24,9,30,261.0,329.0,4.3,31.0,517.0,202.73,146.45
2017,7,24,9,45,465.0,267.5,4.15,31.5,627.5,199.78,130.7
2017,7,24,10,0,669.0,206.0,4.0,32.0,738.0,224.41,137.87
2017,7,24,10,15,682.0,210.0,3.95,32.5,774.0,273.3,175.12
2017,7,24,10,30,695.0,214.0,3.9,33.0,810.0,323.8,215.53
2017,7,24,10,45,710.0,213.0,3.85,33.5,840.5,373.14,255.51
2017,7,24,11,0,725.0,212.0,3.8,34.0,871.0,423.83,296.07
2017,7,24,11,15,732.0,214.0,3.8,34.5,893.0,474.11,335.62
2017,7,24,11,30,739.0,216.0,3.8,35.0,915.0,524.55,374.18
2017,7,24,11,45,742.5,217.5,3.8,35.5,929.5,572.68,410.03
2017,7,24,12,0,746.0,219.0,3.8,36.0,944.0,620.28,444.46
2017,7,24,12,15,748.0,219.5,3.75,36.0,951.0,665.49,477.15
2017,7,24,12,30,750.0,220.0,3.7,36.0,958.0,709.73,508.44
2017,7,24,12,45,752.5,217.5,3.7,36.5,957.0,750.7,536.05
2017,7,24,13,0,755.0,215.0,3.7,37.0,956.0,790.03,561.98
2017,7,24,13,15,752.5,214.0,3.65,37.0,946.0,824.54,585.21
2017,7,24,13,30,750.0,213.0,3.6,37.0,936.0,856.43,606.45
2017,7,24,13,45,747.0,210.0,3.6,37.0,919.0,883.16,624.09
2017,7,24,14,0,744.0,207.0,3.6,37.0,902.0,906.8,639.59
2017,7,24,14,15,736.5,205.0,3.55,37.0,877.0,924.03,650.79
2017,7,24,14,30,729.0,203.0,3.5,37.0,852.0,937.89,659.97
2017,7,24,14,45,619.0,258.5,3.45,37.0,795.5,904.62,637.92
2017,7,24,15,0,509.0,314.0,3.4,37.0,739.0,861.88,608.57
2017,7,24,15,15,424.5,325.5,3.4,36.5,668.5,800.57,569.62
2017,7,24,15,30,340.0,337.0,3.4,36.0,598.0,718.15,516.1
2017,7,24,15,45,261.5,329.0,3.45,36.0,522.5,637.48,461.72
2017,7,24,16,0,183.0,321.0,3.5,36.0,447.0,533.19,389.76
2017,7,24,16,15,141.0,294.0,3.55,35.5,387.5,465.38,343.44
2017,7,24,16,30,99.0,267.0,3.6,35.0,328.0,374.97,279.48
2017,7,24,16,45,70.0,233.5,3.7,35.0,274.5,311.34,233.3
2017,7,24,17,0,41.0,200.0,3.8,35.0,221.0,247.37,185.7
2017,7,24,17,15,27.5,171.5,3.75,34.5,185.0,204.61,154.05
2017,7,24,17,30,14.0,143.0,3.7,34.0,149.0,146.45,109.76
2017,7,24,17,45,7.0,122.0,3.65,33.5,125.0,120.59,89.97
2017,7,24,18,0,0.0,101.0,3.6,33.0,101.0,94.78,69.76
2017,7,24,18,15,0.0,79.0,3.5,32.5,79.0,73.64,53.14
2017,7,24,18,30,0.0,57.0,3.4,32.0,57.0,51.75,35.59
2017,7,24,18,45,0.0,38.0,3.35,31.5,38.0,32.78,20.16
2017,7,24,19,0,0.0,19.0,3.3,31.0,19.0,15.66,6.0
2017,7,24,19,15,0.0,9.5,3.45,30.5,9.5,7.82,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,6.83,0.0
2017,7,25,6,15,56.0,32.0,3.4,24.5,39.5,25.08,13.13
2017,7,25,6,30,111.0,56.0,3.6,25.0,71.0,42.62,29.98
2017,7,25,6,45,203.5,73.0,3.85,25.5,116.0,54.82,40.95
2017,7,25,7,0,296.0,90.0,4.1,26.0,161.0,65.98,50.73
2017,7,25,7,15,148.0,85.5,4.1,26.5,121.0,63.39,48.54
2017,7,25,7,30,0.0,81.0,4.1,27.0,81.0,66.18,50.73
2017,7,25,7,45,107.0,132.0,4.2,27.5,180.0,97.26,76.56
2017,7,25,8,0,214.0,183.0,4.3,28.0,279.0,129.47,102.8
2017,7,25,8,15,412.5,161.0,4.3,28.5,376.5,106.43,83.18
2017,7,25,8,30,611.0,139.0,4.3,29.0,474.0,92.55,71.3
2017,7,25,8,45,317.0,186.5,4.3,30.0,361.5,124.86,97.08
2017,7,25,9,0,23.0,234.0,4.3,31.0,249.0,178.26,139.1
2017,7,25,9,15,136.5,282.0,4.2,31.5,379.5,183.54,142.48
2017,7,25,9,30,250.0,330.0,4.1,32.0,510.0,202.21,145.81
2017,7,25,9,45,491.0,248.5,4.1,32.5,629.0,190.89,122.69
2017,7,25,10,0,732.0,167.0,4.1,33.0,748.0,209.55,123.7
2017,7,25,10,15,499.0,288.5,4.1,33.0,693.0,285.1,190.27
2017,7,25,10,30,266.0,410.0,4.1,33.0,638.0,339.76,239.97
2017,7,25,10,45,520.0,292.5,4.1,33.5,758.0,365.32,254.07
2017,7,25,11,0,774.0,175.0,4.1,34.0,878.0,421.41,294.0
2017,7,25,11,15,780.0,176.5,4.1,34.0,900.0,471.89,334.88
2017,7,25,11,30,786.0,178.0,4.1,34.0,922.0,522.24,374.7
2017,7,25,11,45,799.5,171.5,4.1,34.5,939.0,570.68,411.43
2017,7,25,12,0,813.0,165.0,4.1,35.0,956.0,619.13,447.15
2017,7,25,12,15,553.5,323.5,4.1,35.0,864.0,621.84,447.61
2017,7,25,12,30,294.0,482.0,4.1,35.0,772.0,599.32,428.9
2017,7,25,12,45,555.0,323.5,4.1,35.5,868.5,692.89,497.72
2017,7,25,13,0,816.0,165.0,4.1,36.0,965.0,790.08,567.97
2017,7,25,13,15,813.5,164.5,4.1,36.0,955.0,825.26,590.97
2017,7,25,13,30,811.0,164.0,4.1,36.0,945.0,857.79,612.4
2017,7,25,13,45,807.5,162.0,4.1,36.0,928.0,885.19,630.46
2017,7,25,14,0,804.0,160.0,4.1,36.0,911.0,909.44,646.54
2017,7,25,14,15,797.5,158.5,4.1,36.0,886.0,928.13,659.1
2017,7,25,14,30,791.0,157.0,4.1,36.0,861.0,943.42,669.61
2017,7,25,14,45,478.5,283.0,4.15,36.0,704.5,786.07,563.85
2017,7,25,15,0,166.0,409.0,4.2,36.0,548.0,579.94,417.57
2017,7,25,15,15,125.0,381.0,4.2,36.0,483.0,518.14,375.54
2017,7,25,15,30,84.0,353.0,4.2,36.0,418.0,432.54,315.45
2017,7,25,15,45,357.0,268.0,4.25,36.0,518.0,666.45,488.83
2017,7,25,16,0,630.0,183.0,4.3,36.0,618.0,887.5,643.56
2017,7,25,16,15,607.0,177.0,4.3,35.5,570.5,858.47,625.99
2017,7,25,16,30,584.0,171.0,4.3,35.0,523.0,826.74,608.04
2017,7,25,16,45,550.0,164.5,4.3,35.0,472.5,772.37,573.13
2017,7,25,17,0,516.0,158.0,4.3,35.0,422.0,726.44,543.63
2017,7,25,17,15,476.5,148.5,4.3,34.5,370.5,670.6,507.47
2017,7,25,17,30,437.0,139.0,4.3,34.0,319.0,614.5,469.82
2017,7,25,17,45,380.0,127.5,4.3,33.5,267.0,540.18,417.3
2017,7,25,18,0,323.0,116.0,4.3,33.0,215.0,449.0,350.65
2017,7,25,18,15,256.5,99.0,4.2,32.5,167.5,365.61,286.72
2017,7,25,18,30,190.0,82.0,4.1,32.0,120.0,286.59,223.71
2017,7,25,18,45,118.0,59.0,4.05,32.0,80.0,197.16,150.4
2017,7,25,19,0,46.0,36.0,4.0,32.0,40.0,96.5,66.27
2017,7,25,19,15,23.0,18.0,4.1,31.5,20.0,44.67,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,8.54,0.0
2017,7,26,6,15,110.5,29.0,3.0,24.5,43.5,22.7,11.11
2017,7,26,6,30,207.0,48.0,3.2,25.0,76.0,36.51,24.85
2017,7,26,6,45,319.0,58.0,3.4,25.5,124.0,43.9,31.7
2017,7,26,7,0,431.0,68.0,3.6,26.0,172.0,53.02,39.72
2017,7,26,7,15,491.0,76.5,3.7,26.5,224.0,58.28,44.2
2017,7,26,7,30,551.0,85.0,3.8,27.0,276.0,63.4,48.39
2017,7,26,7,45,607.0,87.5,3.95,27.5,331.5,63.93,48.58
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,64.63,48.88
2017,7,26,8,15,692.5,94.5,4.2,28.5,440.0,66.4,50.04
2017,7,26,8,30,722.0,99.0,4.3,29.0,493.0,74.56,56.49
2017,7,26,8,45,748.5,101.0,4.4,29.5,544.5,74.55,56.14
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,74.54,55.82
2017,7,26,9,15,791.0,105.5,4.55,30.5,643.0,74.62,55.59
2017,7,26,9,30,807.0,108.0,4.6,31.0,690.0,91.02,54.01
2017,7,26,9,45,821.0,110.0,4.65,31.5,732.0,153.66,83.51
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,207.02,118.32
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.0,260.58,159.82
2017,7,26,10,30,854.0,115.0,4.7,33.0,846.0,314.9,204.56
2017,7,26,10,45,861.0,116.5,4.7,33.5,875.5,368.94,249.75
2017,7,26,11,0,868.0,118.0,4.7,34.0,905.0,423.06,294.46
2017,7,26,11,15,873.0,119.0,4.65,34.0,927.5,475.83,337.77
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,528.04,379.54
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.0,576.86,416.98
2017,7,26,12,0,852.0,143.0,4.6,35.0,970.0,623.14,451.35
2017,7,26,12,15,853.0,143.5,4.55,35.0,976.5,668.39,484.97
2017,7,26,12,30,854.0,144.0,4.5,35.0,983.0,712.26,516.85
2017,7,26,12,45,853.0,144.5,4.5,35.5,981.0,753.19,545.08
2017,7,26,13,0,852.0,145.0,4.5,36.0,979.0,792.28,570.62
2017,7,26,13,15,849.5,144.5,4.45,36.0,969.5,827.2,593.6
2017,7,26,13,30,847.0,144.0,4.4,36.0,960.0,859.51,614.78
2017,7,26,13,45,842.5,143.0,4.4,36.5,942.0,886.79,631.53
2017,7,26,14,0,838.0,142.0,4.4,37.0,924.0,910.94,646.23
2017,7,26,14,15,832.0,140.5,4.4,37.0,899.0,930.0,659.03
2017,7,26,14,30,826.0,139.0,4.4,37.0,874.0,945.67,669.79
2017,7,26,14,45,840.5,123.5,4.4,37.0,847.5,964.2,682.53
2017,7,26,15,0,855.0,108.0,4.4,37.0,821.0,978.83,692.88
2017,7,26,15,15,845.0,106.0,4.4,36.5,782.5,979.49,695.93
2017,7,26,15,30,835.0,104.0,4.4,36.0,744.0,976.62,696.98
2017,7,26,15,45,534.5,209.0,4.45,36.0,609.5,804.88,584.93
2017,7,26,16,0,234.0,314.0,4.5,36.0,475.0,577.39,423.52
2017,7,26,16,15,506.5,202.5,4.5,35.5,517.5,775.89,571.73
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,921.68,673.16
2017,7,26,16,45,439.0,153.5,4.5,35.0,413.0,648.38,486.36
2017,7,26,17,0,99.0,216.0,4.5,35.0,266.0,325.02,245.37
2017,7,26,17,15,280.0,169.5,4.45,34.5,289.0,485.73,372.26
2017,7,26,17,30,461.0,123.0,4.4,34.0,312.0,616.62,473.03
2017,7,26,17,45,439.0,106.0,4.4,33.5,264.0,565.94,437.67
2017,7,26,18,0,417.0,89.0,4.4,33.0,216.0,514.49,401.2
2017,7,26,18,15,438.5,69.0,4.15,32.5,178.0,502.67,392.42
2017,7,26,18,30,460.0,49.0,3.9,32.0,140.0,480.27,373.42
2017,7,26,18,45,354.5,38.5,3.7,31.5,95.5,368.68,284.36
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,265.65,191.25
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,97.8,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,9.39,0.0
2017,7,27,6,15,156.0,26.5,2.15,23.5,45.0,20.51,9.31
2017,7,27,6,30,275.0,42.0,2.3,24.0,78.0,32.31,21.44
2017,7,27,6,45,374.0,51.5,2.5,25.0,126.0,40.87,29.2
2017,7,27,7,0,473.0,61.0,2.7,26.0,174.0,47.62,35.12
2017,7,27,7,15,531.0,68.5,2.8,26.5,226.5,52.38,39.19
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,57.03,43.0
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,59.59,44.82
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,62.08,46.54
2017,7,27,8,15,703.5,90.0,3.2,29.5,440.0,69.59,52.47
2017,7,27,8,30,732.0,94.0,3.2,30.0,493.0,71.23,53.49
2017,7,27,8,45,753.5,98.0,3.25,31.0,543.5,72.65,54.22
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,73.94,54.84
2017,7,27,9,15,791.0,104.5,3.25,32.5,641.0,74.05,54.63
2017,7,27,9,30,807.0,107.0,3.2,33.0,688.0,89.19,52.84
2017,7,27,9,45,820.0,109.0,3.2,33.5,730.0,151.82,81.56
2017,7,27,10,0,833.0,111.0,3.2,34.0,772.0,205.0,115.65
2017,7,27,10,15,842.5,113.0,3.2,34.5,808.0,258.81,156.69
2017,7,27,10,30,852.0,115.0,3.2,35.0,844.0,313.38,200.92
2017,7,27,10,45,859.5,116.0,3.2,35.5,873.5,367.23,245.23
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,421.19,289.05
2017,7,27,11,15,872.0,118.0,3.2,36.0,925.5,473.96,331.65
2017,7,27,11,30,877.0,119.0,3.2,36.0,948.0,526.18,372.74
2017,7,27,11,45,890.5,112.5,3.25,36.5,965.0,577.07,411.12
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,627.64,448.15
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,674.44,482.5
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,719.63,514.98
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.0,761.95,543.53
2017,7,27,13,0,905.0,106.0,3.6,38.0,991.0,802.18,568.98
2017,7,27,13,15,903.0,105.5,3.65,38.0,981.5,838.4,592.67
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,871.86,614.54
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.0,900.57,633.63
2017,7,27,14,0,894.0,103.0,3.9,38.0,936.0,926.04,650.74
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.0,946.78,664.68
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,964.04,676.57
2017,7,27,14,45,870.0,103.5,4.05,38.0,852.0,972.63,683.12
2017,7,27,15,0,856.0,106.0,4.1,38.0,818.0,977.63,687.62
2017,7,27,15,15,846.0,104.0,4.1,37.5,780.0,978.26,690.7
2017,7,27,15,30,836.0,102.0,4.1,37.0,742.0,975.35,691.72
2017,7,27,15,45,530.5,208.0,4.2,37.0,606.0,799.71,578.14
2017,7,27,16,0,225.0,314.0,4.3,37.0,470.0,568.38,414.93
2017,7,27,16,15,227.0,289.0,4.3,36.5,436.0,547.31,403.64
2017,7,27,16,30,229.0,264.0,4.3,36.0,402.0,524.66,390.25
2017,7,27,16,45,477.5,174.5,4.35,36.0,427.5,712.38,530.6
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,846.2,624.4
2017,7,27,17,15,694.5,80.5,4.35,35.5,399.5,798.57,594.41
2017,7,27,17,30,663.0,76.0,4.3,35.0,346.0,754.86,567.46
2017,7,27,17,45,619.0,70.5,4.25,34.5,292.5,692.59,526.38
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,630.55,483.83
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,547.73,423.43
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,467.71,362.07
2017,7,27,18,45,339.0,39.0,3.6,32.5,93.0,357.29,274.31
2017,7,27,19,0,235.0,28.0,3.4,32.0,49.0,255.41,181.44
2017,7,27,19,15,117.5,14.0,3.4,31.5,24.5,92.91,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,9.39,0.0
2017,7,28,6,15,175.5,26.0,2.65,23.5,46.0,20.18,8.78
2017,7,28,6,30,305.0,41.0,2.9,24.0,80.0,33.37,22.28
2017,7,28,6,45,410.5,49.0,3.15,25.0,129.5,39.02,27.6
2017,7,28,7,0,516.0,57.0,3.4,26.0,179.0,44.74,32.65
2017,7,28,7,15,573.0,64.0,3.5,27.0,233.0,49.3,36.48
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,53.77,40.06
2017,7,28,7,45,677.5,74.0,3.75,29.0,343.0,55.18,40.94
2017,7,28,8,0,725.0,77.0,3.9,30.0,399.0,61.74,46.07
2017,7,28,8,15,752.0,80.5,3.9,30.5,453.0,63.42,47.16
2017,7,28,8,30,779.0,84.0,3.9,31.0,507.0,65.03,48.19
2017,7,28,8,45,803.5,85.5,3.95,32.0,559.5,65.19,47.92
2017,7,28,9,0,828.0,87.0,4.0,33.0,612.0,75.48,55.87
2017,7,28,9,15,843.0,89.5,3.95,33.5,659.5,76.79,56.61
2017,7,28,9,30,858.0,92.0,3.9,34.0,707.0,92.05,55.03
2017,7,28,9,45,871.5,92.5,3.85,34.5,750.0,145.65,75.06
2017,7,28,10,0,885.0,93.0,3.8,35.0,793.0,200.84,110.1
2017,7,28,10,15,893.0,94.5,3.75,35.5,829.5,256.89,152.87
2017,7,28,10,30,901.0,96.0,3.7,36.0,866.0,313.51,198.88
2017,7,28,10,45,908.5,96.5,3.7,36.5,896.0,369.67,245.18
2017,7,28,11,0,916.0,97.0,3.7,37.0,926.0,425.88,290.93
2017,7,28,11,15,920.0,98.0,3.65,37.0,948.5,480.75,335.25
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,534.88,377.82
2017,7,28,11,45,910.5,110.5,3.55,37.5,981.0,586.01,416.09
2017,7,28,12,0,897.0,122.0,3.5,38.0,991.0,634.45,451.1
2017,7,28,12,15,898.0,122.0,3.45,38.0,997.5,681.3,485.02
2017,7,28,12,30,899.0,122.0,3.4,38.0,1004.0,726.57,517.02
2017,7,28,12,45,898.5,121.5,3.4,38.5,1002.0,768.65,545.22
2017,7,28,13,0,898.0,121.0,3.4,39.0,1000.0,808.68,569.9
2017,7,28,13,15,896.0,120.5,3.35,39.0,989.5,845.13,593.03
2017,7,28,13,30,894.0,120.0,3.3,39.0,979.0,878.85,614.31
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.0,907.4,632.24
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,932.71,648.15
2017,7,28,14,15,880.0,117.0,3.15,39.0,917.0,952.79,660.82
2017,7,28,14,30,874.0,116.0,3.1,39.0,891.0,969.37,671.43
2017,7,28,14,45,865.0,114.5,3.1,39.0,858.0,978.98,678.21
2017,7,28,15,0,856.0,113.0,3.1,39.0,825.0,984.96,682.94
2017,7,28,15,15,846.0,111.0,3.05,38.5,786.0,985.81,685.75
2017,7,28,15,30,836.0,109.0,3.0,38.0,747.0,983.11,686.56
2017,7,28,15,45,822.5,106.5,3.0,38.0,703.0,972.82,681.76
2017,7,28,16,0,809.0,104.0,3.0,38.0,659.0,971.61,682.87
2017,7,28,16,15,791.0,100.5,2.95,37.5,610.0,948.89,671.53
2017,7,28,16,30,773.0,97.0,2.9,37.0,561.0,923.1,658.38
2017,7,28,16,45,750.0,93.0,2.9,37.0,508.5,888.87,638.71
2017,7,28,17,0,727.0,89.0,2.9,37.0,456.0,852.17,617.25
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.0,809.48,591.81
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,760.46,561.5
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,696.11,518.87
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,632.01,474.94
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.0,546.83,415.02
2017,7,28,18,30,436.0,52.0,1.9,34.0,136.0,464.47,353.89
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.0,351.29,266.22
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,244.55,170.51
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,88.8,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,25.0,9.0,2.9,24.0,10.0,7.68,0.0
2017,7,29,6,15,143.0,26.0,3.05,24.5,43.0,20.12,8.34
2017,7,29,6,30,261.0,43.0,3.2,25.0,76.0,33.03,21.85
2017,7,29,6,45,364.5,53.0,3.35,25.5,124.5,42.23,30.24
2017,7,29,7,0,468.0,63.0,3.5,26.0,173.0,49.34,36.56
2017,7,29,7,15,528.5,71.0,3.4,27.0,226.5,54.43,40.83
2017,7,29,7,30,589.0,79.0,3.3,28.0,280.0,59.39,44.81
2017,7,29,7,45,638.0,83.0,3.25,29.0,335.5,61.19,45.98
2017,7,29,8,0,687.0,87.0,3.2,30.0,391.0,63.02,47.12
2017,7,29,8,15,716.0,91.5,3.0,31.0,445.0,70.97,53.28
2017,7,29,8,30,745.0,96.0,2.8,32.0,499.0,72.94,54.43
2017,7,29,8,45,770.0,98.5,2.65,33.0,551.5,73.37,54.33
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,73.76,54.2
2017,7,29,9,15,811.0,103.5,2.25,34.5,651.5,73.92,54.03
2017,7,29,9,30,827.0,106.0,2.0,35.0,699.0,97.88,60.3
2017,7,29,9,45,840.0,108.0,1.75,35.5,741.5,150.81,79.7
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,205.28,113.56
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,260.28,154.46
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,315.98,198.38
2017,7,29,10,45,878.0,115.0,1.2,37.5,887.0,370.88,242.09
2017,7,29,11,0,885.0,116.0,1.1,38.0,917.0,425.83,284.93
2017,7,29,11,15,889.5,117.0,1.1,38.5,939.5,479.52,325.94
2017,7,29,11,30,894.0,118.0,1.1,39.0,962.0,532.57,365.09
2017,7,29,11,45,897.5,118.5,1.15,39.5,976.5,583.92,402.01
2017,7,29,12,0,901.0,119.0,1.2,40.0,991.0,634.18,436.99
2017,7,29,12,15,902.0,119.5,1.3,40.0,997.5,681.6,470.45
2017,7,29,12,30,903.0,120.0,1.4,40.0,1004.0,727.45,502.18
2017,7,29,12,45,902.0,120.0,1.55,40.0,1002.0,769.74,531.46
2017,7,29,13,0,901.0,120.0,1.7,40.0,1000.0,809.92,557.55
2017,7,29,13,15,899.0,119.5,1.8,40.0,990.5,846.49,580.93
2017,7,29,13,30,897.0,119.0,1.9,40.0,981.0,880.32,602.62
2017,7,29,13,45,893.0,118.5,2.05,40.5,962.5,909.42,620.6
2017,7,29,14,0,889.0,118.0,2.2,41.0,944.0,935.29,636.65
2017,7,29,14,15,883.5,117.0,2.3,41.0,918.5,955.95,650.51
2017,7,29,14,30,878.0,116.0,2.4,41.0,893.0,973.12,662.43
2017,7,29,14,45,656.0,224.0,2.5,41.0,793.0,907.22,623.75
2017,7,29,15,0,434.0,332.0,2.6,41.0,693.0,805.09,556.4
2017,7,29,15,15,550.5,270.0,2.65,40.5,704.5,870.88,604.7
2017,7,29,15,30,667.0,208.0,2.7,40.0,716.0,941.05,653.41
2017,7,29,15,45,484.5,253.5,2.8,40.0,611.0,803.32,564.96
2017,7,29,16,0,302.0,299.0,2.9,40.0,506.0,652.2,464.49
2017,7,29,16,15,540.5,198.0,2.95,39.5,534.5,805.31,575.87
2017,7,29,16,30,779.0,97.0,3.0,39.0,563.0,929.07,658.61
2017,7,29,16,45,737.0,97.0,3.05,39.0,505.0,880.81,629.19
2017,7,29,17,0,695.0,97.0,3.1,39.0,447.0,836.69,603.3
2017,7,29,17,15,659.0,93.0,2.95,38.5,394.0,786.46,572.91
2017,7,29,17,30,623.0,89.0,2.8,38.0,341.0,735.1,541.02
2017,7,29,17,45,579.0,81.5,2.65,37.5,287.5,671.08,499.35
2017,7,29,18,0,535.0,74.0,2.5,37.0,234.0,607.22,456.18
2017,7,29,18,15,469.5,64.0,2.2,36.0,183.0,522.59,396.23
2017,7,29,18,30,404.0,54.0,1.9,35.0,132.0,440.71,335.14
2017,7,29,18,45,301.0,41.5,1.6,34.0,88.5,326.16,246.18
2017,7,29,19,0,198.0,29.0,1.3,33.0,45.0,227.68,155.93
2017,7,29,19,15,99.0,14.5,1.3,32.5,22.5,80.47,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,24.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,6.83,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,20.81,8.41
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,34.31,22.8
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,44.54,32.05
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,54.56,40.81
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,61.7,46.88
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,70.15,53.83
2017,7,30,7,45,545.0,101.0,1.25,29.0,316.0,73.46,56.2
2017,7,30,8,0,592.0,108.0,1.3,30.0,369.0,76.68,58.4
2017,7,30,8,15,623.5,114.0,1.2,31.0,421.5,78.84,59.67
2017,7,30,8,30,655.0,120.0,1.1,32.0,474.0,80.86,60.8
2017,7,30,8,45,679.0,125.0,1.0,33.0,524.0,81.95,61.17
2017,7,30,9,0,703.0,130.0,0.9,34.0,574.0,82.9,61.43
2017,7,30,9,15,721.0,134.0,0.85,34.5,620.0,83.0,61.16
2017,7,30,9,30,739.0,138.0,0.8,35.0,666.0,102.57,65.33
2017,7,30,9,45,750.5,142.0,0.8,35.5,707.0,152.35,83.83
2017,7,30,10,0,762.0,146.0,0.8,36.0,748.0,203.75,115.62
2017,7,30,10,15,772.5,149.0,0.9,36.5,784.0,255.74,153.87
2017,7,30,10,30,783.0,152.0,1.0,37.0,820.0,308.85,195.39
2017,7,30,10,45,790.0,154.5,1.1,37.5,849.0,361.41,237.16
2017,7,30,11,0,797.0,157.0,1.2,38.0,878.0,414.29,278.63
2017,7,30,11,15,802.5,158.5,1.3,38.0,899.5,465.96,318.97
2017,7,30,11,30,808.0,160.0,1.4,38.0,921.0,517.38,358.16
2017,7,30,11,45,817.5,156.5,1.55,38.0,937.0,566.93,395.4
2017,7,30,12,0,827.0,153.0,1.7,38.0,953.0,613.02,429.6
2017,7,30,12,15,828.5,153.5,1.8,38.0,959.5,657.84,461.88
2017,7,30,12,30,830.0,154.0,1.9,38.0,966.0,701.38,492.63
2017,7,30,12,45,827.5,155.0,2.0,38.5,963.5,740.97,519.15
2017,7,30,13,0,825.0,156.0,2.1,39.0,961.0,778.65,543.58
2017,7,30,13,15,822.5,155.5,2.2,39.0,951.5,812.98,565.93
2017,7,30,13,30,820.0,155.0,2.3,39.0,942.0,856.32,593.93
2017,7,30,13,45,813.0,155.5,2.45,39.0,923.5,883.15,611.88
2017,7,30,14,0,806.0,156.0,2.6,39.0,905.0,906.74,628.01
2017,7,30,14,15,799.5,154.5,2.7,39.0,880.0,925.51,640.9
2017,7,30,14,30,793.0,153.0,2.8,39.0,855.0,940.87,651.83
2017,7,30,14,45,554.0,267.0,2.95,39.0,748.5,843.95,590.31
2017,7,30,15,0,315.0,381.0,3.1,39.0,642.0,719.52,505.83
2017,7,30,15,15,421.0,322.0,3.25,38.5,653.5,793.79,560.92
2017,7,30,15,30,527.0,263.0,3.4,38.0,665.0,849.57,603.12
2017,7,30,15,45,390.5,285.5,3.55,38.0,573.5,720.76,517.52
2017,7,30,16,0,254.0,308.0,3.7,38.0,482.0,613.83,444.07
2017,7,30,16,15,314.5,270.0,3.85,37.5,469.0,636.55,465.06
2017,7,30,16,30,375.0,232.0,4.0,37.0,456.0,655.66,483.19
2017,7,30,16,45,192.5,200.0,4.15,37.0,314.5,414.34,310.54
2017,7,30,17,0,10.0,168.0,4.3,37.0,173.0,162.98,119.77
2017,7,30,17,15,5.5,148.5,4.35,36.5,151.5,141.11,103.95
2017,7,30,17,30,1.0,129.0,4.4,36.0,130.0,119.27,87.56
2017,7,30,17,45,145.0,123.0,4.45,35.5,166.0,280.48,217.28
2017,7,30,18,0,289.0,117.0,4.5,35.0,202.0,421.82,327.83
2017,7,30,18,15,232.0,96.0,4.4,34.5,155.5,341.8,265.91
2017,7,30,18,30,175.0,75.0,4.3,34.0,109.0,264.65,204.63
2017,7,30,18,45,115.0,50.5,4.25,33.5,70.0,181.32,136.76
2017,7,30,19,0,55.0,26.0,4.2,33.0,31.0,82.52,53.14
2017,7,30,19,15,27.5,13.0,4.05,32.5,15.5,29.99,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,13.5,2.9,25.0,13.5,11.12,1.62
2017,7,31,6,30,0.0,27.0,2.9,25.0,27.0,22.3,12.88
2017,7,31,6,45,0.0,47.5,2.95,25.5,47.5,38.7,27.22
2017,7,31,7,0,0.0,68.0,3.0,26.0,68.0,54.6,41.02
2017,7,31,7,15,2.5,90.5,2.9,26.5,91.5,71.73,55.6
2017,7,31,7,30,5.0,113.0,2.8,27.0,115.0,88.67,69.71
2017,7,31,7,45,212.5,136.0,2.7,27.5,229.5,96.3,75.73
2017,7,31,8,0,420.0,159.0,2.6,28.0,344.0,107.85,84.86
2017,7,31,8,15,454.5,170.5,2.5,28.5,395.0,113.38,88.88
2017,7,31,8,30,489.0,182.0,2.4,29.0,446.0,118.59,92.59
2017,7,31,8,45,443.5,213.0,2.3,30.0,470.5,133.67,104.04
2017,7,31,9,0,398.0,244.0,2.2,31.0,495.0,157.25,122.03
2017,7,31,9,15,443.0,247.0,2.25,31.5,547.0,146.28,112.66
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,152.43,107.23
2017,7,31,9,45,474.5,274.5,2.4,32.5,630.5,199.36,130.19
2017,7,31,10,0,461.0,299.0,2.5,33.0,662.0,245.53,160.97
2017,7,31,10,15,328.5,359.0,2.6,33.5,624.0,297.72,204.33
2017,7,31,10,30,196.0,419.0,2.7,34.0,586.0,336.69,237.69
2017,7,31,10,45,310.5,398.0,2.85,34.5,673.5,368.66,258.54
2017,7,31,11,0,425.0,377.0,3.0,35.0,761.0,415.89,291.82
2017,7,31,11,15,585.5,290.0,3.1,35.0,833.0,456.64,322.18
2017,7,31,11,30,746.0,203.0,3.2,35.0,905.0,516.42,367.24
2017,7,31,11,45,769.0,191.0,3.35,35.5,925.0,564.8,403.72
2017,7,31,12,0,792.0,179.0,3.5,36.0,945.0,614.09,440.06
2017,7,31,12,15,612.5,307.5,3.6,36.0,902.5,640.81,458.0
2017,7,31,12,30,433.0,436.0,3.7,36.0,860.0,657.59,467.59
2017,7,31,12,45,421.5,432.5,3.8,36.5,845.0,678.69,481.84
2017,7,31,13,0,410.0,429.0,3.9,37.0,830.0,695.18,492.76
2017,7,31,13,15,424.0,424.0,3.95,37.0,835.0,733.78,519.4
2017,7,31,13,30,438.0,419.0,4.0,37.0,840.0,769.05,543.6
2017,7,31,13,45,361.5,435.0,4.05,37.5,778.0,733.46,518.28
2017,7,31,14,0,285.0,451.0,4.1,38.0,716.0,699.29,493.82
2017,7,31,14,15,544.5,300.5,4.15,37.5,788.5,830.85,590.1
2017,7,31,14,30,804.0,150.0,4.2,37.0,861.0,948.33,671.35
2017,7,31,14,45,802.0,143.5,4.3,37.0,830.5,959.61,679.26
2017,7,31,15,0,800.0,137.0,4.4,37.0,800.0,967.32,685.75
2017,7,31,15,15,789.0,134.5,4.4,37.0,761.5,966.79,686.64
2017,7,31,15,30,778.0,132.0,4.4,37.0,723.0,962.73,685.48
2017,7,31,15,45,770.5,125.0,4.4,37.0,681.0,953.7,681.3
2017,7,31,16,0,763.0,118.0,4.4,37.0,639.0,941.2,675.04
2017,7,31,16,15,744.0,114.5,4.35,36.5,590.5,917.81,662.92
2017,7,31,16,30,725.0,111.0,4.3,36.0,542.0,891.44,648.87
2017,7,31,16,45,704.5,104.5,4.3,35.5,491.0,863.5,633.9
2017,7,31,17,0,684.0,98.0,4.3,35.0,440.0,827.08,612.95
2017,7,31,17,15,650.5,92.5,4.2,34.5,386.5,777.43,582.08
2017,7,31,17,30,617.0,87.0,4.1,34.0,333.0,726.58,549.63
2017,7,31,17,45,573.5,79.0,4.0,33.5,280.5,662.51,506.59
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,598.64,461.97
2017,7,31,18,15,461.5,62.0,3.5,32.5,177.5,512.99,398.27
2017,7,31,18,30,393.0,53.0,3.1,32.0,127.0,430.24,333.82
2017,7,31,18,45,293.5,39.5,2.75,31.5,84.5,322.31,246.71
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,216.76,145.79
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,77.69,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
