Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,20.5,1.05,24.5,34.5,15.88,4.39
2017,8,1,6,30,232.0,41.0,1.1,25.0,69.0,31.46,20.46
2017,8,1,6,45,319.5,54.5,1.15,26.0,115.0,41.45,29.48
2017,8,1,7,0,407.0,68.0,1.2,27.0,161.0,51.24,37.99
2017,8,1,7,15,433.0,81.5,1.2,27.5,205.0,60.32,45.72
2017,8,1,7,30,459.0,95.0,1.2,28.0,249.0,69.01,52.89
2017,8,1,7,45,381.0,130.5,1.2,28.5,274.0,90.71,70.69
2017,8,1,8,0,303.0,166.0,1.2,29.0,299.0,115.34,90.52
2017,8,1,8,15,486.5,140.5,1.2,29.5,387.0,95.04,73.33
2017,8,1,8,30,670.0,115.0,1.2,30.0,475.0,77.92,58.93
2017,8,1,8,45,693.5,119.5,1.3,30.5,525.0,78.85,59.36
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,79.66,59.68
2017,8,1,9,15,735.0,127.5,1.5,31.5,621.5,87.94,66.04
2017,8,1,9,30,753.0,131.0,1.6,32.0,668.0,96.35,62.85
2017,8,1,9,45,582.5,225.0,1.7,32.5,655.5,177.48,110.24
2017,8,1,10,0,412.0,319.0,1.8,33.0,643.0,249.02,165.17
2017,8,1,10,15,608.0,230.0,1.9,33.5,734.0,263.67,168.51
2017,8,1,10,30,804.0,141.0,2.0,34.0,825.0,305.48,196.0
2017,8,1,10,45,811.5,143.0,2.15,34.5,854.0,359.11,239.83
2017,8,1,11,0,819.0,145.0,2.3,35.0,883.0,413.06,283.42
2017,8,1,11,15,824.5,146.0,2.4,35.0,905.5,467.78,327.14
2017,8,1,11,30,830.0,147.0,2.5,35.0,928.0,518.41,367.01
2017,8,1,11,45,809.5,165.0,2.6,35.5,936.5,567.71,403.94
2017,8,1,12,0,789.0,183.0,2.7,36.0,945.0,614.83,438.06
2017,8,1,12,15,791.0,183.5,2.8,36.0,951.5,660.58,471.47
2017,8,1,12,30,793.0,184.0,2.9,36.0,958.0,705.19,503.43
2017,8,1,12,45,793.0,183.5,3.0,36.5,956.5,746.21,531.35
2017,8,1,13,0,793.0,183.0,3.1,37.0,955.0,785.41,557.53
2017,8,1,13,15,635.5,298.5,3.1,37.0,913.5,799.09,563.23
2017,8,1,13,30,478.0,414.0,3.1,37.0,872.0,798.93,559.58
2017,8,1,13,45,387.0,430.5,3.15,37.0,797.0,751.91,528.46
2017,8,1,14,0,296.0,447.0,3.2,37.0,722.0,705.63,497.3
2017,8,1,14,15,419.5,390.5,3.2,37.0,767.5,797.61,561.59
2017,8,1,14,30,543.0,334.0,3.2,37.0,813.0,882.02,619.37
2017,8,1,14,45,614.0,270.0,3.25,37.0,793.0,910.24,640.62
2017,8,1,15,0,685.0,206.0,3.3,37.0,773.0,933.67,658.45
2017,8,1,15,15,487.0,275.5,3.25,36.5,669.0,812.67,578.95
2017,8,1,15,30,289.0,345.0,3.2,36.0,565.0,676.05,485.99
2017,8,1,15,45,221.5,330.5,3.2,36.0,493.0,577.5,419.7
2017,8,1,16,0,154.0,316.0,3.2,36.0,421.0,499.31,365.18
2017,8,1,16,15,309.5,260.0,3.2,35.5,450.5,619.91,456.44
2017,8,1,16,30,465.0,204.0,3.2,35.0,480.0,736.26,542.2
2017,8,1,16,45,511.0,169.5,3.2,35.0,446.0,739.77,547.43
2017,8,1,17,0,557.0,135.0,3.2,35.0,412.0,748.25,555.28
2017,8,1,17,15,499.5,134.0,3.15,34.5,360.5,674.5,506.95
2017,8,1,17,30,442.0,133.0,3.1,34.0,309.0,611.8,465.21
2017,8,1,17,45,390.5,120.0,3.1,34.0,258.0,540.45,414.71
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,470.58,363.48
2017,8,1,18,15,278.0,89.0,2.9,33.5,159.0,370.17,287.93
2017,8,1,18,30,217.0,71.0,2.7,33.0,111.0,292.67,226.57
2017,8,1,18,45,145.0,49.0,2.5,32.5,71.5,202.95,153.47
2017,8,1,19,0,73.0,27.0,2.3,32.0,32.0,112.38,71.26
2017,8,1,19,15,36.5,13.5,2.35,31.5,16.0,36.56,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,6.0,1.2,25.0,6.0,4.92,0.0
2017,8,2,6,30,0.0,12.0,1.2,25.0,12.0,9.86,2.53
2017,8,2,6,45,0.0,21.0,1.3,25.5,21.0,17.29,9.07
2017,8,2,7,0,0.0,30.0,1.4,26.0,30.0,24.74,15.58
2017,8,2,7,15,0.0,40.0,1.3,26.5,40.0,33.04,22.71
2017,8,2,7,30,0.0,50.0,1.2,27.0,50.0,41.35,29.72
2017,8,2,7,45,0.0,63.0,1.2,27.5,63.0,52.19,38.72
2017,8,2,8,0,0.0,76.0,1.2,28.0,76.0,63.06,47.58
2017,8,2,8,15,15.0,139.5,1.15,28.5,147.5,110.91,86.78
2017,8,2,8,30,30.0,203.0,1.1,29.0,219.0,146.6,115.05
2017,8,2,8,45,21.5,206.5,1.1,29.5,219.0,158.71,123.97
2017,8,2,9,0,13.0,210.0,1.1,30.0,219.0,162.18,126.0
2017,8,2,9,15,6.5,165.0,1.2,30.0,169.5,131.82,101.54
2017,8,2,9,30,0.0,120.0,1.3,30.0,120.0,98.59,74.76
2017,8,2,9,45,0.0,111.0,1.4,30.5,111.0,91.8,65.91
2017,8,2,10,0,0.0,102.0,1.5,31.0,102.0,84.76,60.23
2017,8,2,10,15,10.0,201.0,1.6,31.0,209.5,163.48,119.46
2017,8,2,10,30,20.0,300.0,1.7,31.0,317.0,240.26,175.74
2017,8,2,10,45,80.0,375.5,1.85,31.0,447.0,302.45,219.25
2017,8,2,11,0,140.0,451.0,2.0,31.0,577.0,373.31,269.27
2017,8,2,11,15,190.0,460.0,2.0,31.0,636.0,417.48,300.51
2017,8,2,11,30,240.0,469.0,2.0,31.0,695.0,467.29,335.99
2017,8,2,11,45,198.0,481.5,2.05,31.5,670.0,474.87,341.38
2017,8,2,12,0,156.0,494.0,2.1,32.0,645.0,478.46,343.63
2017,8,2,12,15,100.5,463.5,2.1,32.0,561.0,439.46,316.55
2017,8,2,12,30,45.0,433.0,2.1,32.0,477.0,388.34,280.41
2017,8,2,12,45,35.0,401.5,2.1,32.5,436.0,363.14,262.36
2017,8,2,13,0,25.0,370.0,2.1,33.0,395.0,335.46,242.33
2017,8,2,13,15,117.0,428.0,2.05,33.0,540.5,475.04,342.33
2017,8,2,13,30,209.0,486.0,2.0,33.0,686.0,617.49,439.99
2017,8,2,13,45,154.0,471.0,1.95,33.0,617.0,571.44,407.28
2017,8,2,14,0,99.0,456.0,1.9,33.0,548.0,506.36,362.49
2017,8,2,14,15,139.0,448.0,1.85,33.0,573.0,561.53,401.75
2017,8,2,14,30,179.0,440.0,1.8,33.0,598.0,603.59,431.22
2017,8,2,14,45,346.5,373.0,1.75,33.0,664.5,729.62,519.61
2017,8,2,15,0,514.0,306.0,1.7,33.0,731.0,858.94,606.49
2017,8,2,15,15,364.0,332.5,1.65,32.5,626.0,728.74,520.27
2017,8,2,15,30,214.0,359.0,1.6,32.0,521.0,593.98,429.58
2017,8,2,15,45,111.0,280.0,1.6,32.0,364.0,408.24,300.77
2017,8,2,16,0,8.0,201.0,1.6,32.0,207.0,185.15,136.31
2017,8,2,16,15,92.5,232.5,1.55,31.5,288.0,345.34,259.57
2017,8,2,16,30,177.0,264.0,1.5,31.0,369.0,473.62,354.77
2017,8,2,16,45,170.5,238.0,1.5,31.0,331.5,440.42,331.58
2017,8,2,17,0,164.0,212.0,1.5,31.0,294.0,406.08,308.27
2017,8,2,17,15,148.5,189.5,1.45,30.5,256.5,366.8,280.99
2017,8,2,17,30,133.0,167.0,1.4,30.0,219.0,327.3,252.87
2017,8,2,17,45,116.0,142.0,1.4,29.5,182.5,282.69,220.14
2017,8,2,18,0,99.0,117.0,1.4,29.0,146.0,237.88,186.17
2017,8,2,18,15,76.0,92.5,1.3,28.5,112.0,188.55,147.17
2017,8,2,18,30,53.0,68.0,1.2,28.0,78.0,124.63,95.6
2017,8,2,18,45,26.5,45.0,1.2,28.0,50.0,75.6,54.61
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,19.18,7.15
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,9.39,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,65.5,22.0,1.45,23.0,30.0,17.38,4.31
2017,8,3,6,30,131.0,44.0,1.5,23.0,60.0,33.83,22.52
2017,8,3,6,45,218.0,62.5,1.6,23.5,105.0,47.63,35.02
2017,8,3,7,0,305.0,81.0,1.7,24.0,150.0,59.91,45.88
2017,8,3,7,15,165.0,100.5,1.7,24.5,139.0,73.41,57.47
2017,8,3,7,30,25.0,120.0,1.7,25.0,128.0,90.53,71.82
2017,8,3,7,45,12.5,127.0,1.7,25.5,131.0,99.67,79.14
2017,8,3,8,0,0.0,134.0,1.7,26.0,134.0,105.71,83.72
2017,8,3,8,15,102.0,182.0,1.7,26.5,236.5,128.12,101.72
2017,8,3,8,30,204.0,230.0,1.7,27.0,339.0,156.72,124.4
2017,8,3,8,45,442.5,184.5,1.7,28.0,452.5,116.96,91.15
2017,8,3,9,0,681.0,139.0,1.7,29.0,566.0,88.35,67.28
2017,8,3,9,15,700.5,143.5,1.65,29.5,613.0,88.5,67.08
2017,8,3,9,30,720.0,148.0,1.6,30.0,660.0,94.54,71.61
2017,8,3,9,45,362.5,160.5,1.55,30.5,418.5,123.18,77.68
2017,8,3,10,0,5.0,173.0,1.5,31.0,177.0,140.39,102.37
2017,8,3,10,15,16.5,252.0,1.5,31.5,266.0,202.07,147.5
2017,8,3,10,30,28.0,331.0,1.5,32.0,355.0,250.48,181.86
2017,8,3,10,45,14.0,210.0,1.55,32.5,222.0,174.45,126.1
2017,8,3,11,0,0.0,89.0,1.6,33.0,89.0,74.27,51.25
2017,8,3,11,15,11.5,217.5,1.6,33.0,228.5,182.35,132.08
2017,8,3,11,30,23.0,346.0,1.6,33.0,368.0,289.09,209.09
2017,8,3,11,45,58.5,411.5,1.65,33.5,468.0,354.79,254.88
2017,8,3,12,0,94.0,477.0,1.7,34.0,568.0,433.69,309.19
2017,8,3,12,15,473.5,309.5,1.7,34.0,771.0,557.35,398.82
2017,8,3,12,30,853.0,142.0,1.7,34.0,974.0,707.45,504.66
2017,8,3,12,45,534.0,318.5,1.75,34.0,839.5,671.73,476.16
2017,8,3,13,0,215.0,495.0,1.8,34.0,705.0,594.37,419.57
2017,8,3,13,15,113.0,356.5,1.85,34.0,467.5,409.61,294.38
2017,8,3,13,30,11.0,218.0,1.9,34.0,230.0,193.63,139.34
2017,8,3,13,45,11.0,219.0,1.95,34.5,230.0,195.46,141.06
2017,8,3,14,0,11.0,220.0,2.0,35.0,230.0,197.26,142.23
2017,8,3,14,15,142.5,322.0,2.1,34.5,448.0,442.68,322.08
2017,8,3,14,30,274.0,424.0,2.2,34.0,666.0,696.3,496.27
2017,8,3,14,45,255.0,410.5,2.3,34.0,629.0,678.33,483.6
2017,8,3,15,0,236.0,397.0,2.4,34.0,592.0,638.19,458.27
2017,8,3,15,15,479.0,280.0,2.45,33.5,650.0,809.34,581.38
2017,8,3,15,30,722.0,163.0,2.5,33.0,708.0,947.68,676.14
2017,8,3,15,45,540.5,221.5,2.65,33.0,615.5,825.18,597.13
2017,8,3,16,0,359.0,280.0,2.8,33.0,523.0,688.92,504.64
2017,8,3,16,15,263.0,271.5,2.85,32.5,442.5,586.69,435.37
2017,8,3,16,30,167.0,263.0,2.9,32.0,362.0,462.58,347.65
2017,8,3,16,45,381.0,195.5,2.95,32.0,392.0,641.42,483.37
2017,8,3,17,0,595.0,128.0,3.0,32.0,422.0,777.08,581.94
2017,8,3,17,15,557.5,119.5,2.95,31.5,369.0,721.38,545.31
2017,8,3,17,30,520.0,111.0,2.9,31.0,316.0,655.92,502.04
2017,8,3,17,45,468.5,101.0,2.9,31.0,263.5,586.03,453.26
2017,8,3,18,0,417.0,91.0,2.9,31.0,211.0,517.54,403.61
2017,8,3,18,15,348.5,77.0,2.75,30.5,162.5,431.14,338.23
2017,8,3,18,30,280.0,63.0,2.6,30.0,114.0,348.73,272.57
2017,8,3,18,45,191.0,44.5,2.5,29.5,73.5,248.48,190.02
2017,8,3,19,0,102.0,26.0,2.4,29.0,33.0,130.89,79.94
2017,8,3,19,15,51.0,13.0,2.35,28.5,16.5,45.99,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,19.5,1.3,24.5,32.5,15.12,2.38
2017,8,4,6,30,223.0,39.0,1.3,25.0,65.0,29.97,19.08
2017,8,4,6,45,315.0,52.5,1.3,26.0,111.0,40.0,28.2
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,49.86,36.8
2017,8,4,7,15,467.5,76.0,1.25,27.5,208.5,58.3,44.01
2017,8,4,7,30,528.0,86.0,1.2,28.0,260.0,64.55,49.14
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.0,68.13,51.89
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,71.58,54.45
2017,8,4,8,15,648.5,105.5,1.2,29.5,421.0,73.67,55.84
2017,8,4,8,30,680.0,111.0,1.3,30.0,474.0,75.64,57.11
2017,8,4,8,45,705.0,115.0,1.4,30.5,525.0,76.41,57.4
2017,8,4,9,0,730.0,119.0,1.5,31.0,576.0,84.88,63.95
2017,8,4,9,15,414.0,222.5,1.55,31.5,486.0,132.41,101.66
2017,8,4,9,30,98.0,326.0,1.6,32.0,396.0,219.6,169.27
2017,8,4,9,45,70.0,327.5,1.7,32.5,379.0,230.83,166.9
2017,8,4,10,0,42.0,329.0,1.8,33.0,362.0,237.79,171.9
2017,8,4,10,15,28.0,296.0,1.8,33.5,318.5,222.31,160.53
2017,8,4,10,30,14.0,263.0,1.8,34.0,275.0,211.98,153.1
2017,8,4,10,45,423.0,201.0,1.85,34.5,581.0,264.83,181.36
2017,8,4,11,0,832.0,139.0,1.9,35.0,887.0,415.8,284.54
2017,8,4,11,15,542.5,302.5,1.9,35.0,795.0,449.6,314.99
2017,8,4,11,30,253.0,466.0,1.9,35.0,703.0,462.47,326.82
2017,8,4,11,45,139.5,418.0,1.95,35.5,549.5,398.44,283.27
2017,8,4,12,0,26.0,370.0,2.0,36.0,396.0,312.5,222.7
2017,8,4,12,15,86.0,434.5,2.0,36.0,519.0,407.58,290.03
2017,8,4,12,30,146.0,499.0,2.0,36.0,642.0,510.58,360.64
2017,8,4,12,45,470.5,341.5,2.0,36.5,799.0,643.4,454.58
2017,8,4,13,0,795.0,184.0,2.0,37.0,956.0,787.19,553.01
2017,8,4,13,15,479.0,335.5,2.0,37.0,799.5,704.64,493.5
2017,8,4,13,30,163.0,487.0,2.0,37.0,643.0,579.24,405.09
2017,8,4,13,45,470.5,334.0,2.0,37.0,771.0,748.74,524.96
2017,8,4,14,0,778.0,181.0,2.0,37.0,899.0,904.13,628.02
2017,8,4,14,15,771.0,179.0,2.05,37.0,873.5,921.9,638.7
2017,8,4,14,30,764.0,177.0,2.1,37.0,848.0,936.23,648.67
2017,8,4,14,45,729.5,189.0,2.15,37.0,810.5,943.08,654.19
2017,8,4,15,0,695.0,201.0,2.2,37.0,773.0,938.23,652.7
2017,8,4,15,15,499.0,270.0,2.25,36.5,670.5,819.01,577.32
2017,8,4,15,30,303.0,339.0,2.3,36.0,568.0,684.03,487.88
2017,8,4,15,45,318.0,312.5,2.35,36.0,539.5,677.93,487.08
2017,8,4,16,0,333.0,286.0,2.4,36.0,511.0,669.53,483.93
2017,8,4,16,15,459.5,227.0,2.45,35.5,511.5,756.3,548.29
2017,8,4,16,30,586.0,168.0,2.5,35.0,512.0,824.8,598.93
2017,8,4,16,45,554.5,160.0,2.55,35.0,460.5,771.25,565.09
2017,8,4,17,0,523.0,152.0,2.6,35.0,409.0,725.8,537.03
2017,8,4,17,15,485.0,141.0,2.55,34.5,357.0,669.34,501.17
2017,8,4,17,30,447.0,130.0,2.5,34.0,305.0,612.53,463.92
2017,8,4,17,45,388.5,118.0,2.5,33.5,253.0,536.01,410.72
2017,8,4,18,0,330.0,106.0,2.5,33.0,201.0,461.43,356.73
2017,8,4,18,15,268.0,87.5,2.3,32.5,153.0,360.36,280.45
2017,8,4,18,30,206.0,69.0,2.1,32.0,105.0,281.88,218.08
2017,8,4,18,45,132.0,46.0,1.9,31.5,66.0,189.22,142.35
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,91.51,51.13
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,29.63,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,16.62,2.42
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,32.42,21.03
2017,8,5,6,45,228.5,59.5,1.85,25.5,103.0,44.73,32.22
2017,8,5,7,0,316.0,77.0,2.0,26.0,148.0,57.17,43.15
2017,8,5,7,15,376.5,90.5,2.05,27.0,198.0,66.26,50.84
2017,8,5,7,30,437.0,104.0,2.1,28.0,248.0,75.07,58.0
2017,8,5,7,45,489.0,112.0,2.15,29.0,301.5,79.81,61.56
2017,8,5,8,0,541.0,120.0,2.2,30.0,355.0,85.36,65.66
2017,8,5,8,15,574.5,128.0,2.25,30.5,407.0,88.52,67.84
2017,8,5,8,30,608.0,136.0,2.3,31.0,459.0,91.45,69.83
2017,8,5,8,45,634.0,142.0,2.4,31.5,509.5,92.71,70.43
2017,8,5,9,0,660.0,148.0,2.5,32.0,560.0,93.8,70.92
2017,8,5,9,15,679.5,153.0,2.6,32.5,606.5,93.98,70.69
2017,8,5,9,30,699.0,158.0,2.7,33.0,653.0,97.68,73.28
2017,8,5,9,45,712.5,162.5,2.85,33.5,694.0,146.89,83.62
2017,8,5,10,0,726.0,167.0,3.0,34.0,735.0,198.03,114.97
2017,8,5,10,15,737.5,170.5,3.1,34.0,771.0,249.93,153.79
2017,8,5,10,30,749.0,174.0,3.2,34.0,807.0,309.52,201.23
2017,8,5,10,45,758.5,175.5,3.35,34.5,836.5,360.82,243.13
2017,8,5,11,0,768.0,177.0,3.5,35.0,866.0,412.78,285.24
2017,8,5,11,15,774.0,178.5,3.6,35.0,888.5,463.69,326.43
2017,8,5,11,30,780.0,180.0,3.7,35.0,911.0,514.49,366.6
2017,8,5,11,45,784.0,181.0,3.8,35.5,925.5,563.56,403.79
2017,8,5,12,0,788.0,182.0,3.9,36.0,940.0,611.96,439.45
2017,8,5,12,15,789.5,182.0,4.0,36.0,946.0,657.19,472.97
2017,8,5,12,30,791.0,182.0,4.1,36.0,952.0,701.18,504.97
2017,8,5,12,45,793.5,180.0,4.2,36.0,951.0,742.85,534.88
2017,8,5,13,0,796.0,178.0,4.3,36.0,950.0,782.79,563.21
2017,8,5,13,15,458.0,329.5,4.35,36.0,772.5,682.3,490.08
2017,8,5,13,30,120.0,481.0,4.4,36.0,595.0,537.33,383.99
2017,8,5,13,45,454.0,325.0,4.5,36.0,745.5,725.95,522.66
2017,8,5,14,0,788.0,169.0,4.6,36.0,896.0,901.9,645.22
2017,8,5,14,15,554.0,289.5,4.6,35.5,793.5,828.91,594.82
2017,8,5,14,30,320.0,410.0,4.6,35.0,691.0,726.78,522.47
2017,8,5,14,45,201.0,397.0,4.65,35.0,571.5,593.08,430.2
2017,8,5,15,0,82.0,384.0,4.7,35.0,452.0,451.33,329.04
2017,8,5,15,15,295.5,324.5,4.65,34.5,550.0,651.37,477.76
2017,8,5,15,30,509.0,265.0,4.6,34.0,648.0,833.45,608.45
2017,8,5,15,45,613.5,200.5,4.6,34.0,633.5,885.12,646.46
2017,8,5,16,0,718.0,136.0,4.6,34.0,619.0,922.63,672.92
2017,8,5,16,15,697.0,131.0,4.55,33.5,570.5,896.03,658.04
2017,8,5,16,30,676.0,126.0,4.5,33.0,522.0,866.64,641.59
2017,8,5,16,45,653.5,118.5,4.45,33.0,471.5,830.1,618.82
2017,8,5,17,0,631.0,111.0,4.4,33.0,421.0,791.3,594.28
2017,8,5,17,15,594.5,104.5,4.3,32.5,368.0,738.42,560.41
2017,8,5,17,30,558.0,98.0,4.2,32.0,315.0,684.46,524.91
2017,8,5,17,45,513.0,88.0,4.1,32.0,263.0,617.88,477.96
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,551.63,429.56
2017,8,5,18,15,395.5,66.5,3.8,31.5,161.5,455.22,356.79
2017,8,5,18,30,323.0,55.0,3.6,31.0,112.0,371.27,290.17
2017,8,5,18,45,222.5,39.5,3.4,31.0,72.0,264.72,201.4
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,155.83,85.69
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,51.87,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.0,5.0,4.1,0.0
2017,8,6,6,30,0.0,10.0,4.0,25.0,10.0,8.21,1.09
2017,8,6,6,45,0.0,18.0,4.2,25.5,18.0,14.81,6.91
2017,8,6,7,0,0.0,26.0,4.4,26.0,26.0,21.42,12.69
2017,8,6,7,15,0.0,35.0,4.45,26.5,35.0,28.88,19.12
2017,8,6,7,30,0.0,44.0,4.5,27.0,44.0,36.36,25.45
2017,8,6,7,45,0.0,48.0,4.6,27.5,48.0,39.7,28.15
2017,8,6,8,0,0.0,52.0,4.7,28.0,52.0,43.04,30.79
2017,8,6,8,15,0.0,72.5,4.75,28.5,72.5,60.15,44.91
2017,8,6,8,30,0.0,93.0,4.8,29.0,93.0,77.01,58.6
2017,8,6,8,45,4.0,143.0,4.85,30.0,146.0,114.77,89.03
2017,8,6,9,0,8.0,193.0,4.9,31.0,199.0,150.58,117.21
2017,8,6,9,15,7.5,192.5,4.85,31.5,198.0,151.1,116.96
2017,8,6,9,30,7.0,192.0,4.8,32.0,197.0,151.47,116.67
2017,8,6,9,45,15.0,239.5,4.8,32.5,251.5,187.17,137.53
2017,8,6,10,0,23.0,287.0,4.8,33.0,306.0,223.88,163.84
2017,8,6,10,15,28.5,316.0,4.8,33.0,340.5,234.65,171.22
2017,8,6,10,30,34.0,345.0,4.8,33.0,375.0,260.6,190.04
2017,8,6,10,45,61.5,389.5,4.8,33.5,444.5,304.86,221.24
2017,8,6,11,0,89.0,434.0,4.8,34.0,514.0,353.53,255.56
2017,8,6,11,15,67.5,424.0,4.75,34.0,485.5,349.18,252.9
2017,8,6,11,30,46.0,414.0,4.7,34.0,457.0,341.5,247.65
2017,8,6,11,45,43.5,416.5,4.7,34.5,458.0,350.2,253.49
2017,8,6,12,0,41.0,419.0,4.7,35.0,459.0,358.64,259.04
2017,8,6,12,15,42.5,424.0,4.65,35.0,465.5,371.4,268.15
2017,8,6,12,30,44.0,429.0,4.6,35.0,472.0,384.47,277.47
2017,8,6,12,45,177.0,452.0,4.6,35.5,624.0,512.46,369.31
2017,8,6,13,0,310.0,475.0,4.6,36.0,776.0,655.51,468.62
2017,8,6,13,15,235.0,480.5,4.55,36.0,707.5,616.77,440.85
2017,8,6,13,30,160.0,486.0,4.5,36.0,639.0,575.91,411.82
2017,8,6,13,45,214.0,469.0,4.45,36.0,669.0,622.91,445.92
2017,8,6,14,0,268.0,452.0,4.4,36.0,699.0,685.07,489.53
2017,8,6,14,15,200.0,443.5,4.35,36.0,625.0,614.87,440.93
2017,8,6,14,30,132.0,435.0,4.3,36.0,551.0,553.85,398.17
2017,8,6,14,45,117.5,414.0,4.25,36.0,514.0,528.83,381.46
2017,8,6,15,0,103.0,393.0,4.2,36.0,477.0,481.94,349.4
2017,8,6,15,15,412.5,274.0,4.15,35.5,587.0,736.13,535.61
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,938.19,675.66
2017,8,6,15,45,704.0,151.5,4.05,35.0,652.5,922.84,665.61
2017,8,6,16,0,686.0,148.0,4.0,35.0,608.0,904.3,655.07
2017,8,6,16,15,417.0,204.5,3.9,34.5,477.5,687.63,508.7
2017,8,6,16,30,148.0,261.0,3.8,34.0,347.0,441.81,330.61
2017,8,6,16,45,366.5,192.5,3.75,34.0,378.5,600.53,453.54
2017,8,6,17,0,585.0,124.0,3.7,34.0,410.0,762.0,570.46
2017,8,6,17,15,546.5,116.0,3.5,33.5,357.5,706.1,532.89
2017,8,6,17,30,508.0,108.0,3.3,33.0,305.0,640.35,488.67
2017,8,6,17,45,459.0,97.5,3.15,33.0,253.5,572.36,440.65
2017,8,6,18,0,410.0,87.0,3.0,33.0,202.0,505.68,391.87
2017,8,6,18,15,337.0,73.5,2.8,32.0,153.5,416.5,324.98
2017,8,6,18,30,264.0,60.0,2.6,31.0,105.0,331.81,257.89
2017,8,6,18,45,170.0,41.5,2.45,30.5,66.5,228.59,172.64
2017,8,6,19,0,76.0,23.0,2.3,30.0,28.0,104.43,51.47
2017,8,6,19,15,38.0,11.5,2.4,29.5,14.0,35.71,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.5,2.9,25.0,3.5,2.87,0.0
2017,8,7,6,30,0.0,7.0,3.0,25.0,7.0,5.74,0.0
2017,8,7,6,45,0.0,12.5,3.15,25.0,12.5,10.27,3.07
2017,8,7,7,0,0.0,18.0,3.3,25.0,18.0,14.81,7.08
2017,8,7,7,15,0.0,24.0,3.3,25.0,24.0,19.77,11.42
2017,8,7,7,30,0.0,30.0,3.3,25.0,30.0,24.74,15.71
2017,8,7,7,45,0.0,27.0,3.35,25.0,27.0,22.27,13.53
2017,8,7,8,0,0.0,24.0,3.4,25.0,24.0,19.81,11.36
2017,8,7,8,15,0.0,32.5,3.3,25.0,32.5,26.86,17.32
2017,8,7,8,30,0.0,41.0,3.2,25.0,41.0,33.94,23.24
2017,8,7,8,45,0.0,27.5,3.1,25.0,27.5,22.76,13.67
2017,8,7,9,0,0.0,14.0,3.0,25.0,14.0,11.59,4.16
2017,8,7,9,15,0.0,49.0,2.9,25.0,49.0,40.69,28.63
2017,8,7,9,30,0.0,84.0,2.8,25.0,84.0,69.96,52.92
2017,8,7,9,45,0.0,104.0,2.75,25.5,104.0,86.28,63.12
2017,8,7,10,0,0.0,124.0,2.7,26.0,124.0,102.11,75.22
2017,8,7,10,15,1.5,138.5,2.6,26.0,140.0,113.97,84.22
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,126.07,93.39
2017,8,7,10,45,4.0,156.0,2.4,26.0,159.5,129.26,95.68
2017,8,7,11,0,5.0,159.0,2.3,26.0,163.0,132.57,98.11
2017,8,7,11,15,9.0,204.5,2.25,26.0,213.0,171.01,127.43
2017,8,7,11,30,13.0,250.0,2.2,26.0,263.0,210.03,156.82
2017,8,7,11,45,17.5,298.5,2.15,26.0,316.0,252.48,188.47
2017,8,7,12,0,22.0,347.0,2.1,26.0,369.0,296.02,220.53
2017,8,7,12,15,53.5,412.0,2.0,26.0,464.5,369.12,273.99
2017,8,7,12,30,85.0,477.0,1.9,26.0,560.0,451.17,332.66
2017,8,7,12,45,102.5,484.0,1.85,26.0,583.5,480.96,353.67
2017,8,7,13,0,120.0,491.0,1.8,26.0,607.0,517.33,379.42
2017,8,7,13,15,198.0,480.0,1.7,26.0,669.0,586.2,428.67
2017,8,7,13,30,276.0,469.0,1.6,26.0,731.0,668.65,485.84
2017,8,7,13,45,332.0,436.0,1.5,26.0,745.0,708.4,513.26
2017,8,7,14,0,388.0,403.0,1.4,26.0,759.0,748.33,540.86
2017,8,7,14,15,295.5,418.5,1.3,26.0,686.0,695.86,503.38
2017,8,7,14,30,203.0,434.0,1.2,26.0,613.0,621.25,451.49
2017,8,7,14,45,265.0,403.0,1.1,26.0,626.0,680.93,493.97
2017,8,7,15,0,327.0,372.0,1.0,26.0,639.0,722.82,523.02
2017,8,7,15,15,378.0,332.5,0.9,26.0,626.5,743.22,537.8
2017,8,7,15,30,429.0,293.0,0.8,26.0,614.0,781.78,564.09
2017,8,7,15,45,573.5,212.0,0.7,26.0,613.0,856.01,615.59
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,916.19,652.92
2017,8,7,16,15,697.0,126.5,0.5,26.0,564.0,890.12,635.64
2017,8,7,16,30,676.0,122.0,0.4,26.0,516.0,861.27,617.92
2017,8,7,16,45,505.0,153.5,0.35,26.0,431.5,713.83,523.9
2017,8,7,17,0,334.0,185.0,0.3,26.0,347.0,559.53,419.13
2017,8,7,17,15,445.0,140.0,0.4,26.0,328.0,629.56,474.9
2017,8,7,17,30,556.0,95.0,0.5,26.0,309.0,678.34,510.81
2017,8,7,17,45,511.0,85.5,0.65,26.0,257.5,612.44,467.55
2017,8,7,18,0,466.0,76.0,0.8,26.0,206.0,546.87,423.19
2017,8,7,18,15,392.0,64.5,0.75,25.5,157.0,449.21,351.26
2017,8,7,18,30,318.0,53.0,0.7,25.0,108.0,364.32,285.09
2017,8,7,18,45,220.0,37.5,0.65,25.0,68.5,260.09,198.4
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,149.87,69.0
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,50.91,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.5,17.0,3.05,22.5,31.0,13.25,0.0
2017,8,8,6,30,251.0,34.0,3.3,23.0,62.0,26.34,16.02
2017,8,8,6,45,342.0,46.5,3.6,23.5,107.5,37.19,26.03
2017,8,8,7,0,433.0,59.0,3.9,24.0,153.0,46.42,34.29
2017,8,8,7,15,494.5,67.5,4.0,24.5,204.5,51.95,39.14
2017,8,8,7,30,556.0,76.0,4.1,25.0,256.0,57.34,43.67
2017,8,8,7,45,600.0,82.0,4.25,25.5,310.0,60.54,46.18
2017,8,8,8,0,644.0,88.0,4.4,26.0,364.0,63.65,48.54
2017,8,8,8,15,674.5,93.0,4.4,26.5,417.0,65.78,50.03
2017,8,8,8,30,705.0,98.0,4.4,27.0,470.0,67.79,51.41
2017,8,8,8,45,605.5,150.0,4.45,27.5,492.5,97.87,76.02
2017,8,8,9,0,506.0,202.0,4.5,28.0,515.0,125.98,98.6
2017,8,8,9,15,535.5,202.0,4.5,28.5,557.5,123.64,96.15
2017,8,8,9,30,565.0,202.0,4.5,29.0,600.0,118.48,91.5
2017,8,8,9,45,457.5,272.0,4.55,29.5,607.5,190.96,127.87
2017,8,8,10,0,350.0,342.0,4.6,30.0,615.0,260.52,179.78
2017,8,8,10,15,357.0,357.5,4.6,30.0,648.0,298.94,208.04
2017,8,8,10,30,364.0,373.0,4.6,30.0,681.0,338.59,238.83
2017,8,8,10,45,332.5,399.5,4.7,30.5,688.5,373.84,267.44
2017,8,8,11,0,301.0,426.0,4.8,31.0,696.0,406.27,293.31
2017,8,8,11,15,202.5,444.5,4.8,31.0,628.5,411.88,300.14
2017,8,8,11,30,104.0,463.0,4.8,31.0,561.0,403.9,295.64
2017,8,8,11,45,71.5,437.5,4.8,31.5,505.0,380.59,278.67
2017,8,8,12,0,39.0,412.0,4.8,32.0,449.0,352.16,257.62
2017,8,8,12,15,222.0,419.5,4.75,32.0,634.5,479.45,351.48
2017,8,8,12,30,405.0,427.0,4.7,32.0,820.0,632.32,461.07
2017,8,8,12,45,418.5,426.5,4.7,32.0,832.0,671.54,488.64
2017,8,8,13,0,432.0,426.0,4.7,32.0,844.0,712.08,517.3
2017,8,8,13,15,333.5,452.0,4.65,32.0,772.5,679.19,493.28
2017,8,8,13,30,235.0,478.0,4.6,32.0,701.0,632.7,459.73
2017,8,8,13,45,126.0,390.5,4.55,32.0,510.5,473.02,346.94
2017,8,8,14,0,17.0,303.0,4.5,32.0,320.0,275.72,202.43
2017,8,8,14,15,159.0,358.0,4.45,32.0,498.0,493.34,364.79
2017,8,8,14,30,301.0,413.0,4.4,32.0,676.0,711.77,519.44
2017,8,8,14,45,159.5,346.0,4.4,32.0,485.0,500.49,369.56
2017,8,8,15,0,18.0,279.0,4.4,32.0,294.0,262.76,194.09
2017,8,8,15,15,28.0,292.5,4.35,31.5,314.5,307.46,228.81
2017,8,8,15,30,38.0,306.0,4.3,31.0,335.0,336.76,251.66
2017,8,8,15,45,363.0,227.5,4.3,31.0,472.0,651.26,490.1
2017,8,8,16,0,688.0,149.0,4.3,31.0,609.0,907.16,671.22
2017,8,8,16,15,666.0,144.0,4.2,30.5,560.5,879.77,653.85
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,849.61,636.39
2017,8,8,16,45,619.0,131.0,4.05,30.0,461.0,810.42,611.48
2017,8,8,17,0,594.0,123.0,4.0,30.0,410.0,769.06,584.8
2017,8,8,17,15,556.0,114.5,3.7,29.5,357.0,712.84,547.26
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,655.62,508.13
2017,8,8,17,45,473.5,94.5,3.15,29.0,252.5,581.07,454.22
2017,8,8,18,0,429.0,83.0,2.9,29.0,201.0,516.46,405.97
2017,8,8,18,15,357.0,69.5,2.6,28.0,152.5,427.45,338.26
2017,8,8,18,30,285.0,56.0,2.3,27.0,104.0,342.83,270.04
2017,8,8,18,45,192.5,38.0,2.0,26.5,65.0,240.57,183.51
2017,8,8,19,0,100.0,20.0,1.7,26.0,26.0,128.82,49.6
2017,8,8,19,15,50.0,10.0,1.65,25.5,13.0,42.52,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,92.0,18.5,2.4,22.5,28.5,14.35,0.0
2017,8,9,6,30,184.0,37.0,2.4,23.0,57.0,28.39,17.65
2017,8,9,6,45,268.5,53.5,2.45,23.5,101.5,40.59,28.9
2017,8,9,7,0,353.0,70.0,2.5,24.0,146.0,52.48,39.47
2017,8,9,7,15,415.0,82.0,2.5,24.5,197.0,60.73,46.65
2017,8,9,7,30,477.0,94.0,2.5,25.0,248.0,68.74,53.38
2017,8,9,7,45,524.0,102.5,2.55,25.5,301.5,75.18,58.59
2017,8,9,8,0,571.0,111.0,2.6,26.0,355.0,79.39,61.8
2017,8,9,8,15,604.5,118.0,2.6,26.5,408.0,82.14,63.73
2017,8,9,8,30,638.0,125.0,2.6,27.0,461.0,84.72,65.48
2017,8,9,8,45,665.5,130.0,2.65,27.5,512.5,85.71,65.9
2017,8,9,9,0,693.0,135.0,2.7,28.0,564.0,86.58,66.25
2017,8,9,9,15,499.0,222.0,2.7,28.5,544.0,134.28,104.68
2017,8,9,9,30,305.0,309.0,2.7,29.0,524.0,185.63,145.12
2017,8,9,9,45,532.0,230.5,2.75,29.5,633.0,172.98,111.6
2017,8,9,10,0,759.0,152.0,2.8,30.0,742.0,197.86,115.55
2017,8,9,10,15,770.0,154.5,2.8,30.5,778.5,250.1,154.58
2017,8,9,10,30,781.0,157.0,2.8,31.0,815.0,303.54,197.7
2017,8,9,10,45,790.0,159.0,2.85,31.5,845.0,357.01,241.84
2017,8,9,11,0,799.0,161.0,2.9,32.0,875.0,411.04,286.03
2017,8,9,11,15,608.0,280.0,2.9,32.0,831.5,456.03,324.83
2017,8,9,11,30,417.0,399.0,2.9,32.0,788.0,489.55,351.92
2017,8,9,11,45,616.5,283.0,2.9,32.5,868.5,544.01,392.2
2017,8,9,12,0,816.0,167.0,2.9,33.0,949.0,615.97,445.2
2017,8,9,12,15,551.5,322.5,2.85,33.0,852.5,616.38,444.05
2017,8,9,12,30,287.0,478.0,2.8,33.0,756.0,590.67,423.24
2017,8,9,12,45,555.0,321.0,2.75,33.0,857.5,688.48,495.47
2017,8,9,13,0,823.0,164.0,2.7,33.0,959.0,791.15,569.66
2017,8,9,13,15,820.5,163.5,2.65,33.0,948.5,827.0,592.56
2017,8,9,13,30,818.0,163.0,2.6,33.0,938.0,860.12,613.76
2017,8,9,13,45,815.0,160.5,2.55,33.5,920.5,888.02,630.22
2017,8,9,14,0,812.0,158.0,2.5,34.0,903.0,912.72,644.58
2017,8,9,14,15,805.5,156.5,2.45,34.0,877.0,931.82,656.72
2017,8,9,14,30,799.0,155.0,2.4,34.0,851.0,947.44,666.79
2017,8,9,14,45,795.5,149.0,2.4,34.0,819.0,957.84,674.16
2017,8,9,15,0,792.0,143.0,2.4,34.0,787.0,964.62,679.47
2017,8,9,15,15,780.0,140.0,2.35,33.5,748.0,962.52,680.33
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,956.83,679.15
2017,8,9,15,45,753.5,132.5,2.3,33.0,664.5,943.44,672.38
2017,8,9,16,0,739.0,128.0,2.3,33.0,620.0,926.65,663.63
2017,8,9,16,15,718.5,123.5,2.25,32.5,571.0,907.66,654.44
2017,8,9,16,30,698.0,119.0,2.2,32.0,522.0,879.06,639.02
2017,8,9,16,45,672.0,113.0,2.15,32.0,470.0,840.52,615.71
2017,8,9,17,0,646.0,107.0,2.1,32.0,418.0,799.79,590.73
2017,8,9,17,15,609.5,100.0,1.9,31.5,364.0,745.93,556.37
2017,8,9,17,30,573.0,93.0,1.7,31.0,310.0,691.0,520.46
2017,8,9,17,45,525.0,83.5,1.55,30.5,257.0,621.93,473.67
2017,8,9,18,0,477.0,74.0,1.4,30.0,204.0,553.36,425.28
2017,8,9,18,15,403.5,62.5,1.3,29.0,154.5,462.05,358.54
2017,8,9,18,30,330.0,51.0,1.2,28.0,105.0,370.99,288.13
2017,8,9,18,45,226.0,35.0,1.1,27.5,65.5,261.0,196.71
2017,8,9,19,0,122.0,19.0,1.0,27.0,26.0,141.69,41.89
2017,8,9,19,15,61.0,9.5,1.0,26.5,13.0,49.5,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,13.98,0.0
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,27.69,16.91
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,37.44,26.09
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,48.89,36.23
2017,8,10,7,15,468.0,71.5,2.65,25.5,200.0,55.08,41.63
2017,8,10,7,30,532.0,81.0,2.7,26.0,252.0,61.09,46.67
2017,8,10,7,45,581.5,87.0,2.75,27.0,306.5,64.14,48.93
2017,8,10,8,0,631.0,93.0,2.8,28.0,361.0,67.13,51.05
2017,8,10,8,15,662.5,98.0,2.75,28.5,414.5,69.1,52.37
2017,8,10,8,30,694.0,103.0,2.7,29.0,468.0,70.98,53.59
2017,8,10,8,45,719.0,106.5,2.7,29.5,519.0,78.69,59.61
2017,8,10,9,0,744.0,110.0,2.7,30.0,570.0,79.44,59.87
2017,8,10,9,15,761.5,113.5,2.65,30.5,617.5,79.97,59.98
2017,8,10,9,30,779.0,117.0,2.6,31.0,665.0,80.4,60.01
2017,8,10,9,45,792.5,120.0,2.55,31.5,707.0,130.75,70.89
2017,8,10,10,0,806.0,123.0,2.5,32.0,749.0,184.83,102.95
2017,8,10,10,15,816.0,125.0,2.45,32.0,785.5,239.2,143.6
2017,8,10,10,30,826.0,127.0,2.4,32.0,822.0,301.68,193.76
2017,8,10,10,45,834.0,128.5,2.4,32.5,851.5,355.64,238.28
2017,8,10,11,0,842.0,130.0,2.4,33.0,881.0,409.81,282.56
2017,8,10,11,15,639.5,262.5,2.4,33.0,841.5,457.4,323.26
2017,8,10,11,30,437.0,395.0,2.4,33.0,802.0,496.44,354.05
2017,8,10,11,45,643.0,267.5,2.4,33.5,877.0,547.13,391.46
2017,8,10,12,0,849.0,140.0,2.4,34.0,952.0,612.77,439.91
2017,8,10,12,15,850.5,140.5,2.4,34.0,958.5,659.14,473.71
2017,8,10,12,30,852.0,141.0,2.4,34.0,965.0,704.07,505.79
2017,8,10,12,45,505.5,317.5,2.45,34.5,806.5,649.27,463.88
2017,8,10,13,0,159.0,494.0,2.5,35.0,648.0,550.23,390.33
2017,8,10,13,15,203.5,483.5,2.5,35.0,678.0,593.82,421.7
2017,8,10,13,30,248.0,473.0,2.5,35.0,708.0,648.61,459.45
2017,8,10,13,45,547.5,302.0,2.55,35.0,806.5,787.25,559.09
2017,8,10,14,0,847.0,131.0,2.6,35.0,905.0,906.97,639.98
2017,8,10,14,15,840.5,129.5,2.65,35.0,879.0,925.65,651.87
2017,8,10,14,30,834.0,128.0,2.7,35.0,853.0,940.87,662.55
2017,8,10,14,45,820.0,129.0,2.75,35.0,819.0,947.79,668.17
2017,8,10,15,0,806.0,130.0,2.8,35.0,785.0,964.26,680.05
2017,8,10,15,15,794.0,127.5,2.85,34.5,745.5,962.6,681.99
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,957.36,681.97
2017,8,10,15,45,762.5,123.5,2.95,34.0,660.5,942.17,674.33
2017,8,10,16,0,743.0,122.0,3.0,34.0,615.0,923.63,664.69
2017,8,10,16,15,722.0,118.0,3.0,33.5,565.5,903.98,655.4
2017,8,10,16,30,701.0,114.0,3.0,33.0,516.0,875.41,640.2
2017,8,10,16,45,666.5,111.0,3.0,33.0,463.0,832.21,613.79
2017,8,10,17,0,632.0,108.0,3.0,33.0,410.0,787.1,585.75
2017,8,10,17,15,593.5,101.0,2.8,32.5,356.5,731.58,550.05
2017,8,10,17,30,555.0,94.0,2.6,32.0,303.0,675.12,512.76
2017,8,10,17,45,493.5,86.5,2.4,31.5,249.5,596.71,458.39
2017,8,10,18,0,432.0,79.0,2.2,31.0,196.0,513.06,398.0
2017,8,10,18,15,354.0,66.5,2.05,30.0,147.5,420.42,328.77
2017,8,10,18,30,276.0,54.0,1.9,29.0,99.0,332.83,259.05
2017,8,10,18,45,170.0,36.5,1.75,28.5,61.0,221.86,165.96
2017,8,10,19,0,64.0,19.0,1.6,28.0,23.0,85.93,13.04
2017,8,10,19,15,32.0,9.5,1.65,28.0,11.5,29.79,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.0,13.62,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,56.0,26.99,16.18
2017,8,11,6,45,318.0,46.5,2.75,25.5,102.0,35.69,24.47
2017,8,11,7,0,425.0,58.0,3.0,26.0,148.0,45.72,33.37
2017,8,11,7,15,490.0,66.5,3.05,26.5,200.5,51.29,38.23
2017,8,11,7,30,555.0,75.0,3.1,27.0,253.0,56.73,42.78
2017,8,11,7,45,606.5,79.5,3.2,27.5,308.0,58.93,44.44
2017,8,11,8,0,658.0,84.0,3.3,28.0,363.0,61.16,46.06
2017,8,11,8,15,688.5,89.0,3.35,28.5,416.5,63.43,47.66
