Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,30,719.0,94.0,3.4,29.0,470.0,71.76,54.27
2017,8,11,8,45,742.0,97.5,3.45,29.5,521.5,72.86,54.83
2017,8,11,9,0,765.0,101.0,3.5,30.0,573.0,73.87,55.34
2017,8,11,9,15,782.0,104.5,3.45,30.5,620.5,74.66,55.68
2017,8,11,9,30,799.0,108.0,3.4,31.0,668.0,75.34,55.94
2017,8,11,9,45,812.5,110.0,3.4,31.5,710.5,135.49,74.32
2017,8,11,10,0,826.0,112.0,3.4,32.0,753.0,189.29,105.76
2017,8,11,10,15,835.5,114.0,3.35,32.0,789.0,243.73,146.5
2017,8,11,10,30,845.0,116.0,3.3,32.0,825.0,298.94,191.64
2017,8,11,10,45,854.5,116.0,3.25,32.5,855.5,353.44,236.98
2017,8,11,11,0,864.0,116.0,3.2,33.0,886.0,408.26,282.18
2017,8,11,11,15,582.0,282.5,3.15,33.0,807.0,445.83,316.95
2017,8,11,11,30,300.0,449.0,3.1,33.0,728.0,473.14,339.52
2017,8,11,11,45,274.5,464.0,3.05,33.5,722.5,496.26,356.06
2017,8,11,12,0,249.0,479.0,3.0,34.0,717.0,517.24,370.48
2017,8,11,12,15,554.5,307.0,2.95,34.0,841.5,606.24,436.48
2017,8,11,12,30,860.0,135.0,2.9,34.0,966.0,704.84,509.13
2017,8,11,12,45,569.0,305.5,2.9,34.5,855.0,682.49,488.85
2017,8,11,13,0,278.0,476.0,2.9,35.0,744.0,631.73,448.6
2017,8,11,13,15,568.5,303.5,2.85,35.0,843.0,747.83,533.53
2017,8,11,13,30,859.0,131.0,2.8,35.0,942.0,855.75,607.96
2017,8,11,13,45,857.0,128.5,2.75,35.0,924.5,884.17,625.46
2017,8,11,14,0,855.0,126.0,2.7,35.0,907.0,909.44,641.53
2017,8,11,14,15,849.0,124.5,2.65,35.0,881.0,928.64,653.8
2017,8,11,14,30,843.0,123.0,2.6,35.0,855.0,944.38,663.99
2017,8,11,14,45,832.0,123.0,2.6,35.0,821.5,953.25,670.43
2017,8,11,15,0,821.0,123.0,2.6,35.0,788.0,958.57,674.85
2017,8,11,15,15,809.5,120.5,2.6,35.0,748.5,970.03,683.33
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,965.26,681.74
2017,8,11,15,45,786.0,113.5,2.65,35.0,665.0,954.12,676.85
2017,8,11,16,0,774.0,109.0,2.7,35.0,621.0,939.53,669.93
2017,8,11,16,15,754.5,105.5,2.65,34.5,571.5,915.28,657.47
2017,8,11,16,30,735.0,102.0,2.6,34.0,522.0,888.03,643.09
2017,8,11,16,45,712.0,96.5,2.6,34.0,470.0,852.12,621.96
2017,8,11,17,0,689.0,91.0,2.6,34.0,418.0,819.8,603.02
2017,8,11,17,15,653.0,85.5,2.35,33.5,364.0,767.49,569.69
2017,8,11,17,30,617.0,80.0,2.1,33.0,310.0,714.13,534.9
2017,8,11,17,45,569.0,72.0,1.85,32.5,256.5,645.92,488.47
2017,8,11,18,0,521.0,64.0,1.6,32.0,203.0,578.3,440.54
2017,8,11,18,15,443.5,54.5,1.45,31.0,153.0,485.12,372.71
2017,8,11,18,30,366.0,45.0,1.3,30.0,103.0,395.83,303.78
2017,8,11,18,45,183.0,34.5,1.15,29.5,63.5,228.58,168.72
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,29.55,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,10.24,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.0,2.6,24.5,27.0,13.99,0.0
2017,8,12,6,30,182.0,36.0,2.9,25.0,54.0,27.67,16.63
2017,8,12,6,45,296.5,48.0,3.25,25.5,100.0,36.71,25.3
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,47.38,34.76
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,53.26,39.9
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,58.99,44.7
2017,8,12,7,45,601.0,81.0,3.6,27.5,307.0,60.02,45.37
2017,8,12,8,0,659.0,84.0,3.6,28.0,363.0,61.22,46.11
2017,8,12,8,15,690.5,89.0,3.5,28.5,417.0,63.51,47.73
2017,8,12,8,30,722.0,94.0,3.4,29.0,471.0,71.86,54.36
2017,8,12,8,45,751.0,95.0,3.3,30.0,523.5,71.33,53.47
2017,8,12,9,0,780.0,96.0,3.2,31.0,576.0,70.89,52.68
2017,8,12,9,15,797.0,99.0,3.15,31.0,624.0,71.53,53.01
2017,8,12,9,30,814.0,102.0,3.1,31.0,672.0,83.19,62.3
2017,8,12,9,45,829.5,103.0,3.1,31.5,715.5,131.66,71.16
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,186.1,102.6
2017,8,12,10,15,854.5,105.5,3.1,32.5,795.5,241.32,143.54
2017,8,12,10,30,864.0,107.0,3.1,33.0,832.0,297.29,188.84
2017,8,12,10,45,873.5,107.0,3.15,33.5,862.5,352.83,234.94
2017,8,12,11,0,883.0,107.0,3.2,34.0,893.0,408.66,280.95
2017,8,12,11,15,887.5,108.0,3.25,34.0,915.5,463.13,325.68
2017,8,12,11,30,892.0,109.0,3.3,34.0,938.0,516.94,368.81
2017,8,12,11,45,899.5,106.5,3.35,34.5,953.5,569.0,408.73
2017,8,12,12,0,907.0,104.0,3.4,35.0,969.0,620.21,446.82
2017,8,12,12,15,908.0,104.5,3.4,35.0,975.0,668.53,482.58
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,715.11,516.29
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,758.24,545.85
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,799.11,571.78
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,835.46,595.28
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,868.92,616.81
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,898.4,634.68
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,924.62,650.43
2017,8,12,14,15,892.5,99.5,3.35,37.0,893.0,944.61,663.31
2017,8,12,14,30,887.0,98.0,3.3,37.0,867.0,961.02,674.05
2017,8,12,14,45,873.5,100.0,3.3,37.0,832.5,969.7,680.4
2017,8,12,15,0,860.0,102.0,3.3,37.0,798.0,974.71,684.67
2017,8,12,15,15,849.5,100.5,3.25,36.5,758.5,975.27,687.41
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,972.25,688.1
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,961.03,682.69
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,946.41,675.32
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,935.23,671.34
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,909.14,657.73
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,872.67,636.25
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,833.82,612.96
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,782.41,581.12
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,735.34,551.34
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,666.24,504.06
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,597.93,455.41
2017,8,12,18,15,474.0,50.5,1.8,31.0,154.0,504.85,388.24
2017,8,12,18,30,396.0,42.0,1.8,30.0,103.0,415.78,319.55
2017,8,12,18,45,266.0,29.5,1.8,29.5,63.0,287.67,212.59
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,144.87,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,53.17,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,24.0,27.5,13.25,0.0
2017,8,13,6,30,217.0,34.0,3.6,24.0,55.0,26.28,15.48
2017,8,13,6,45,343.0,43.5,3.8,24.5,103.0,34.92,23.88
2017,8,13,7,0,469.0,53.0,4.0,25.0,151.0,41.96,30.28
2017,8,13,7,15,534.5,60.5,4.05,25.5,204.5,46.98,34.71
2017,8,13,7,30,600.0,68.0,4.1,26.0,258.0,51.92,38.87
2017,8,13,7,45,656.5,70.0,4.2,27.0,315.0,52.68,39.26
2017,8,13,8,0,713.0,72.0,4.3,28.0,372.0,58.4,43.75
2017,8,13,8,15,742.5,76.0,4.3,28.5,427.0,60.6,45.31
2017,8,13,8,30,772.0,80.0,4.3,29.0,482.0,62.71,46.78
2017,8,13,8,45,798.5,81.5,4.3,29.5,535.5,63.0,46.73
2017,8,13,9,0,825.0,83.0,4.3,30.0,589.0,73.1,54.74
2017,8,13,9,15,840.5,85.5,4.25,30.5,637.0,74.54,55.61
2017,8,13,9,30,856.0,88.0,4.2,31.0,685.0,75.84,56.37
2017,8,13,9,45,869.5,88.5,4.2,31.5,728.5,124.88,65.16
2017,8,13,10,0,883.0,89.0,4.2,32.0,772.0,180.95,97.41
2017,8,13,10,15,891.5,91.0,4.15,32.5,809.0,238.43,140.19
2017,8,13,10,30,900.0,93.0,4.1,33.0,846.0,296.54,187.51
2017,8,13,10,45,908.0,93.0,4.05,33.5,876.5,353.57,235.22
2017,8,13,11,0,916.0,93.0,4.0,34.0,907.0,410.69,282.62
2017,8,13,11,15,920.0,94.0,3.95,34.0,929.5,466.67,328.82
2017,8,13,11,30,924.0,95.0,3.9,34.0,952.0,521.88,373.22
2017,8,13,11,45,917.0,102.0,3.9,34.5,964.0,574.64,413.78
2017,8,13,12,0,910.0,109.0,3.9,35.0,976.0,625.27,451.45
2017,8,13,12,15,911.0,109.5,3.85,35.0,982.0,673.89,487.47
2017,8,13,12,30,912.0,110.0,3.8,35.0,988.0,720.78,521.37
2017,8,13,12,45,912.0,109.5,3.8,35.5,986.0,764.2,551.2
2017,8,13,13,0,912.0,109.0,3.8,36.0,984.0,805.36,577.19
2017,8,13,13,15,909.5,108.5,3.75,36.0,973.0,841.99,600.97
2017,8,13,13,30,907.0,108.0,3.7,36.0,962.0,875.72,622.77
2017,8,13,13,45,902.5,107.0,3.7,36.5,942.5,904.14,640.02
2017,8,13,14,0,898.0,106.0,3.7,37.0,923.0,929.19,655.1
2017,8,13,14,15,892.0,105.0,3.65,37.0,896.5,949.37,668.2
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,965.96,679.13
2017,8,13,14,45,874.5,104.0,3.6,37.0,835.0,974.62,685.51
2017,8,13,15,0,863.0,104.0,3.6,37.0,800.0,979.55,689.76
2017,8,13,15,15,852.0,102.0,3.55,36.5,760.0,979.13,691.93
2017,8,13,15,30,841.0,100.0,3.5,36.0,720.0,975.07,692.01
2017,8,13,15,45,825.0,98.0,3.45,36.0,673.5,962.42,685.36
2017,8,13,16,0,809.0,96.0,3.4,36.0,627.0,958.34,684.42
2017,8,13,16,15,789.5,93.0,3.3,35.5,577.0,934.32,671.78
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,907.25,657.27
2017,8,13,16,45,741.5,86.5,3.15,35.0,473.0,867.85,633.51
2017,8,13,17,0,713.0,83.0,3.1,35.0,419.0,826.16,607.98
2017,8,13,17,15,677.0,78.0,2.75,34.0,364.0,778.93,578.92
2017,8,13,17,30,641.0,73.0,2.4,33.0,309.0,725.7,544.79
2017,8,13,17,45,585.5,67.5,2.05,32.5,254.5,653.63,495.02
2017,8,13,18,0,530.0,62.0,1.7,32.0,200.0,582.53,443.93
2017,8,13,18,15,449.5,52.5,1.7,31.0,149.5,486.7,374.49
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,395.05,303.6
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,267.06,195.57
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,122.54,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,73.0,18.5,4.05,24.0,25.5,14.59,0.0
2017,8,14,6,30,146.0,37.0,4.2,24.0,51.0,28.68,17.29
2017,8,14,6,45,277.0,49.0,4.4,24.5,98.0,37.39,25.93
2017,8,14,7,0,408.0,61.0,4.6,25.0,145.0,48.35,35.71
2017,8,14,7,15,296.0,90.5,4.65,25.5,161.5,65.94,50.88
2017,8,14,7,30,184.0,120.0,4.7,26.0,178.0,86.13,67.95
2017,8,14,7,45,198.0,145.5,4.8,26.5,219.0,105.66,84.1
2017,8,14,8,0,212.0,171.0,4.9,27.0,260.0,121.91,97.21
2017,8,14,8,15,311.0,178.5,5.0,27.5,329.5,122.55,97.16
2017,8,14,8,30,410.0,186.0,5.1,28.0,399.0,120.9,95.23
2017,8,14,8,45,608.0,138.5,5.2,28.5,492.0,90.8,69.92
2017,8,14,9,0,806.0,91.0,5.3,29.0,585.0,68.18,50.93
2017,8,14,9,15,822.0,94.0,5.25,29.5,633.0,79.39,59.85
2017,8,14,9,30,838.0,97.0,5.2,30.0,681.0,80.82,60.7
2017,8,14,9,45,852.0,98.0,5.2,30.5,724.5,128.32,69.02
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,183.96,101.0
2017,8,14,10,15,875.0,100.5,5.15,31.5,804.5,240.41,143.15
2017,8,14,10,30,884.0,102.0,5.1,32.0,841.0,297.54,189.95
2017,8,14,10,45,890.5,103.0,5.05,32.5,870.5,354.04,237.59
2017,8,14,11,0,897.0,104.0,5.0,33.0,900.0,410.49,284.88
2017,8,14,11,15,901.0,105.0,4.9,33.5,922.0,465.62,330.09
2017,8,14,11,30,905.0,106.0,4.8,34.0,944.0,520.02,373.34
2017,8,14,11,45,903.0,109.5,4.7,34.5,956.5,572.08,413.44
2017,8,14,12,0,901.0,113.0,4.6,35.0,969.0,622.5,451.02
2017,8,14,12,15,901.5,113.0,4.5,35.0,975.0,670.11,486.52
2017,8,14,12,30,902.0,113.0,4.4,35.0,981.0,715.94,519.87
2017,8,14,12,45,902.0,112.5,4.3,35.5,978.5,759.02,549.44
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,799.87,575.18
2017,8,14,13,15,899.5,111.5,4.1,36.0,964.5,836.21,598.77
2017,8,14,13,30,897.0,111.0,4.0,36.0,953.0,869.67,620.35
2017,8,14,13,45,893.0,109.5,3.95,36.0,934.0,897.83,638.64
2017,8,14,14,0,889.0,108.0,3.9,36.0,915.0,922.65,654.81
2017,8,14,14,15,883.0,107.0,3.8,36.0,888.5,942.65,667.66
2017,8,14,14,30,877.0,106.0,3.7,36.0,862.0,959.09,678.32
2017,8,14,14,45,869.5,104.0,3.65,36.0,828.5,969.42,685.5
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,976.07,690.54
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.0,976.05,691.53
2017,8,14,15,30,841.0,98.0,3.5,36.0,715.0,972.41,690.44
2017,8,14,15,45,828.0,95.0,3.45,36.0,670.0,961.54,684.92
2017,8,14,16,0,815.0,92.0,3.4,36.0,625.0,947.23,677.4
2017,8,14,16,15,796.5,89.0,3.3,35.5,575.0,935.82,672.96
2017,8,14,16,30,778.0,86.0,3.2,35.0,525.0,909.61,658.93
2017,8,14,16,45,751.5,82.5,3.15,35.0,471.5,872.02,636.39
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,832.1,612.06
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,780.78,580.25
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,733.83,550.47
2017,8,14,17,45,600.5,64.0,2.05,32.5,254.0,661.59,500.58
2017,8,14,18,0,546.0,58.0,1.7,32.0,199.0,590.36,449.38
2017,8,14,18,15,464.0,49.5,1.7,31.0,148.5,494.29,379.76
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,402.57,308.67
2017,8,14,18,45,242.5,28.0,1.75,29.5,58.5,267.84,194.25
2017,8,14,19,0,103.0,15.0,1.8,29.0,19.0,86.22,0.0
2017,8,14,19,15,51.5,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.0,25.5,14.0,0.0
2017,8,15,6,30,166.0,36.0,3.8,24.0,51.0,27.66,16.36
2017,8,15,6,45,290.0,48.5,4.05,24.5,98.0,37.09,25.66
2017,8,15,7,0,414.0,61.0,4.3,25.0,145.0,48.46,35.8
2017,8,15,7,15,255.0,91.0,4.35,25.5,148.0,67.81,52.47
2017,8,15,7,30,96.0,121.0,4.4,26.0,151.0,88.59,70.02
2017,8,15,7,45,390.0,102.0,4.5,26.5,259.5,72.42,56.07
2017,8,15,8,0,684.0,83.0,4.6,27.0,368.0,60.97,46.12
2017,8,15,8,15,715.0,87.5,4.6,27.5,423.0,68.82,52.42
2017,8,15,8,30,746.0,92.0,4.6,28.0,478.0,70.94,53.85
2017,8,15,8,45,464.5,184.0,4.7,28.5,433.0,117.97,92.3
2017,8,15,9,0,183.0,276.0,4.8,29.0,388.0,181.09,142.91
2017,8,15,9,15,511.0,187.0,4.8,29.5,535.0,115.31,89.04
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,81.46,61.19
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,128.02,68.92
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,183.89,100.48
2017,8,15,10,15,876.5,101.5,4.85,32.0,805.5,240.45,142.69
2017,8,15,10,30,885.0,103.0,4.8,32.0,842.0,297.63,189.73
2017,8,15,10,45,891.5,104.5,4.8,32.5,871.5,354.6,237.67
2017,8,15,11,0,898.0,106.0,4.8,33.0,901.0,411.54,285.29
2017,8,15,11,15,902.0,107.0,4.75,33.5,923.0,466.83,330.61
2017,8,15,11,30,906.0,108.0,4.7,34.0,945.0,521.37,374.01
2017,8,15,11,45,902.0,113.0,4.7,34.5,957.5,573.59,414.41
2017,8,15,12,0,898.0,118.0,4.7,35.0,970.0,624.0,452.18
2017,8,15,12,15,898.5,118.0,4.65,35.0,975.5,671.61,487.79
2017,8,15,12,30,899.0,118.0,4.6,35.0,981.0,717.45,521.33
2017,8,15,12,45,898.0,118.0,4.6,35.5,978.5,760.23,551.06
2017,8,15,13,0,897.0,118.0,4.6,36.0,976.0,800.72,577.18
2017,8,15,13,15,894.0,117.5,4.6,36.0,964.5,836.65,601.03
2017,8,15,13,30,891.0,117.0,4.6,36.0,953.0,869.68,622.92
2017,8,15,13,45,886.0,116.5,4.6,36.0,933.5,897.88,641.65
2017,8,15,14,0,881.0,116.0,4.6,36.0,914.0,922.74,658.27
2017,8,15,14,15,875.0,114.5,4.6,36.0,887.5,942.28,671.52
2017,8,15,14,30,869.0,113.0,4.6,36.0,861.0,958.25,682.61
2017,8,15,14,45,853.5,115.5,4.6,36.0,825.0,965.49,688.24
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,969.07,691.71
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.0,967.19,691.85
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,974.26,698.02
2017,8,15,15,45,790.5,113.5,4.6,36.0,661.5,957.24,688.65
2017,8,15,16,0,767.0,114.0,4.6,36.0,614.0,936.81,677.3
2017,8,15,16,15,745.5,110.0,4.6,35.5,563.5,909.9,663.1
2017,8,15,16,30,724.0,106.0,4.6,35.0,513.0,886.12,650.92
2017,8,15,16,45,677.0,107.0,4.65,35.0,457.0,835.45,619.22
2017,8,15,17,0,630.0,108.0,4.7,35.0,401.0,783.07,585.87
2017,8,15,17,15,588.5,101.0,4.55,34.0,346.5,724.64,549.12
2017,8,15,17,30,547.0,94.0,4.4,33.0,292.0,665.37,510.46
2017,8,15,17,45,467.5,88.5,4.3,32.5,236.5,565.8,439.59
2017,8,15,18,0,388.0,83.0,4.2,32.0,181.0,479.98,376.09
2017,8,15,18,15,303.0,68.0,4.2,31.5,133.0,380.28,298.23
2017,8,15,18,30,218.0,53.0,4.2,31.0,85.0,286.33,221.3
2017,8,15,18,45,119.5,33.0,4.25,30.5,49.5,162.89,115.59
2017,8,15,19,0,21.0,13.0,4.3,30.0,14.0,26.03,0.0
2017,8,15,19,15,10.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,15.5,16.0,3.85,25.0,17.5,13.66,0.0
2017,8,16,6,30,31.0,32.0,4.1,25.0,35.0,25.63,14.54
2017,8,16,6,45,75.5,54.5,4.4,25.5,68.5,41.99,29.61
2017,8,16,7,0,120.0,77.0,4.7,26.0,102.0,58.35,43.99
2017,8,16,7,15,161.5,97.0,4.85,26.5,141.0,72.87,56.53
2017,8,16,7,30,203.0,117.0,5.0,27.0,180.0,84.4,66.22
2017,8,16,7,45,233.0,139.5,5.2,27.5,225.5,98.79,78.04
2017,8,16,8,0,263.0,162.0,5.4,28.0,271.0,112.62,89.14
2017,8,16,8,15,188.5,192.5,5.35,28.5,276.5,134.82,106.95
2017,8,16,8,30,114.0,223.0,5.3,29.0,282.0,151.27,119.75
2017,8,16,8,45,250.0,230.5,5.3,29.5,377.5,149.41,117.53
2017,8,16,9,0,386.0,238.0,5.3,30.0,473.0,154.49,120.99
2017,8,16,9,15,568.5,185.0,5.25,30.5,563.0,113.3,87.11
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,89.77,67.68
2017,8,16,9,45,621.5,206.5,5.2,31.5,656.0,157.42,98.26
2017,8,16,10,0,492.0,281.0,5.2,32.0,659.0,229.81,150.27
2017,8,16,10,15,466.0,307.5,5.15,32.0,680.0,276.72,185.91
2017,8,16,10,30,440.0,334.0,5.1,32.0,701.0,321.27,221.92
2017,8,16,10,45,453.0,347.5,5.1,32.5,737.0,367.6,258.01
2017,8,16,11,0,466.0,361.0,5.1,33.0,773.0,415.77,295.32
2017,8,16,11,15,658.5,248.5,5.05,33.0,847.5,453.82,324.28
2017,8,16,11,30,851.0,136.0,5.0,33.0,922.0,513.64,370.78
2017,8,16,11,45,855.0,136.0,5.0,33.5,936.5,564.14,410.1
2017,8,16,12,0,859.0,136.0,5.0,34.0,951.0,613.64,447.51
2017,8,16,12,15,860.5,136.5,5.0,34.0,957.0,660.75,483.15
2017,8,16,12,30,862.0,137.0,5.0,34.0,963.0,706.31,516.89
2017,8,16,12,45,863.0,135.5,5.0,34.5,961.0,748.24,546.35
2017,8,16,13,0,864.0,134.0,5.0,35.0,959.0,788.09,572.93
2017,8,16,13,15,861.5,133.5,4.95,35.0,948.0,823.6,596.56
2017,8,16,13,30,859.0,133.0,4.9,35.0,937.0,856.36,618.26
2017,8,16,13,45,856.0,131.0,4.9,35.0,918.5,884.39,637.09
2017,8,16,14,0,853.0,129.0,4.9,35.0,900.0,909.23,653.88
2017,8,16,14,15,846.5,127.5,4.85,35.0,873.5,927.96,666.41
2017,8,16,14,30,840.0,126.0,4.8,35.0,847.0,943.19,676.78
2017,8,16,14,45,831.5,123.5,4.8,35.0,813.5,951.92,683.42
2017,8,16,15,0,823.0,121.0,4.8,35.0,780.0,957.02,687.9
2017,8,16,15,15,811.0,118.5,4.75,35.0,740.0,967.66,695.91
2017,8,16,15,30,799.0,116.0,4.7,35.0,700.0,962.23,693.64
2017,8,16,15,45,780.0,114.5,4.7,35.0,653.5,947.36,685.67
2017,8,16,16,0,761.0,113.0,4.7,35.0,607.0,929.11,675.64
2017,8,16,16,15,739.5,109.5,4.6,34.5,557.0,902.78,661.25
2017,8,16,16,30,718.0,106.0,4.5,34.0,507.0,879.66,649.0
2017,8,16,16,45,682.5,103.0,4.45,34.0,453.0,835.16,620.97
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,788.8,591.35
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,731.2,553.87
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,672.79,514.73
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,594.2,459.46
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,516.76,402.61
2017,8,16,18,15,355.0,59.0,3.7,31.0,134.0,409.56,321.02
2017,8,16,18,30,267.0,47.0,3.7,30.0,85.0,315.59,244.78
2017,8,16,18,45,152.0,30.0,3.75,29.5,49.5,200.35,141.14
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,37.36,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,15.36,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,27.74,16.13
2017,8,17,6,45,207.5,52.5,2.95,24.5,88.5,39.73,27.82
2017,8,17,7,0,320.0,69.0,3.2,25.0,133.0,51.74,38.56
2017,8,17,7,15,369.0,80.5,3.35,25.5,177.0,59.53,45.4
2017,8,17,7,30,418.0,92.0,3.5,26.0,221.0,67.05,51.75
2017,8,17,7,45,412.0,115.0,3.65,26.5,263.5,81.46,63.72
2017,8,17,8,0,406.0,138.0,3.8,27.0,306.0,95.04,74.75
2017,8,17,8,15,421.0,158.0,3.85,27.0,354.0,106.15,83.71
2017,8,17,8,30,436.0,178.0,3.9,27.0,402.0,116.58,92.01
2017,8,17,8,45,590.5,144.5,3.95,27.5,483.0,94.86,73.55
2017,8,17,9,0,745.0,111.0,4.0,28.0,564.0,80.6,61.4
2017,8,17,9,15,763.5,114.5,4.0,28.5,612.0,81.14,61.52
2017,8,17,9,30,782.0,118.0,4.0,29.0,660.0,81.59,61.57
2017,8,17,9,45,802.0,117.5,4.05,29.5,704.5,123.18,67.71
2017,8,17,10,0,822.0,117.0,4.1,30.0,749.0,186.3,105.07
2017,8,17,10,15,832.0,119.0,4.05,30.5,785.5,241.09,145.51
2017,8,17,10,30,842.0,121.0,4.0,31.0,822.0,296.69,190.71
2017,8,17,10,45,852.5,121.0,4.0,31.5,853.0,351.8,236.83
2017,8,17,11,0,863.0,121.0,4.0,32.0,884.0,407.33,283.05
2017,8,17,11,15,868.0,122.0,3.95,32.0,906.0,461.41,327.94
2017,8,17,11,30,873.0,123.0,3.9,32.0,928.0,514.91,371.25
2017,8,17,11,45,866.5,130.5,3.9,32.5,940.0,566.06,410.88
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,615.28,447.78
2017,8,17,12,15,861.5,138.0,3.85,33.0,958.0,662.16,482.86
2017,8,17,12,30,863.0,138.0,3.8,33.0,964.0,707.46,515.97
2017,8,17,12,45,863.0,137.5,3.75,33.5,961.5,749.53,545.03
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,789.48,571.23
2017,8,17,13,15,860.5,136.0,3.65,34.0,948.0,824.63,594.32
2017,8,17,13,30,858.0,135.0,3.6,34.0,937.0,856.99,615.49
2017,8,17,13,45,854.5,133.5,3.55,34.5,918.5,885.05,632.5
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,909.92,647.39
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.0,928.68,659.7
2017,8,17,14,30,838.0,129.0,3.4,35.0,846.0,943.93,669.9
2017,8,17,14,45,821.0,131.5,3.35,35.0,810.5,962.18,682.16
2017,8,17,15,0,804.0,134.0,3.3,35.0,775.0,964.64,684.46
2017,8,17,15,15,791.5,131.0,3.25,34.5,735.0,961.84,685.09
2017,8,17,15,30,779.0,128.0,3.2,34.0,695.0,955.38,683.59
2017,8,17,15,45,763.0,124.0,3.15,34.0,649.5,940.71,675.58
2017,8,17,16,0,747.0,120.0,3.1,34.0,604.0,922.63,665.54
2017,8,17,16,15,725.0,116.0,2.95,34.0,554.0,901.8,653.13
2017,8,17,16,30,703.0,112.0,2.8,34.0,504.0,872.01,634.9
2017,8,17,16,45,673.5,107.0,2.7,34.0,450.5,831.0,609.51
2017,8,17,17,0,644.0,102.0,2.6,34.0,397.0,787.95,582.49
2017,8,17,17,15,603.0,95.5,2.25,33.0,342.5,730.37,545.74
2017,8,17,17,30,562.0,89.0,1.9,32.0,288.0,671.96,507.26
2017,8,17,17,45,502.5,80.0,1.6,31.5,234.5,593.49,452.3
2017,8,17,18,0,443.0,71.0,1.3,31.0,181.0,516.13,395.9
2017,8,17,18,15,354.0,59.0,1.3,30.0,132.5,408.72,316.39
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,314.32,241.32
2017,8,17,18,45,146.5,29.5,1.3,28.5,48.5,195.05,133.93
2017,8,17,19,0,28.0,12.0,1.3,28.0,13.0,30.07,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.5,16.5,2.6,24.0,23.5,14.08,0.0
2017,8,18,6,30,161.0,33.0,2.8,24.0,47.0,25.41,14.14
2017,8,18,6,45,275.0,47.0,3.05,24.5,93.0,35.95,24.63
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,46.37,33.98
2017,8,18,7,15,460.0,71.0,3.35,25.5,191.5,55.16,41.68
2017,8,18,7,30,531.0,81.0,3.4,26.0,244.0,61.62,47.14
2017,8,18,7,45,594.5,84.5,3.5,26.5,301.5,62.89,48.02
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,64.35,48.98
2017,8,18,8,15,690.5,93.0,3.6,27.5,414.0,66.52,50.5
2017,8,18,8,30,723.0,98.0,3.6,28.0,469.0,68.59,51.91
2017,8,18,8,45,755.5,98.5,3.6,28.5,523.0,74.16,56.19
2017,8,18,9,0,788.0,99.0,3.6,29.0,577.0,73.33,55.18
2017,8,18,9,15,805.0,102.0,3.55,29.5,625.5,73.91,55.35
2017,8,18,9,30,822.0,105.0,3.5,30.0,674.0,74.4,55.46
2017,8,18,9,45,839.0,105.5,3.45,31.0,718.0,127.9,70.22
2017,8,18,10,0,856.0,106.0,3.4,32.0,762.0,183.23,100.49
2017,8,18,10,15,865.5,107.5,3.3,32.0,799.0,239.56,141.9
2017,8,18,10,30,875.0,109.0,3.2,32.0,836.0,296.63,188.31
2017,8,18,10,45,883.5,109.5,3.15,32.5,866.5,353.26,235.42
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,410.06,282.32
2017,8,18,11,15,896.5,111.0,3.05,33.5,919.5,465.47,327.18
2017,8,18,11,30,901.0,112.0,3.0,34.0,942.0,520.19,370.1
2017,8,18,11,45,898.0,116.5,2.95,34.5,954.5,572.56,409.87
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,623.2,446.99
2017,8,18,12,15,896.0,121.0,2.85,35.0,973.0,671.19,482.08
2017,8,18,12,30,897.0,121.0,2.8,35.0,979.0,717.43,515.05
2017,8,18,12,45,896.0,121.5,2.75,35.5,976.0,760.67,544.07
2017,8,18,13,0,895.0,122.0,2.7,36.0,973.0,801.63,569.62
2017,8,18,13,15,892.5,121.5,2.65,36.0,962.0,838.02,592.73
2017,8,18,13,30,890.0,121.0,2.6,36.0,951.0,871.53,613.87
2017,8,18,13,45,885.0,120.5,2.6,36.0,931.5,899.79,631.99
2017,8,18,14,0,880.0,120.0,2.6,36.0,912.0,924.72,648.06
2017,8,18,14,15,873.5,118.5,2.55,36.0,884.5,943.84,660.16
2017,8,18,14,30,867.0,117.0,2.5,36.0,857.0,959.36,670.14
2017,8,18,14,45,857.5,115.5,2.45,36.0,822.5,968.33,676.18
2017,8,18,15,0,848.0,114.0,2.4,36.0,788.0,973.6,680.12
2017,8,18,15,15,582.5,217.0,2.4,36.0,669.0,852.78,604.46
2017,8,18,15,30,317.0,320.0,2.4,36.0,550.0,678.48,486.03
2017,8,18,15,45,554.5,212.0,2.4,36.0,582.0,826.79,593.0
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,948.61,672.35
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.0,922.99,658.43
2017,8,18,16,30,751.0,97.0,2.4,35.0,512.0,894.33,643.79
2017,8,18,16,45,723.0,92.5,2.45,35.0,458.5,854.26,620.59
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,817.97,599.53
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,762.61,565.01
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,706.35,528.81
2017,8,18,17,45,562.0,69.0,1.6,32.5,239.5,631.95,477.3
2017,8,18,18,0,507.0,61.0,1.3,32.0,185.0,558.59,424.26
2017,8,18,18,15,418.5,51.0,1.3,31.0,135.0,456.56,349.72
2017,8,18,18,30,330.0,41.0,1.3,30.0,85.0,359.34,273.69
2017,8,18,18,45,195.0,26.0,1.3,29.5,48.5,222.4,148.74
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,51.79,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,13.23,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,23.98,12.86
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,34.75,23.59
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,43.83,31.8
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,49.52,36.86
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,55.11,41.59
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,55.69,41.82
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,61.6,46.47
2017,8,19,8,15,736.0,80.5,2.85,28.5,421.5,64.05,48.23
2017,8,19,8,30,767.0,85.0,2.8,29.0,477.0,66.41,49.88
2017,8,19,8,45,793.5,86.5,2.75,29.5,530.5,66.53,49.66
2017,8,19,9,0,820.0,88.0,2.7,30.0,584.0,66.68,49.49
2017,8,19,9,15,836.0,91.0,2.6,30.5,633.0,77.93,58.38
2017,8,19,9,30,852.0,94.0,2.5,31.0,682.0,79.46,59.3
2017,8,19,9,45,866.0,95.0,2.4,32.0,725.5,122.5,65.33
2017,8,19,10,0,880.0,96.0,2.3,33.0,769.0,179.26,96.03
2017,8,19,10,15,889.0,97.5,2.2,33.5,806.0,236.86,137.65
2017,8,19,10,30,898.0,99.0,2.1,34.0,843.0,295.12,184.08
2017,8,19,10,45,904.5,100.0,2.05,34.5,873.5,352.73,231.34
2017,8,19,11,0,911.0,101.0,2.0,35.0,904.0,410.28,278.08
2017,8,19,11,15,915.5,102.0,2.0,35.0,926.0,466.69,323.61
2017,8,19,11,30,920.0,103.0,2.0,35.0,948.0,522.38,367.33
2017,8,19,11,45,925.5,101.5,2.05,35.5,963.0,575.85,407.55
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,628.21,445.7
2017,8,19,12,15,931.5,100.0,2.15,36.0,983.5,677.25,481.4
2017,8,19,12,30,932.0,100.0,2.2,36.0,989.0,724.36,514.94
2017,8,19,12,45,931.5,100.0,2.3,36.5,986.0,768.62,544.86
2017,8,19,13,0,931.0,100.0,2.4,37.0,983.0,810.46,571.08
2017,8,19,13,15,928.5,99.5,2.45,37.0,971.5,847.6,595.03
2017,8,19,13,30,926.0,99.0,2.5,37.0,960.0,881.74,617.04
2017,8,19,13,45,922.0,98.0,2.6,37.0,940.5,910.9,636.33
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,936.63,653.58
2017,8,19,14,15,912.0,96.0,2.75,37.0,893.5,956.96,667.2
2017,8,19,14,30,906.0,95.0,2.8,37.0,866.0,973.61,678.7
2017,8,19,14,45,889.5,98.5,2.85,37.0,829.5,981.17,684.72
2017,8,19,15,0,873.0,102.0,2.9,37.0,793.0,984.93,688.64
2017,8,19,15,15,861.5,100.0,2.95,36.5,752.0,983.9,691.2
2017,8,19,15,30,850.0,98.0,3.0,36.0,711.0,979.17,691.66
2017,8,19,15,45,836.0,95.0,3.05,36.0,664.5,967.16,686.25
2017,8,19,16,0,822.0,92.0,3.1,36.0,618.0,951.68,678.79
2017,8,19,16,15,802.5,88.5,3.1,35.5,567.0,938.4,673.91
2017,8,19,16,30,783.0,85.0,3.1,35.0,516.0,910.31,659.41
2017,8,19,16,45,756.5,81.0,3.1,35.0,462.0,871.85,636.66
2017,8,19,17,0,730.0,77.0,3.1,35.0,408.0,831.03,612.02
2017,8,19,17,15,692.5,72.5,2.8,34.0,352.0,777.14,578.65
2017,8,19,17,30,655.0,68.0,2.5,33.0,296.0,727.9,547.39
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.0,654.17,496.29
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,581.58,443.68
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,480.4,368.85
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,384.28,292.58
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.0,241.35,156.28
2017,8,19,19,0,78.0,10.0,1.7,29.0,11.0,63.53,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,23.5,24.0,12.8,0.0
2017,8,20,6,30,214.0,30.0,2.2,24.0,48.0,23.29,12.14
2017,8,20,6,45,335.0,41.5,2.4,24.5,95.0,33.57,22.58
2017,8,20,7,0,456.0,53.0,2.6,25.0,142.0,42.26,30.46
2017,8,20,7,15,524.5,61.0,2.65,25.5,196.0,47.64,35.25
2017,8,20,7,30,593.0,69.0,2.7,26.0,250.0,52.94,39.74
2017,8,20,7,45,650.5,72.0,2.75,27.0,307.5,54.34,40.68
2017,8,20,8,0,708.0,75.0,2.8,28.0,365.0,60.91,45.89
2017,8,20,8,15,738.5,79.5,2.75,28.5,420.5,63.39,47.67
2017,8,20,8,30,769.0,84.0,2.7,29.0,476.0,65.77,49.35
2017,8,20,8,45,795.5,85.5,2.7,29.5,529.5,65.92,49.17
2017,8,20,9,0,822.0,87.0,2.7,30.0,583.0,66.11,49.03
2017,8,20,9,15,838.0,89.5,2.65,30.5,632.0,77.07,57.69
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,78.33,58.4
2017,8,20,9,45,868.0,93.0,2.6,32.0,724.5,120.45,64.09
2017,8,20,10,0,882.0,94.0,2.6,33.0,768.0,177.36,94.67
2017,8,20,10,15,891.0,96.0,2.65,33.0,805.0,235.43,136.97
2017,8,20,10,30,900.0,98.0,2.7,33.0,842.0,294.18,184.47
2017,8,20,10,45,907.5,98.0,2.75,33.5,872.5,351.6,232.14
2017,8,20,11,0,915.0,98.0,2.8,34.0,903.0,409.02,279.53
2017,8,20,11,15,919.5,99.0,2.85,34.5,925.5,465.67,325.34
2017,8,20,11,30,924.0,100.0,2.9,35.0,948.0,521.59,369.22
2017,8,20,11,45,917.0,107.5,3.0,35.5,959.5,575.23,410.15
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,626.74,448.23
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,675.42,484.17
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,722.29,518.03
2017,8,20,12,45,911.5,114.5,3.3,36.5,980.0,765.65,547.93
2017,8,20,13,0,911.0,114.0,3.4,37.0,977.0,806.64,574.21
2017,8,20,13,15,908.5,113.5,3.45,37.0,966.0,843.41,598.33
2017,8,20,13,30,906.0,113.0,3.5,37.0,955.0,877.24,620.53
2017,8,20,13,45,902.0,112.0,3.55,37.0,935.0,906.18,639.6
2017,8,20,14,0,898.0,111.0,3.6,37.0,915.0,931.74,656.61
2017,8,20,14,15,892.0,109.5,3.6,37.0,887.5,951.48,669.72
2017,8,20,14,30,886.0,108.0,3.6,37.0,860.0,967.56,680.68
2017,8,20,14,45,874.5,108.0,3.6,37.0,825.0,976.19,687.09
2017,8,20,15,0,863.0,108.0,3.6,37.0,790.0,981.08,691.36
2017,8,20,15,15,851.5,105.5,3.6,36.5,748.5,979.54,693.21
2017,8,20,15,30,840.0,103.0,3.6,36.0,707.0,974.29,692.92
2017,8,20,15,45,823.5,100.5,3.6,36.0,660.0,972.43,693.57
2017,8,20,16,0,807.0,98.0,3.6,36.0,613.0,955.17,684.46
2017,8,20,16,15,786.5,94.5,3.55,35.5,562.0,929.32,671.06
2017,8,20,16,30,766.0,91.0,3.5,35.0,511.0,900.41,655.62
2017,8,20,16,45,737.0,87.0,3.5,35.0,456.5,859.73,631.11
2017,8,20,17,0,708.0,83.0,3.5,35.0,402.0,816.76,604.72
2017,8,20,17,15,668.5,78.0,3.15,34.5,346.0,766.79,572.44
2017,8,20,17,30,629.0,73.0,2.8,34.0,290.0,710.5,534.8
2017,8,20,17,45,569.0,66.0,2.5,33.5,235.0,632.78,480.73
2017,8,20,18,0,509.0,59.0,2.2,33.0,180.0,556.39,425.15
2017,8,20,18,15,419.0,48.5,2.05,32.0,130.0,452.68,347.53
2017,8,20,18,30,329.0,38.0,1.9,31.0,80.0,354.23,268.87
2017,8,20,18,45,164.5,19.0,1.8,30.0,40.0,188.63,115.32
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,14.5,1.85,24.5,22.0,12.38,0.0
2017,8,21,6,30,178.0,29.0,2.0,25.0,44.0,22.45,11.23
2017,8,21,6,45,295.0,42.0,2.15,25.5,89.5,32.36,21.43
