Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,0,412.0,55.0,2.3,26.0,135.0,43.76,31.58
2017,8,21,7,15,481.5,64.0,2.3,26.5,187.5,49.8,36.92
2017,8,21,7,30,551.0,73.0,2.3,27.0,240.0,55.71,41.92
2017,8,21,7,45,607.0,77.0,2.3,27.5,296.0,57.6,43.35
2017,8,21,8,0,663.0,81.0,2.3,28.0,352.0,59.59,44.78
2017,8,21,8,15,695.0,86.0,2.3,28.5,406.5,61.97,46.49
2017,8,21,8,30,727.0,91.0,2.3,29.0,461.0,70.24,53.06
2017,8,21,8,45,753.0,93.5,2.3,29.5,513.0,70.79,53.18
2017,8,21,9,0,779.0,96.0,2.3,30.0,565.0,71.33,53.31
2017,8,21,9,15,796.0,99.0,2.3,30.5,613.0,71.99,53.54
2017,8,21,9,30,813.0,102.0,2.3,31.0,661.0,72.56,53.72
2017,8,21,9,45,826.0,104.5,2.3,31.5,704.0,123.63,68.14
2017,8,21,10,0,839.0,107.0,2.3,32.0,747.0,179.04,98.08
2017,8,21,10,15,543.5,252.5,2.25,32.5,675.0,256.44,166.28
2017,8,21,10,30,248.0,398.0,2.2,33.0,603.0,319.7,224.18
2017,8,21,10,45,560.0,256.0,2.2,33.5,741.0,337.62,230.1
2017,8,21,11,0,872.0,114.0,2.2,34.0,879.0,403.54,275.45
2017,8,21,11,15,877.0,115.0,2.2,34.0,901.5,458.25,319.87
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,512.36,362.69
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,564.28,401.87
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,614.53,438.48
2017,8,21,12,15,877.0,126.0,2.25,35.0,954.5,661.79,473.15
2017,8,21,12,30,878.0,126.0,2.3,35.0,960.0,707.33,505.84
2017,8,21,12,45,601.0,291.0,2.35,35.5,861.5,694.05,492.71
2017,8,21,13,0,324.0,456.0,2.4,36.0,763.0,651.17,458.89
2017,8,21,13,15,597.5,291.0,2.45,36.0,848.0,760.46,538.27
2017,8,21,13,30,871.0,126.0,2.5,36.0,933.0,858.94,605.96
2017,8,21,13,45,866.0,125.5,2.6,36.0,913.5,886.7,623.99
2017,8,21,14,0,861.0,125.0,2.7,36.0,894.0,911.16,640.59
2017,8,21,14,15,593.0,258.5,2.7,36.0,781.0,837.78,592.18
2017,8,21,14,30,325.0,392.0,2.7,36.0,668.0,714.62,506.44
2017,8,21,14,45,578.5,254.5,2.75,36.0,720.0,858.29,609.22
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,959.62,676.06
2017,8,21,15,15,820.0,114.5,2.85,36.0,731.0,969.78,683.4
2017,8,21,15,30,808.0,112.0,2.9,36.0,690.0,964.17,681.76
2017,8,21,15,45,792.5,108.5,2.95,36.0,644.5,950.27,675.13
2017,8,21,16,0,777.0,105.0,3.0,36.0,599.0,932.91,666.45
2017,8,21,16,15,756.0,101.0,3.0,35.5,548.0,906.15,652.76
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,876.4,637.05
2017,8,21,16,45,704.5,93.0,3.05,34.5,443.5,840.41,617.26
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,797.13,592.07
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,740.1,555.6
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,682.3,517.43
2017,8,21,17,45,529.5,70.0,2.65,33.0,225.5,602.4,460.77
2017,8,21,18,0,466.0,63.0,2.5,33.0,171.0,523.9,402.66
2017,8,21,18,15,373.5,51.5,2.35,32.0,122.5,418.21,322.6
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,315.95,240.01
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,164.15,92.89
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.0,14.5,2.1,24.5,21.0,12.38,0.0
2017,8,22,6,30,166.0,29.0,2.2,25.0,42.0,22.43,10.97
2017,8,22,6,45,288.5,42.0,2.35,25.5,87.5,32.34,21.39
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,43.82,31.61
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,49.86,36.97
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,55.78,41.98
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,56.97,42.83
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,58.35,43.75
2017,8,22,8,15,706.0,83.5,2.15,28.5,408.0,66.03,49.89
2017,8,22,8,30,738.0,88.0,2.0,29.0,463.0,68.28,51.43
2017,8,22,8,45,765.5,90.5,1.9,30.0,516.0,68.96,51.56
2017,8,22,9,0,793.0,93.0,1.8,31.0,569.0,69.64,51.69
2017,8,22,9,15,810.0,95.5,1.65,31.5,617.0,70.08,51.75
2017,8,22,9,30,827.0,98.0,1.5,32.0,665.0,81.4,60.58
2017,8,22,9,45,841.0,100.0,1.4,32.5,708.5,121.01,65.7
2017,8,22,10,0,855.0,102.0,1.3,33.0,752.0,177.14,95.42
2017,8,22,10,15,864.5,104.0,1.3,33.5,789.0,233.92,135.83
2017,8,22,10,30,874.0,106.0,1.3,34.0,826.0,291.45,181.17
2017,8,22,10,45,882.0,106.5,1.35,34.5,856.5,348.06,227.23
2017,8,22,11,0,890.0,107.0,1.4,35.0,887.0,404.77,273.06
2017,8,22,11,15,895.0,108.0,1.5,35.0,909.5,460.46,317.93
2017,8,22,11,30,900.0,109.0,1.6,35.0,932.0,515.5,361.21
2017,8,22,11,45,901.5,111.0,1.7,35.5,946.0,568.58,401.12
2017,8,22,12,0,903.0,113.0,1.8,36.0,960.0,620.31,438.82
2017,8,22,12,15,555.0,298.5,1.9,36.0,820.5,598.57,423.4
2017,8,22,12,30,207.0,484.0,2.0,36.0,681.0,541.33,381.53
2017,8,22,12,45,280.5,460.5,2.15,36.5,726.0,597.85,421.24
2017,8,22,13,0,354.0,437.0,2.3,37.0,771.0,658.29,462.6
2017,8,22,13,15,357.5,429.5,2.35,37.0,763.5,679.58,477.28
2017,8,22,13,30,361.0,422.0,2.4,37.0,756.0,699.41,491.22
2017,8,22,13,45,353.0,417.5,2.5,37.0,738.5,710.37,499.37
2017,8,22,14,0,345.0,413.0,2.6,37.0,721.0,719.17,506.18
2017,8,22,14,15,616.0,258.5,2.65,37.0,787.0,858.99,604.8
2017,8,22,14,30,887.0,104.0,2.7,37.0,853.0,963.46,672.67
2017,8,22,14,45,871.5,106.5,2.75,37.0,817.0,970.71,677.77
2017,8,22,15,0,856.0,109.0,2.8,37.0,781.0,974.22,681.54
2017,8,22,15,15,844.5,106.5,2.8,36.5,740.0,972.56,683.31
2017,8,22,15,30,833.0,104.0,2.8,36.0,699.0,967.23,682.99
2017,8,22,15,45,817.5,101.0,2.8,36.0,652.0,965.74,683.89
2017,8,22,16,0,802.0,98.0,2.8,36.0,605.0,948.79,675.13
2017,8,22,16,15,781.5,94.5,2.75,35.5,554.0,922.9,661.81
2017,8,22,16,30,761.0,91.0,2.7,35.0,503.0,893.96,646.5
2017,8,22,16,45,731.5,87.0,2.65,35.0,448.5,852.79,621.67
2017,8,22,17,0,702.0,83.0,2.6,35.0,394.0,814.99,598.78
2017,8,22,17,15,662.0,77.5,2.3,34.5,338.5,758.51,562.24
2017,8,22,17,30,622.0,72.0,2.0,34.0,283.0,701.22,524.13
2017,8,22,17,45,560.5,65.0,1.7,33.5,228.0,622.45,469.35
2017,8,22,18,0,499.0,58.0,1.4,33.0,173.0,545.13,413.09
2017,8,22,18,15,405.0,47.5,1.25,32.0,123.5,438.71,333.9
2017,8,22,18,30,311.0,37.0,1.1,31.0,74.0,337.87,253.4
2017,8,22,18,45,155.5,18.5,1.0,30.5,37.0,177.2,90.08
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,13.5,1.2,23.5,21.0,11.52,0.0
2017,8,23,6,30,181.0,27.0,1.3,24.0,42.0,20.95,9.71
2017,8,23,6,45,294.0,40.5,1.45,25.0,86.5,31.26,20.52
2017,8,23,7,0,407.0,54.0,1.6,26.0,131.0,43.01,30.92
2017,8,23,7,15,477.5,63.5,1.4,26.5,184.0,49.48,36.65
2017,8,23,7,30,548.0,73.0,1.2,27.0,237.0,55.8,42.0
2017,8,23,7,45,597.5,79.0,1.0,28.0,292.0,59.1,44.51
2017,8,23,8,0,647.0,85.0,0.8,29.0,347.0,62.34,46.87
2017,8,23,8,15,680.0,90.5,0.8,29.5,401.5,64.94,48.73
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,67.41,50.45
2017,8,23,8,45,735.0,101.0,0.8,31.0,508.0,75.88,56.94
2017,8,23,9,0,757.0,106.0,0.8,32.0,560.0,77.81,58.02
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.5,78.51,58.27
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,79.12,58.45
2017,8,23,9,45,804.5,117.0,1.1,33.5,697.5,117.69,64.11
2017,8,23,10,0,816.0,121.0,1.2,34.0,740.0,173.65,93.97
2017,8,23,10,15,826.0,123.0,1.15,34.0,776.5,229.44,133.63
2017,8,23,10,30,836.0,125.0,1.1,34.0,813.0,293.4,183.49
2017,8,23,10,45,576.0,268.5,1.1,34.5,751.0,350.16,235.69
2017,8,23,11,0,316.0,412.0,1.1,35.0,689.0,400.14,278.17
2017,8,23,11,15,390.0,397.5,1.15,35.0,748.0,449.31,313.05
2017,8,23,11,30,464.0,383.0,1.2,35.0,807.0,499.49,348.99
2017,8,23,11,45,667.0,256.0,1.25,35.5,875.5,548.8,384.58
2017,8,23,12,0,870.0,129.0,1.3,36.0,944.0,612.41,430.61
2017,8,23,12,15,614.5,282.5,1.35,36.0,860.0,620.63,435.52
2017,8,23,12,30,359.0,436.0,1.4,36.0,776.0,607.66,424.72
2017,8,23,12,45,346.5,442.0,1.5,36.5,769.5,630.8,440.33
2017,8,23,13,0,334.0,448.0,1.6,37.0,763.0,652.23,454.26
2017,8,23,13,15,325.0,445.5,1.65,37.0,749.0,667.32,464.76
2017,8,23,13,30,316.0,443.0,1.7,37.0,735.0,680.39,473.93
2017,8,23,13,45,580.5,287.5,1.75,37.0,809.0,802.76,559.87
2017,8,23,14,0,845.0,132.0,1.8,37.0,883.0,902.47,625.63
2017,8,23,14,15,465.5,267.0,1.85,37.0,678.5,722.48,508.18
2017,8,23,14,30,86.0,402.0,1.9,37.0,474.0,461.57,327.16
2017,8,23,14,45,56.0,350.0,1.95,37.0,396.5,386.67,276.99
2017,8,23,15,0,26.0,298.0,2.0,37.0,319.0,309.03,222.48
2017,8,23,15,15,17.5,254.5,2.05,36.5,268.5,242.34,175.64
2017,8,23,15,30,9.0,211.0,2.1,36.0,218.0,194.05,141.01
2017,8,23,15,45,16.5,222.5,2.15,36.0,234.0,214.73,157.12
2017,8,23,16,0,24.0,234.0,2.2,36.0,250.0,236.83,174.15
2017,8,23,16,15,66.0,234.5,2.2,35.5,271.5,304.52,226.4
2017,8,23,16,30,108.0,235.0,2.2,35.0,293.0,353.71,264.84
2017,8,23,16,45,55.0,187.0,2.2,34.5,216.5,247.74,186.29
2017,8,23,17,0,2.0,139.0,2.2,34.0,140.0,128.4,94.78
2017,8,23,17,15,1.0,119.0,2.1,33.5,119.5,109.26,80.6
2017,8,23,17,30,0.0,99.0,2.0,33.0,99.0,89.92,65.81
2017,8,23,17,45,0.0,79.0,1.9,32.5,79.0,71.17,51.2
2017,8,23,18,0,0.0,59.0,1.8,32.0,59.0,51.96,35.9
2017,8,23,18,15,0.0,41.5,1.75,31.5,41.5,35.16,22.27
2017,8,23,18,30,0.0,24.0,1.7,31.0,24.0,19.81,9.65
2017,8,23,18,45,0.0,12.0,1.65,30.5,12.0,9.88,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.43,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.82,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.05,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.28,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.93,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.58,0.01
2017,8,24,7,45,0.0,27.0,0.5,27.5,27.0,22.27,13.43
2017,8,24,8,0,0.0,46.0,0.5,28.0,46.0,38.04,26.7
2017,8,24,8,15,0.0,73.0,0.65,28.5,73.0,60.56,45.34
2017,8,24,8,30,0.0,100.0,0.8,29.0,100.0,82.16,62.86
2017,8,24,8,45,0.0,73.5,1.0,29.5,73.5,61.03,45.1
2017,8,24,9,0,0.0,47.0,1.2,30.0,47.0,38.97,26.7
2017,8,24,9,15,0.0,76.0,1.3,30.0,76.0,63.19,46.5
2017,8,24,9,30,0.0,105.0,1.4,30.0,105.0,86.92,65.61
2017,8,24,9,45,2.0,135.5,1.55,30.5,137.0,110.69,80.56
2017,8,24,10,0,4.0,166.0,1.7,31.0,169.0,134.59,98.27
2017,8,24,10,15,41.0,275.5,1.8,31.0,309.0,210.12,153.16
2017,8,24,10,30,78.0,385.0,1.9,31.0,449.0,293.96,213.11
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,313.35,217.92
2017,8,24,11,0,760.0,177.0,2.1,32.0,840.0,399.68,276.57
2017,8,24,11,15,493.5,317.5,2.15,32.0,752.0,432.65,307.57
2017,8,24,11,30,227.0,458.0,2.2,32.0,664.0,450.86,323.79
2017,8,24,11,45,335.5,430.5,2.3,32.5,741.0,505.02,362.36
2017,8,24,12,0,444.0,403.0,2.4,33.0,818.0,572.73,410.27
2017,8,24,12,15,609.0,296.5,2.45,33.0,869.5,627.51,451.26
2017,8,24,12,30,774.0,190.0,2.5,33.0,921.0,691.52,498.92
2017,8,24,12,45,550.5,321.0,2.65,33.0,840.0,683.78,491.51
2017,8,24,13,0,327.0,452.0,2.8,33.0,759.0,650.27,465.9
2017,8,24,13,15,180.5,417.5,2.85,33.0,587.0,518.58,374.91
2017,8,24,13,30,34.0,383.0,2.9,33.0,415.0,367.44,266.52
2017,8,24,13,45,23.0,311.5,2.95,33.0,333.0,298.01,217.43
2017,8,24,14,0,12.0,240.0,3.0,33.0,251.0,215.82,157.61
2017,8,24,14,15,33.0,308.0,3.05,32.5,336.0,312.48,229.84
2017,8,24,14,30,54.0,376.0,3.1,32.0,421.0,404.88,297.5
2017,8,24,14,45,187.5,365.0,3.2,32.0,512.5,549.12,404.18
2017,8,24,15,0,321.0,354.0,3.3,32.0,604.0,698.88,511.31
2017,8,24,15,15,490.0,267.0,3.3,32.0,625.0,804.47,587.99
2017,8,24,15,30,659.0,180.0,3.3,32.0,646.0,897.27,653.88
2017,8,24,15,45,513.0,216.5,3.35,32.0,564.5,788.21,580.67
2017,8,24,16,0,367.0,253.0,3.4,32.0,483.0,665.94,495.93
2017,8,24,16,15,413.5,218.0,3.4,31.5,456.5,696.81,522.15
2017,8,24,16,30,460.0,183.0,3.4,31.0,430.0,702.85,530.85
2017,8,24,16,45,434.5,168.0,3.4,31.0,381.0,658.17,501.04
2017,8,24,17,0,409.0,153.0,3.4,31.0,332.0,612.12,469.94
2017,8,24,17,15,373.0,137.0,3.15,30.5,282.5,554.02,429.3
2017,8,24,17,30,337.0,121.0,2.9,30.0,233.0,475.56,372.79
2017,8,24,17,45,280.5,103.5,2.65,29.5,184.5,399.18,315.01
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,325.54,257.03
2017,8,24,18,15,161.5,63.5,2.2,28.5,94.0,241.42,188.74
2017,8,24,18,30,99.0,41.0,2.0,28.0,52.0,159.73,119.75
2017,8,24,18,45,49.5,20.5,1.8,27.5,26.0,80.53,24.11
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,19.5,13.0,3.4,23.0,14.5,11.1,0.0
2017,8,25,6,30,39.0,26.0,3.6,23.0,29.0,20.77,9.0
2017,8,25,6,45,94.5,48.0,3.85,23.5,63.5,37.29,25.62
2017,8,25,7,0,150.0,70.0,4.1,24.0,98.0,52.5,39.22
2017,8,25,7,15,200.0,88.0,4.25,24.5,139.0,65.29,50.46
2017,8,25,7,30,250.0,106.0,4.4,25.0,180.0,77.74,61.09
2017,8,25,7,45,242.0,132.5,4.6,25.5,216.0,94.56,75.14
2017,8,25,8,0,234.0,159.0,4.8,26.0,252.0,110.55,88.2
2017,8,25,8,15,254.0,182.0,4.85,26.5,297.5,124.03,98.92
2017,8,25,8,30,274.0,205.0,4.9,27.0,343.0,136.89,108.96
2017,8,25,8,45,321.0,221.0,4.95,27.5,399.5,145.66,115.51
2017,8,25,9,0,368.0,237.0,5.0,28.0,456.0,154.05,121.7
2017,8,25,9,15,322.5,271.0,5.05,28.5,475.0,169.82,133.81
2017,8,25,9,30,277.0,305.0,5.1,29.0,494.0,184.33,144.78
2017,8,25,9,45,269.5,329.0,5.2,29.5,523.0,211.8,151.87
2017,8,25,10,0,262.0,353.0,5.3,30.0,552.0,248.13,174.94
2017,8,25,10,15,198.0,378.0,5.35,30.0,532.5,287.17,206.11
2017,8,25,10,30,134.0,403.0,5.4,30.0,513.0,305.9,222.94
2017,8,25,10,45,133.5,419.0,5.5,30.5,532.0,331.74,242.34
2017,8,25,11,0,133.0,435.0,5.6,31.0,551.0,357.93,261.91
2017,8,25,11,15,171.0,447.0,5.65,31.0,600.5,398.13,291.62
2017,8,25,11,30,209.0,459.0,5.7,31.0,650.0,442.9,324.85
2017,8,25,11,45,225.5,464.5,5.8,31.0,673.0,476.2,349.97
2017,8,25,12,0,242.0,470.0,5.9,31.0,696.0,511.12,376.19
2017,8,25,12,15,177.5,473.0,6.05,31.0,639.0,494.49,364.59
2017,8,25,12,30,113.0,476.0,6.2,31.0,582.0,470.11,346.85
2017,8,25,12,45,105.0,471.0,6.35,31.0,569.5,472.83,349.31
2017,8,25,13,0,97.0,466.0,6.5,31.0,557.0,474.26,350.72
2017,8,25,13,15,93.0,458.0,6.55,30.5,544.0,475.04,352.35
2017,8,25,13,30,89.0,450.0,6.6,30.0,531.0,474.82,353.28
2017,8,25,13,45,54.5,380.0,6.65,30.0,429.5,388.98,290.35
2017,8,25,14,0,20.0,310.0,6.7,30.0,328.0,285.25,212.96
2017,8,25,14,15,26.5,325.5,6.6,30.0,348.5,323.43,242.05
2017,8,25,14,30,33.0,341.0,6.5,30.0,369.0,349.87,262.17
2017,8,25,14,45,29.5,318.5,6.45,30.0,342.5,329.03,246.99
2017,8,25,15,0,26.0,296.0,6.4,30.0,316.0,307.31,231.17
2017,8,25,15,15,14.0,227.5,6.3,29.5,238.5,213.25,160.51
2017,8,25,15,30,2.0,159.0,6.2,29.0,161.0,138.43,103.11
2017,8,25,15,45,18.0,202.5,6.1,29.0,214.5,196.8,149.4
2017,8,25,16,0,34.0,246.0,6.0,29.0,268.0,280.77,214.89
2017,8,25,16,15,33.0,225.0,5.85,28.5,244.5,260.97,200.66
2017,8,25,16,30,32.0,204.0,5.7,28.0,221.0,240.74,186.11
2017,8,25,16,45,30.5,183.0,5.6,27.5,197.5,219.65,170.69
2017,8,25,17,0,29.0,162.0,5.5,27.0,174.0,198.23,154.76
2017,8,25,17,15,24.0,139.5,5.4,26.5,148.5,155.41,121.29
2017,8,25,17,30,19.0,117.0,5.3,26.0,123.0,129.7,100.96
2017,8,25,17,45,10.5,95.0,5.2,26.0,98.5,101.33,77.67
2017,8,25,18,0,2.0,73.0,5.1,26.0,74.0,72.84,53.9
2017,8,25,18,15,1.0,51.0,5.1,25.5,51.5,49.95,34.82
2017,8,25,18,30,0.0,29.0,5.1,25.0,29.0,25.17,14.02
2017,8,25,18,45,0.0,14.5,5.2,25.0,14.5,11.96,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,6.0,10.0,21.0,6.0,5.12,0.0
2017,8,26,6,30,0.0,12.0,10.0,21.0,12.0,9.87,1.17
2017,8,26,6,45,0.0,26.5,10.05,21.5,26.5,21.88,12.8
2017,8,26,7,0,0.0,41.0,10.1,22.0,41.0,33.91,23.56
2017,8,26,7,15,0.0,58.0,10.1,22.0,58.0,47.51,35.62
2017,8,26,7,30,0.0,75.0,10.1,22.0,75.0,60.92,47.35
2017,8,26,7,45,0.0,40.0,10.15,22.0,40.0,33.04,23.11
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.12,0.0
2017,8,26,8,15,0.0,64.0,10.25,22.0,64.0,53.04,40.18
2017,8,26,8,30,0.0,123.0,10.3,22.0,123.0,99.17,79.45
2017,8,26,8,45,0.0,136.5,10.4,22.5,136.5,109.61,87.82
2017,8,26,9,0,0.0,150.0,10.5,23.0,150.0,119.96,96.03
2017,8,26,9,15,1.5,160.0,10.55,23.0,161.0,127.73,102.22
2017,8,26,9,30,3.0,170.0,10.6,23.0,172.0,135.42,108.33
2017,8,26,9,45,30.5,252.0,10.65,23.5,275.0,182.04,139.23
2017,8,26,10,0,58.0,334.0,10.7,24.0,378.0,239.14,181.76
2017,8,26,10,15,43.0,326.5,10.7,24.0,360.0,241.66,183.89
2017,8,26,10,30,28.0,319.0,10.7,24.0,342.0,241.09,183.92
2017,8,26,10,45,20.5,284.5,10.75,24.0,302.0,231.33,176.54
2017,8,26,11,0,13.0,250.0,10.8,24.0,262.0,205.83,156.81
2017,8,26,11,15,11.0,221.5,10.85,24.0,232.0,184.92,140.49
2017,8,26,11,30,9.0,193.0,10.9,24.0,202.0,162.86,123.22
2017,8,26,11,45,11.5,229.5,10.95,24.5,241.0,194.49,147.64
2017,8,26,12,0,14.0,266.0,11.0,25.0,280.0,226.77,172.36
2017,8,26,12,15,12.0,234.0,11.1,25.0,246.0,201.41,152.72
2017,8,26,12,30,10.0,202.0,11.2,25.0,212.0,175.11,132.31
2017,8,26,12,45,9.0,190.5,11.3,25.0,199.5,165.85,125.14
2017,8,26,13,0,8.0,179.0,11.4,25.0,187.0,156.29,117.74
2017,8,26,13,15,6.0,166.5,11.45,24.5,172.5,144.82,109.0
2017,8,26,13,30,4.0,154.0,11.5,24.0,158.0,133.02,99.96
2017,8,26,13,45,5.5,166.5,11.55,24.0,172.0,145.39,109.85
2017,8,26,14,0,7.0,179.0,11.6,24.0,186.0,158.02,119.95
2017,8,26,14,15,5.0,165.0,11.55,24.0,170.0,144.49,109.38
2017,8,26,14,30,3.0,151.0,11.5,24.0,154.0,130.73,98.6
2017,8,26,14,45,4.0,159.5,11.5,24.0,162.5,139.47,105.74
2017,8,26,15,0,5.0,168.0,11.5,24.0,171.0,148.47,113.12
2017,8,26,15,15,3.0,160.0,11.45,23.5,162.0,139.8,106.61
2017,8,26,15,30,1.0,152.0,11.4,23.0,153.0,131.05,100.01
2017,8,26,15,45,0.5,131.0,11.35,23.0,131.5,111.85,84.87
2017,8,26,16,0,0.0,110.0,11.3,23.0,110.0,92.61,69.59
2017,8,26,16,15,0.0,107.5,11.35,23.0,107.5,90.65,68.25
2017,8,26,16,30,0.0,105.0,11.4,23.0,105.0,88.83,67.03
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,52.22,37.33
2017,8,26,17,0,0.0,21.0,11.5,23.0,21.0,17.32,8.68
2017,8,26,17,15,0.0,17.5,11.6,23.0,17.5,14.42,6.32
2017,8,26,17,30,0.0,14.0,11.7,23.0,14.0,11.52,3.93
2017,8,26,17,45,0.0,11.0,11.85,23.0,11.0,9.04,1.87
2017,8,26,18,0,0.0,8.0,12.0,23.0,8.0,6.57,0.0
2017,8,26,18,15,0.0,5.5,12.1,23.0,5.5,4.51,0.0
2017,8,26,18,30,0.0,3.0,12.2,23.0,3.0,2.46,0.0
2017,8,26,18,45,0.0,1.5,12.3,23.0,1.5,1.23,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.25,22.0,6.5,5.55,0.0
2017,8,27,6,30,0.0,13.0,8.3,22.0,13.0,10.7,1.51
2017,8,27,6,45,0.0,28.0,8.45,22.0,28.0,23.13,13.8
2017,8,27,7,0,0.0,43.0,8.6,22.0,43.0,35.45,24.88
2017,8,27,7,15,0.0,61.5,8.7,22.0,61.5,50.05,37.82
2017,8,27,7,30,0.0,80.0,8.8,22.0,80.0,64.5,50.45
2017,8,27,7,45,0.0,73.5,8.9,22.0,73.5,60.55,46.97
2017,8,27,8,0,0.0,67.0,9.0,22.0,67.0,55.53,42.49
2017,8,27,8,15,0.0,72.5,9.1,22.0,72.5,60.14,46.29
2017,8,27,8,30,0.0,78.0,9.2,22.0,78.0,64.75,50.05
2017,8,27,8,45,7.0,140.0,9.35,22.5,144.0,112.22,90.03
2017,8,27,9,0,14.0,202.0,9.5,23.0,210.0,155.93,126.17
2017,8,27,9,15,7.0,152.5,9.6,23.0,156.5,122.42,97.75
2017,8,27,9,30,0.0,103.0,9.7,23.0,103.0,85.35,66.43
2017,8,27,9,45,0.0,111.0,9.8,23.0,111.0,91.71,68.36
2017,8,27,10,0,0.0,119.0,9.9,23.0,119.0,98.12,73.31
2017,8,27,10,15,2.0,140.0,9.95,23.0,142.0,115.09,86.59
2017,8,27,10,30,4.0,161.0,10.0,23.0,165.0,132.35,100.06
2017,8,27,10,45,12.0,235.0,10.1,23.0,246.0,192.15,146.82
2017,8,27,11,0,20.0,309.0,10.2,23.0,327.0,252.36,193.54
2017,8,27,11,15,14.5,254.0,10.25,23.0,267.5,211.53,161.76
2017,8,27,11,30,9.0,199.0,10.3,23.0,208.0,167.63,127.42
2017,8,27,11,45,8.0,187.0,10.4,23.5,195.0,158.57,120.07
2017,8,27,12,0,7.0,175.0,10.5,24.0,182.0,149.17,112.46
2017,8,27,12,15,10.0,207.5,10.55,24.0,217.0,178.5,135.45
2017,8,27,12,30,13.0,240.0,10.6,24.0,252.0,208.49,158.88
2017,8,27,12,45,12.0,227.5,10.65,24.0,239.0,198.86,151.42
2017,8,27,13,0,11.0,215.0,10.7,24.0,226.0,188.87,143.7
2017,8,27,13,15,9.5,197.5,10.75,24.0,206.5,173.9,132.07
2017,8,27,13,30,8.0,180.0,10.8,24.0,187.0,158.53,120.11
2017,8,27,13,45,4.0,152.5,10.9,24.0,156.0,132.08,99.31
2017,8,27,14,0,0.0,125.0,11.0,24.0,125.0,105.17,78.04
2017,8,27,14,15,0.0,95.0,10.95,23.5,95.0,79.56,57.96
2017,8,27,14,30,0.0,65.0,10.9,23.0,65.0,54.24,37.92
2017,8,27,14,45,0.0,67.5,10.85,23.0,67.5,56.29,39.64
2017,8,27,15,0,0.0,70.0,10.8,23.0,70.0,58.33,41.37
2017,8,27,15,15,0.0,79.5,10.7,23.0,79.5,66.23,47.83
2017,8,27,15,30,0.0,89.0,10.6,23.0,89.0,74.14,54.33
2017,8,27,15,45,0.0,88.0,10.5,23.0,88.0,73.25,53.77
2017,8,27,16,0,0.0,87.0,10.4,23.0,87.0,72.37,53.23
2017,8,27,16,15,0.0,50.0,10.3,22.5,50.0,41.45,28.31
2017,8,27,16,30,0.0,13.0,10.2,22.0,13.0,10.73,3.2
2017,8,27,16,45,7.5,81.5,10.15,22.0,85.0,74.94,56.58
2017,8,27,17,0,15.0,150.0,10.1,22.0,157.0,154.4,122.32
2017,8,27,17,15,10.0,129.0,9.95,22.0,133.5,130.59,102.94
2017,8,27,17,30,5.0,108.0,9.8,22.0,110.0,106.72,83.27
2017,8,27,17,45,2.5,86.0,9.75,22.0,87.0,83.65,64.07
2017,8,27,18,0,0.0,64.0,9.7,22.0,64.0,60.01,44.1
2017,8,27,18,15,0.0,44.0,9.6,21.5,44.0,40.23,27.31
2017,8,27,18,30,0.0,24.0,9.5,21.0,24.0,19.82,9.83
2017,8,27,18,45,0.0,12.0,9.4,21.0,12.0,9.89,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,4.0,8.2,20.0,4.0,3.41,0.0
2017,8,28,6,30,0.0,8.0,8.3,20.0,8.0,6.57,0.0
2017,8,28,6,45,0.0,18.5,8.4,20.0,18.5,15.23,7.24
2017,8,28,7,0,0.0,29.0,8.5,20.0,29.0,23.92,15.1
2017,8,28,7,15,0.0,41.5,8.65,20.0,41.5,34.3,24.38
2017,8,28,7,30,0.0,54.0,8.8,20.0,54.0,44.69,33.56
2017,8,28,7,45,38.0,107.0,9.0,20.5,122.0,82.8,66.6
2017,8,28,8,0,76.0,160.0,9.2,21.0,190.0,117.33,96.01
2017,8,28,8,15,81.0,184.0,9.2,21.0,220.5,133.27,109.27
2017,8,28,8,30,86.0,208.0,9.2,21.0,251.0,148.81,122.04
2017,8,28,8,45,223.5,222.0,9.25,21.5,350.5,152.99,124.87
2017,8,28,9,0,361.0,236.0,9.3,22.0,450.0,153.52,124.63
2017,8,28,9,15,190.0,238.5,9.15,22.0,352.0,162.04,131.33
2017,8,28,9,30,19.0,241.0,9.0,22.0,254.0,183.89,149.09
2017,8,28,9,45,84.5,301.5,8.9,22.5,364.5,212.69,162.55
2017,8,28,10,0,150.0,362.0,8.8,23.0,475.0,251.54,188.14
2017,8,28,10,15,83.0,317.5,8.7,23.0,381.0,243.29,183.92
2017,8,28,10,30,16.0,273.0,8.6,23.0,287.0,218.57,167.27
2017,8,28,10,45,94.5,354.0,8.55,23.5,436.0,290.05,219.94
2017,8,28,11,0,173.0,435.0,8.5,24.0,585.0,372.1,281.1
2017,8,28,11,15,97.5,383.0,8.5,24.5,468.0,332.55,252.5
2017,8,28,11,30,22.0,331.0,8.5,25.0,351.0,276.48,210.08
2017,8,28,11,45,23.5,342.5,8.55,25.5,364.5,289.58,219.74
2017,8,28,12,0,25.0,354.0,8.6,26.0,378.0,300.24,227.45
2017,8,28,12,15,89.5,417.0,8.55,26.0,501.5,396.4,300.98
2017,8,28,12,30,154.0,480.0,8.5,26.0,625.0,502.58,381.22
2017,8,28,12,45,147.5,477.5,8.5,26.5,615.5,512.9,388.32
2017,8,28,13,0,141.0,475.0,8.5,27.0,606.0,522.04,394.63
2017,8,28,13,15,189.0,466.0,8.35,27.0,639.5,568.14,430.09
2017,8,28,13,30,237.0,457.0,8.2,27.0,673.0,616.63,467.16
2017,8,28,13,45,144.0,425.0,8.1,27.0,555.5,522.62,396.45
2017,8,28,14,0,51.0,393.0,8.0,27.0,438.0,405.56,307.4
2017,8,28,14,15,41.0,362.5,7.85,26.5,398.5,373.39,284.12
2017,8,28,14,30,31.0,332.0,7.7,26.0,359.0,339.47,259.15
2017,8,28,14,45,60.5,346.0,7.55,26.0,394.5,387.87,297.39
2017,8,28,15,0,90.0,360.0,7.4,26.0,430.0,438.63,337.14
2017,8,28,15,15,170.5,340.0,7.2,25.5,462.0,525.05,406.13
2017,8,28,15,30,251.0,320.0,7.0,25.0,494.0,612.89,475.57
2017,8,28,15,45,212.5,299.5,6.85,25.0,440.0,537.49,419.46
2017,8,28,16,0,174.0,279.0,6.7,25.0,386.0,482.22,377.92
2017,8,28,16,15,445.0,187.0,6.4,25.0,427.0,691.0,544.47
2017,8,28,16,30,716.0,95.0,6.1,25.0,468.0,849.3,663.15
2017,8,28,16,45,687.0,89.5,5.85,25.0,415.0,813.02,637.28
2017,8,28,17,0,658.0,84.0,5.6,25.0,362.0,769.3,606.54
2017,8,28,17,15,615.0,78.0,5.35,24.5,307.5,710.3,564.96
2017,8,28,17,30,572.0,72.0,5.1,24.0,253.0,650.79,521.66
2017,8,28,17,45,512.5,63.0,4.95,23.5,200.5,572.73,462.47
2017,8,28,18,0,453.0,54.0,4.8,23.0,148.0,496.28,401.49
2017,8,28,18,15,352.0,42.0,4.75,23.0,101.0,384.91,308.88
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,280.83,212.75
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,134.07,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.0,5.5,19.5,17.5,9.39,0.0
2017,8,29,6,30,197.0,22.0,5.6,20.0,35.0,18.01,5.6
2017,8,29,6,45,316.0,34.5,5.75,20.5,80.0,27.91,17.89
2017,8,29,7,0,435.0,47.0,5.9,21.0,125.0,37.6,26.82
2017,8,29,7,15,508.0,55.5,6.1,21.5,178.0,43.55,32.25
2017,8,29,7,30,581.0,64.0,6.3,22.0,231.0,49.4,37.37
2017,8,29,7,45,629.5,69.5,6.5,22.5,287.0,52.67,40.07
2017,8,29,8,0,678.0,75.0,6.7,23.0,343.0,55.88,42.62
2017,8,29,8,15,710.5,80.0,6.8,23.5,398.0,63.79,49.13
2017,8,29,8,30,743.0,85.0,6.9,24.0,453.0,66.52,51.14
2017,8,29,8,45,766.5,88.5,7.0,24.5,505.5,67.94,52.03
2017,8,29,9,0,790.0,92.0,7.1,25.0,558.0,69.28,52.85
2017,8,29,9,15,807.5,95.0,7.1,25.0,606.5,70.1,53.35
2017,8,29,9,30,825.0,98.0,7.1,25.0,655.0,81.55,62.73
2017,8,29,9,45,837.0,101.0,7.15,25.5,697.5,115.22,66.21
2017,8,29,10,0,849.0,104.0,7.2,26.0,740.0,171.89,96.0
2017,8,29,10,15,858.5,106.0,7.1,26.0,777.0,228.74,138.04
2017,8,29,10,30,868.0,108.0,7.0,26.0,814.0,286.32,186.23
2017,8,29,10,45,873.0,111.0,6.95,26.5,843.0,343.72,236.07
2017,8,29,11,0,878.0,114.0,6.9,27.0,872.0,400.93,285.74
2017,8,29,11,15,519.0,286.0,6.8,27.0,737.0,421.1,311.11
2017,8,29,11,30,160.0,458.0,6.7,27.0,602.0,418.87,313.6
2017,8,29,11,45,508.5,300.0,6.65,27.5,768.5,499.32,374.65
2017,8,29,12,0,857.0,142.0,6.6,28.0,935.0,611.82,461.11
2017,8,29,12,15,858.0,142.0,6.55,28.0,940.0,658.7,497.99
2017,8,29,12,30,859.0,142.0,6.5,28.0,945.0,703.85,532.94
2017,8,29,12,45,858.5,142.0,6.45,28.0,941.5,745.98,565.03
2017,8,29,13,0,858.0,142.0,6.4,28.0,938.0,785.86,594.63
2017,8,29,13,15,855.0,141.0,6.3,28.0,926.0,820.43,618.8
2017,8,29,13,30,852.0,140.0,6.2,28.0,914.0,852.11,640.87
2017,8,29,13,45,848.5,138.0,6.15,28.0,894.0,879.4,660.07
2017,8,29,14,0,845.0,136.0,6.1,28.0,874.0,903.43,677.06
2017,8,29,14,15,837.5,134.0,6.0,28.0,846.0,920.4,688.99
2017,8,29,14,30,830.0,132.0,5.9,28.0,818.0,945.79,706.83
2017,8,29,14,45,817.0,131.0,5.85,28.0,782.0,951.72,711.66
2017,8,29,15,0,804.0,130.0,5.8,28.0,746.0,953.84,714.15
2017,8,29,15,15,790.0,127.0,5.65,28.0,704.0,949.01,711.47
2017,8,29,15,30,776.0,124.0,5.5,28.0,662.0,940.49,706.45
2017,8,29,15,45,761.5,119.0,5.35,28.0,615.5,925.61,697.24
2017,8,29,16,0,747.0,114.0,5.2,28.0,569.0,907.29,685.8
2017,8,29,16,15,723.0,109.5,4.95,27.5,518.0,883.27,671.25
2017,8,29,16,30,699.0,105.0,4.7,27.0,467.0,850.47,650.51
2017,8,29,16,45,672.0,97.5,4.45,27.0,413.5,808.36,621.94
2017,8,29,17,0,645.0,90.0,4.2,27.0,360.0,764.16,591.87
2017,8,29,17,15,599.5,83.5,3.85,26.5,305.0,702.43,549.12
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,640.21,504.62
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,556.69,442.08
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,474.95,377.88
2017,8,29,18,15,318.0,44.5,2.7,24.5,97.5,355.35,281.26
2017,8,29,18,30,213.0,31.0,2.6,24.0,51.0,250.69,185.17
2017,8,29,18,45,106.5,15.5,2.55,23.5,25.5,90.51,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.85,19.0,16.5,10.24,0.0
2017,8,30,6,30,150.0,24.0,4.0,19.0,33.0,18.64,5.46
2017,8,30,6,45,273.0,38.0,4.15,19.5,77.5,29.37,19.18
2017,8,30,7,0,396.0,52.0,4.3,20.0,122.0,41.7,30.48
2017,8,30,7,15,470.5,62.0,4.4,20.5,175.5,48.63,36.82
2017,8,30,7,30,545.0,72.0,4.5,21.0,229.0,55.4,42.75
2017,8,30,7,45,601.0,78.0,4.65,22.0,285.5,58.77,45.44
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,62.12,47.98
2017,8,30,8,15,691.5,89.0,4.85,23.5,397.5,64.43,49.68
2017,8,30,8,30,726.0,94.0,4.9,24.0,453.0,66.67,51.26
2017,8,30,8,45,754.0,97.0,4.95,24.5,506.5,73.79,56.95
2017,8,30,9,0,782.0,100.0,5.0,25.0,560.0,74.61,57.3
2017,8,30,9,15,800.5,103.5,4.95,25.5,609.0,75.55,57.77
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,76.4,58.17
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,108.32,60.84
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,174.87,97.77
2017,8,30,10,15,860.0,112.0,4.7,27.0,783.0,232.03,139.4
2017,8,30,10,30,870.0,114.0,4.6,27.0,820.0,289.96,187.13
2017,8,30,10,45,879.0,115.0,4.6,27.5,850.5,347.51,236.2
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,405.27,285.37
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,461.36,332.92
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,516.78,378.75
2017,8,30,11,45,900.5,119.0,4.3,28.5,939.5,570.02,420.89
2017,8,30,12,0,903.0,120.0,4.2,29.0,953.0,621.93,460.62
2017,8,30,12,15,904.5,120.0,4.1,29.0,958.5,670.94,497.99
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,718.11,533.07
2017,8,30,12,45,905.0,120.0,3.95,29.0,960.5,761.42,564.8
2017,8,30,13,0,904.0,120.0,3.9,29.0,957.0,802.27,593.13
2017,8,30,13,15,901.5,119.0,3.8,29.0,945.0,838.37,617.18
2017,8,30,13,30,899.0,118.0,3.7,29.0,933.0,871.45,639.07
2017,8,30,13,45,893.5,118.0,3.6,29.5,912.0,899.68,656.33
2017,8,30,14,0,888.0,118.0,3.5,30.0,891.0,924.48,671.24
2017,8,30,14,15,881.5,116.5,3.45,30.0,863.0,943.38,683.95
2017,8,30,14,30,875.0,115.0,3.4,30.0,835.0,958.59,694.41
2017,8,30,14,45,866.0,112.5,3.35,30.0,799.5,966.66,700.37
2017,8,30,15,0,857.0,110.0,3.3,30.0,764.0,970.91,704.07
2017,8,30,15,15,845.0,107.5,3.15,29.5,721.5,968.46,704.31
2017,8,30,15,30,833.0,105.0,3.0,29.0,679.0,974.21,710.08
2017,8,30,15,45,818.5,101.5,2.95,29.0,632.0,960.84,702.84
2017,8,30,16,0,804.0,98.0,2.9,29.0,585.0,943.92,693.56
2017,8,30,16,15,781.5,94.0,2.7,28.5,532.5,915.08,676.67
2017,8,30,16,30,759.0,90.0,2.5,28.0,480.0,883.2,657.71
2017,8,30,16,45,731.0,84.5,2.35,28.0,425.0,841.37,630.91
2017,8,30,17,0,703.0,79.0,2.2,28.0,370.0,803.02,606.15
2017,8,30,17,15,659.5,73.0,2.0,27.0,313.5,742.6,567.24
2017,8,30,17,30,616.0,67.0,1.8,26.0,257.0,681.63,526.38
2017,8,30,17,45,554.0,58.5,1.6,25.5,202.5,600.98,467.99
2017,8,30,18,0,492.0,50.0,1.4,25.0,148.0,522.1,407.65
2017,8,30,18,15,384.0,38.5,1.3,24.0,99.5,404.92,315.59
2017,8,30,18,30,276.0,27.0,1.2,23.0,51.0,295.95,214.01
2017,8,30,18,45,138.0,13.5,1.2,22.5,25.5,111.36,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,98.0,11.0,2.2,17.5,17.0,9.39,0.0
2017,8,31,6,30,196.0,22.0,2.5,18.0,34.0,18.11,4.55
2017,8,31,6,45,313.0,35.5,2.85,19.0,79.0,28.88,18.78
2017,8,31,7,0,430.0,49.0,3.2,20.0,124.0,39.37,28.46
2017,8,31,7,15,503.5,58.5,3.15,20.5,178.0,46.05,34.57
2017,8,31,7,30,577.0,68.0,3.1,21.0,232.0,52.58,40.3
