Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,45,621.5,75.5,3.05,21.5,288.0,57.15,44.13
2017,8,31,8,0,666.0,83.0,3.0,22.0,344.0,61.55,47.7
2017,8,31,8,15,700.0,88.5,2.95,23.0,399.5,64.25,49.62
2017,8,31,8,30,734.0,94.0,2.9,24.0,455.0,73.12,56.72
2017,8,31,8,45,755.0,99.5,2.85,25.0,507.5,75.65,58.37
2017,8,31,9,0,776.0,105.0,2.8,26.0,560.0,78.01,59.87
2017,8,31,9,15,794.5,108.5,2.75,26.0,609.0,78.81,60.32
2017,8,31,9,30,813.0,112.0,2.7,26.0,658.0,79.52,60.72
2017,8,31,9,45,824.0,116.5,2.65,26.5,701.0,111.95,64.24
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,169.82,94.25
2017,8,31,10,15,845.5,123.0,2.55,27.0,781.0,227.28,135.75
2017,8,31,10,30,856.0,125.0,2.5,27.0,818.0,292.88,188.69
2017,8,31,10,45,861.5,128.0,2.5,27.5,847.5,350.05,236.78
2017,8,31,11,0,867.0,131.0,2.5,28.0,877.0,407.1,284.6
2017,8,31,11,15,624.5,264.5,2.4,28.0,809.5,446.3,321.38
2017,8,31,11,30,382.0,398.0,2.3,28.0,742.0,475.94,346.68
2017,8,31,11,45,607.0,283.5,2.25,28.5,838.5,535.49,390.61
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,619.31,452.01
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,667.48,487.24
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,713.99,520.58
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,756.86,550.69
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,797.51,578.65
2017,8,31,13,15,833.5,165.0,1.9,29.0,926.5,832.58,601.42
2017,8,31,13,30,830.0,164.0,1.8,29.0,914.0,864.65,621.32
2017,8,31,13,45,826.0,161.5,1.75,29.5,893.5,891.7,637.1
2017,8,31,14,0,822.0,159.0,1.7,30.0,873.0,915.37,650.67
2017,8,31,14,15,814.0,157.0,1.65,29.5,844.5,932.37,662.67
2017,8,31,14,30,806.0,155.0,1.6,29.0,816.0,945.66,672.53
2017,8,31,14,45,790.5,154.5,1.6,29.0,779.0,949.56,675.97
2017,8,31,15,0,775.0,154.0,1.6,29.0,742.0,949.58,677.25
2017,8,31,15,15,760.0,150.0,1.55,29.0,699.5,950.24,678.5
2017,8,31,15,30,745.0,146.0,1.5,29.0,657.0,940.03,673.04
2017,8,31,15,45,730.0,139.5,1.5,29.0,610.0,923.36,664.41
2017,8,31,16,0,715.0,133.0,1.5,29.0,563.0,903.28,653.75
2017,8,31,16,15,689.0,127.0,1.4,29.0,511.0,869.76,633.18
2017,8,31,16,30,663.0,121.0,1.3,29.0,459.0,833.47,610.82
2017,8,31,16,45,632.5,113.0,1.25,29.0,405.0,787.95,582.69
2017,8,31,17,0,602.0,105.0,1.2,29.0,351.0,740.44,552.71
2017,8,31,17,15,553.5,96.0,1.1,28.0,295.5,673.46,509.94
2017,8,31,17,30,505.0,87.0,1.0,27.0,240.0,606.03,465.03
2017,8,31,17,45,439.0,74.5,0.95,26.5,187.5,514.18,399.36
2017,8,31,18,0,373.0,62.0,0.9,26.0,135.0,432.62,337.68
2017,8,31,18,15,272.5,45.5,0.9,25.5,89.0,320.97,248.9
2017,8,31,18,30,172.0,29.0,0.9,25.0,43.0,216.02,150.47
2017,8,31,18,45,86.0,14.5,0.95,24.5,21.5,74.4,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,9.39,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,17.04,3.21
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,31.05,20.48
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,44.73,32.93
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,54.69,41.89
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,64.38,50.32
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,72.78,57.38
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,78.34,61.83
2017,9,1,8,15,602.5,114.5,1.4,24.0,382.0,81.62,64.09
2017,9,1,8,30,640.0,122.0,1.1,25.0,437.0,84.74,66.16
2017,9,1,8,45,668.5,128.0,0.8,26.0,489.5,86.53,67.07
2017,9,1,9,0,697.0,134.0,0.5,27.0,542.0,88.19,67.85
2017,9,1,9,15,718.0,139.0,0.45,27.0,590.5,88.95,68.22
2017,9,1,9,30,739.0,144.0,0.4,27.0,639.0,89.59,68.51
2017,9,1,9,45,754.0,148.5,0.4,27.5,682.0,118.97,70.98
2017,9,1,10,0,769.0,153.0,0.4,28.0,725.0,182.45,105.29
2017,9,1,10,15,536.0,264.5,0.45,28.0,673.0,257.35,168.25
2017,9,1,10,30,303.0,376.0,0.5,28.0,621.0,318.16,222.45
2017,9,1,10,45,557.5,269.5,0.55,28.5,740.5,345.44,236.46
2017,9,1,11,0,812.0,163.0,0.6,29.0,860.0,404.88,277.65
2017,9,1,11,15,818.0,164.5,0.6,29.0,882.5,459.6,321.16
2017,9,1,11,30,824.0,166.0,0.6,29.0,905.0,514.04,363.2
2017,9,1,11,45,816.0,175.0,0.65,29.5,915.5,566.25,401.97
2017,9,1,12,0,808.0,184.0,0.7,30.0,926.0,616.55,438.05
2017,9,1,12,15,809.5,184.5,0.7,30.0,931.5,664.17,471.72
2017,9,1,12,30,811.0,185.0,0.7,30.0,937.0,710.22,503.44
2017,9,1,12,45,562.5,314.5,0.75,30.0,835.5,685.97,485.48
2017,9,1,13,0,314.0,444.0,0.8,30.0,734.0,633.92,448.48
2017,9,1,13,15,187.5,431.0,0.85,30.0,604.0,536.48,383.47
2017,9,1,13,30,61.0,418.0,0.9,30.0,474.0,422.91,304.72
2017,9,1,13,45,437.0,292.0,1.0,30.5,672.0,678.59,488.19
2017,9,1,14,0,813.0,166.0,1.1,31.0,870.0,913.47,641.65
2017,9,1,14,15,805.0,164.0,1.2,30.5,841.0,930.33,652.8
2017,9,1,14,30,797.0,162.0,1.3,30.0,812.0,943.51,664.53
2017,9,1,14,45,521.5,259.5,1.4,30.0,677.5,799.44,572.55
2017,9,1,15,0,246.0,357.0,1.5,30.0,543.0,608.71,442.6
2017,9,1,15,15,497.0,252.0,1.55,30.0,600.0,792.58,575.33
2017,9,1,15,30,748.0,147.0,1.6,30.0,657.0,943.33,675.69
2017,9,1,15,45,451.5,209.5,1.65,30.0,511.0,715.56,525.22
2017,9,1,16,0,155.0,272.0,1.7,30.0,365.0,455.86,340.86
2017,9,1,16,15,409.0,197.5,1.65,29.5,411.5,665.86,499.39
2017,9,1,16,30,663.0,123.0,1.6,29.0,458.0,834.88,617.53
2017,9,1,16,45,631.0,114.5,1.6,29.0,404.0,787.29,586.13
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,737.73,554.91
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.0,671.24,512.06
2017,9,1,17,30,503.0,88.0,1.4,27.0,238.0,604.2,466.91
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.0,511.84,400.0
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,429.04,336.57
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,316.76,246.6
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,208.21,141.18
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,71.98,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,10.5,1.55,19.5,14.0,8.96,0.0
2017,9,2,6,30,108.0,21.0,1.8,20.0,28.0,16.28,2.0
2017,9,2,6,45,214.5,39.5,2.1,20.5,70.5,30.32,19.76
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,44.06,32.33
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,53.7,41.02
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,63.09,49.21
2017,9,2,7,45,523.5,94.5,2.25,23.0,272.5,71.0,55.75
2017,9,2,8,0,578.0,104.0,2.2,24.0,328.0,76.29,59.85
2017,9,2,8,15,615.0,111.0,2.2,24.5,382.5,79.31,62.05
2017,9,2,8,30,652.0,118.0,2.2,25.0,437.0,82.19,64.1
2017,9,2,8,45,678.0,124.5,2.2,26.0,489.0,84.42,65.43
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,86.47,66.61
2017,9,2,9,15,724.0,135.5,2.15,27.0,589.0,87.0,66.81
2017,9,2,9,30,744.0,140.0,2.1,27.0,637.0,87.43,66.95
2017,9,2,9,45,757.0,145.0,2.05,27.5,679.5,116.36,69.56
2017,9,2,10,0,770.0,150.0,2.0,28.0,722.0,179.93,104.26
2017,9,2,10,15,781.5,153.0,2.0,28.0,758.5,234.58,143.05
2017,9,2,10,30,793.0,156.0,2.0,28.0,795.0,290.47,187.83
2017,9,2,10,45,799.5,159.5,2.0,28.5,824.0,346.25,233.99
2017,9,2,11,0,806.0,163.0,2.0,29.0,853.0,402.26,280.12
2017,9,2,11,15,811.5,164.5,2.0,29.0,874.5,456.46,324.6
2017,9,2,11,30,817.0,166.0,2.0,29.0,896.0,510.32,367.67
2017,9,2,11,45,807.0,176.0,2.0,29.5,906.0,561.89,407.01
2017,9,2,12,0,797.0,186.0,2.0,30.0,916.0,611.37,443.43
2017,9,2,12,15,607.0,292.5,2.0,30.0,850.5,622.3,451.13
2017,9,2,12,30,417.0,399.0,2.0,30.0,785.0,618.5,447.2
2017,9,2,12,45,607.5,292.0,2.05,30.0,851.5,698.17,506.03
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,783.28,567.62
2017,9,2,13,15,546.5,310.0,2.1,30.0,809.0,734.27,530.53
2017,9,2,13,30,295.0,435.0,2.1,30.0,700.0,655.9,473.39
2017,9,2,13,45,538.0,307.0,2.15,30.0,776.0,780.0,564.12
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,896.5,644.93
2017,9,2,14,15,531.5,282.0,2.2,30.0,733.5,795.99,575.44
2017,9,2,14,30,282.0,385.0,2.2,30.0,615.0,666.86,484.43
2017,9,2,14,45,493.5,285.5,2.25,30.0,665.5,798.76,581.06
2017,9,2,15,0,705.0,186.0,2.3,30.0,716.0,922.18,666.43
2017,9,2,15,15,688.5,181.0,2.25,30.0,674.5,912.79,660.2
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,899.82,653.06
2017,9,2,15,45,605.0,179.5,2.15,30.0,568.0,842.44,616.85
2017,9,2,16,0,538.0,183.0,2.1,30.0,503.0,774.05,572.95
2017,9,2,16,15,558.0,165.0,2.0,29.5,470.0,773.52,575.64
2017,9,2,16,30,578.0,147.0,1.9,29.0,437.0,769.62,575.42
2017,9,2,16,45,543.0,136.5,1.8,28.5,383.5,719.02,543.09
2017,9,2,17,0,508.0,126.0,1.7,28.0,330.0,667.23,509.52
2017,9,2,17,15,458.5,113.5,1.55,27.5,276.0,598.83,462.58
2017,9,2,17,30,409.0,101.0,1.4,27.0,222.0,530.99,414.36
2017,9,2,17,45,344.0,84.5,1.3,26.5,171.0,445.56,350.36
2017,9,2,18,0,279.0,68.0,1.2,26.0,120.0,363.07,285.41
2017,9,2,18,15,191.5,47.0,1.2,25.5,77.0,259.62,200.86
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,136.88,87.0
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,48.36,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,13.0,9.5,1.0,19.5,10.0,8.11,0.0
2017,9,3,6,30,26.0,19.0,1.2,20.0,20.0,15.43,0.75
2017,9,3,6,45,102.5,42.5,1.45,20.5,58.0,32.62,21.64
2017,9,3,7,0,179.0,66.0,1.7,21.0,96.0,49.75,37.18
2017,9,3,7,15,271.0,77.0,1.55,21.5,142.5,56.84,43.72
2017,9,3,7,30,363.0,88.0,1.4,22.0,189.0,64.34,50.28
2017,9,3,7,45,367.5,110.0,1.25,23.0,232.5,78.39,62.05
2017,9,3,8,0,372.0,132.0,1.1,24.0,276.0,91.68,72.84
2017,9,3,8,15,418.0,146.0,1.15,24.5,331.0,99.55,79.01
2017,9,3,8,30,464.0,160.0,1.2,25.0,386.0,107.07,84.79
2017,9,3,8,45,529.0,165.0,1.3,26.0,450.5,109.02,85.72
2017,9,3,9,0,594.0,170.0,1.4,27.0,515.0,110.86,86.58
2017,9,3,9,15,617.0,177.0,1.4,27.0,562.5,111.85,87.09
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,112.69,87.5
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,156.09,104.41
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,212.75,139.19
2017,9,3,10,15,602.5,234.5,1.55,28.0,702.5,247.63,159.73
2017,9,3,10,30,698.0,206.0,1.6,28.0,767.0,293.65,193.03
2017,9,3,10,45,706.0,210.0,1.65,28.5,795.5,346.32,235.96
2017,9,3,11,0,714.0,214.0,1.7,29.0,824.0,399.64,279.22
2017,9,3,11,15,721.0,216.5,1.75,29.0,845.5,451.96,321.57
2017,9,3,11,30,728.0,219.0,1.8,29.0,867.0,504.37,363.01
2017,9,3,11,45,713.0,233.0,1.85,29.5,876.5,553.68,400.35
2017,9,3,12,0,698.0,247.0,1.9,30.0,886.0,600.82,434.87
2017,9,3,12,15,699.5,247.5,1.95,30.0,890.5,645.61,467.85
2017,9,3,12,30,701.0,248.0,2.0,30.0,895.0,689.1,499.25
2017,9,3,12,45,703.0,246.0,2.05,30.0,892.0,729.34,527.94
2017,9,3,13,0,705.0,244.0,2.1,30.0,889.0,767.69,554.94
2017,9,3,13,15,615.5,299.5,2.15,30.0,857.5,779.61,562.05
2017,9,3,13,30,526.0,355.0,2.2,30.0,826.0,785.93,565.23
2017,9,3,13,45,503.5,348.5,2.25,30.0,791.0,787.74,567.48
2017,9,3,14,0,481.0,342.0,2.3,30.0,756.0,785.71,567.21
2017,9,3,14,15,453.0,336.5,2.3,29.5,716.0,775.91,562.48
2017,9,3,14,30,425.0,331.0,2.3,29.0,676.0,762.44,555.33
2017,9,3,14,45,438.5,309.5,2.3,29.0,651.0,769.63,562.06
2017,9,3,15,0,452.0,288.0,2.3,29.0,626.0,774.2,567.01
2017,9,3,15,15,485.0,257.0,2.3,29.0,601.0,785.14,577.01
2017,9,3,15,30,518.0,226.0,2.3,29.0,576.0,792.75,584.93
2017,9,3,15,45,560.0,193.5,2.3,29.0,546.5,803.78,595.58
2017,9,3,16,0,602.0,161.0,2.3,29.0,517.0,820.79,608.95
2017,9,3,16,15,548.5,166.0,2.15,28.5,467.0,764.66,572.76
2017,9,3,16,30,495.0,171.0,2.0,28.0,417.0,717.52,542.21
2017,9,3,16,45,466.0,156.0,1.95,28.0,366.0,668.85,510.08
2017,9,3,17,0,437.0,141.0,1.9,28.0,315.0,618.88,476.25
2017,9,3,17,15,391.0,125.0,1.75,27.0,262.5,551.21,429.5
2017,9,3,17,30,345.0,109.0,1.6,26.0,210.0,484.01,381.19
2017,9,3,17,45,288.0,89.0,1.45,25.5,160.5,385.03,306.0
2017,9,3,18,0,231.0,69.0,1.3,25.0,111.0,307.55,243.81
2017,9,3,18,15,153.5,46.0,1.3,24.5,70.0,210.46,163.26
2017,9,3,18,30,76.0,23.0,1.3,24.0,29.0,107.94,63.22
2017,9,3,18,45,38.0,11.5,1.3,23.5,14.5,36.96,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,7.26,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,13.59,0.0
2017,9,4,6,45,128.5,41.0,1.4,20.5,59.5,31.64,20.76
2017,9,4,7,0,203.0,65.0,1.6,21.0,99.0,49.17,36.66
2017,9,4,7,15,267.5,85.5,1.5,21.5,148.5,63.91,49.8
2017,9,4,7,30,332.0,106.0,1.4,22.0,198.0,76.73,60.92
2017,9,4,7,45,385.5,121.0,1.3,23.0,251.0,86.12,68.63
2017,9,4,8,0,439.0,136.0,1.2,24.0,304.0,95.15,75.78
2017,9,4,8,15,478.0,148.0,1.15,24.5,357.5,101.68,80.8
2017,9,4,8,30,517.0,160.0,1.1,25.0,411.0,107.9,85.47
2017,9,4,8,45,554.0,166.5,1.05,25.5,463.0,110.41,87.01
2017,9,4,9,0,591.0,173.0,1.0,26.0,515.0,112.78,88.45
2017,9,4,9,15,614.0,180.0,1.1,26.0,563.0,113.98,89.14
2017,9,4,9,30,637.0,187.0,1.2,26.0,611.0,114.75,89.52
2017,9,4,9,45,656.0,192.0,1.3,26.5,653.5,138.57,89.81
2017,9,4,10,0,675.0,197.0,1.4,27.0,696.0,189.01,115.28
2017,9,4,10,15,688.5,201.5,1.45,27.0,732.5,240.73,151.68
2017,9,4,10,30,702.0,206.0,1.5,27.0,769.0,294.14,193.89
2017,9,4,10,45,714.0,207.5,1.55,27.5,799.0,346.61,236.66
2017,9,4,11,0,726.0,209.0,1.6,28.0,829.0,400.1,280.16
2017,9,4,11,15,733.0,211.5,1.65,28.0,850.5,453.04,323.17
2017,9,4,11,30,740.0,214.0,1.7,28.0,872.0,506.05,365.21
2017,9,4,11,45,788.0,186.5,1.8,28.5,896.5,559.01,405.74
2017,9,4,12,0,836.0,159.0,1.9,29.0,921.0,612.21,445.75
2017,9,4,12,15,837.5,159.0,1.95,29.0,926.0,660.28,481.58
2017,9,4,12,30,839.0,159.0,2.0,29.0,931.0,706.64,515.42
2017,9,4,12,45,841.0,157.0,2.1,29.5,927.5,749.7,545.65
2017,9,4,13,0,843.0,155.0,2.2,30.0,924.0,790.53,573.78
2017,9,4,13,15,840.0,154.0,2.25,30.0,912.0,825.8,597.83
2017,9,4,13,30,837.0,153.0,2.3,30.0,900.0,858.07,619.42
2017,9,4,13,45,834.5,150.0,2.35,30.0,880.0,885.68,638.03
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,909.95,654.58
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,927.18,667.64
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,940.72,678.55
2017,9,4,14,45,800.5,143.0,2.4,29.0,765.0,944.03,681.74
2017,9,4,15,0,784.0,143.0,2.4,29.0,728.0,943.44,682.69
2017,9,4,15,15,769.5,139.5,2.35,29.0,685.5,937.27,679.77
2017,9,4,15,30,755.0,136.0,2.3,29.0,643.0,934.48,679.29
2017,9,4,15,45,740.0,129.5,2.3,29.0,596.5,917.44,670.11
2017,9,4,16,0,725.0,123.0,2.3,29.0,550.0,896.99,658.91
2017,9,4,16,15,699.5,118.0,2.15,28.5,498.0,864.93,640.0
2017,9,4,16,30,674.0,113.0,2.0,28.0,446.0,830.12,619.14
2017,9,4,16,45,643.0,104.5,1.95,28.0,392.0,783.24,589.41
2017,9,4,17,0,612.0,96.0,1.9,28.0,338.0,734.44,557.74
2017,9,4,17,15,562.5,87.5,1.75,27.0,282.5,667.16,513.33
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,599.57,466.73
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,512.71,402.3
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,427.94,335.92
2017,9,4,18,15,268.0,39.0,1.3,24.0,77.5,306.87,237.86
2017,9,4,18,30,158.0,23.0,1.3,23.0,33.0,185.36,101.24
2017,9,4,18,45,79.0,11.5,1.3,22.5,16.5,66.07,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,8.54,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,15.51,0.0
2017,9,5,6,45,211.5,37.5,1.5,21.5,67.0,28.84,18.28
2017,9,5,7,0,325.0,55.0,1.7,22.0,109.0,41.92,30.3
2017,9,5,7,15,402.0,67.5,1.7,22.5,160.5,50.93,38.44
2017,9,5,7,30,479.0,80.0,1.7,23.0,212.0,61.75,47.84
2017,9,5,7,45,537.0,87.5,1.75,24.0,267.0,65.86,51.13
2017,9,5,8,0,595.0,95.0,1.8,25.0,322.0,69.92,54.22
2017,9,5,8,15,631.5,101.5,1.65,25.5,376.5,72.89,56.4
2017,9,5,8,30,668.0,108.0,1.5,26.0,431.0,75.73,58.43
2017,9,5,8,45,694.5,113.5,1.4,26.5,483.0,77.61,59.63
2017,9,5,9,0,721.0,119.0,1.3,27.0,535.0,79.37,60.72
2017,9,5,9,15,741.0,123.0,1.15,27.5,583.0,79.95,60.85
2017,9,5,9,30,761.0,127.0,1.0,28.0,631.0,88.74,67.69
2017,9,5,9,45,773.0,132.0,0.85,28.5,673.5,115.56,69.27
2017,9,5,10,0,785.0,137.0,0.7,29.0,716.0,171.09,96.36
2017,9,5,10,15,796.5,140.0,0.75,29.0,752.0,226.68,135.02
2017,9,5,10,30,808.0,143.0,0.8,29.0,788.0,283.47,179.76
2017,9,5,10,45,812.0,147.0,0.85,29.5,816.5,339.71,225.68
2017,9,5,11,0,816.0,151.0,0.9,30.0,845.0,395.86,271.29
2017,9,5,11,15,821.5,152.5,1.05,30.0,866.5,450.53,315.89
2017,9,5,11,30,827.0,154.0,1.2,30.0,888.0,504.81,359.21
2017,9,5,11,45,820.5,161.5,1.35,30.0,898.5,556.78,399.83
2017,9,5,12,0,814.0,169.0,1.5,30.0,909.0,606.92,438.08
2017,9,5,12,15,815.0,169.5,1.55,30.0,913.5,654.2,472.94
2017,9,5,12,30,816.0,170.0,1.6,30.0,918.0,699.8,505.86
2017,9,5,12,45,814.0,170.0,1.7,30.5,913.5,740.92,534.44
2017,9,5,13,0,812.0,170.0,1.8,31.0,909.0,779.64,560.88
2017,9,5,13,15,808.5,169.0,1.85,31.0,896.0,813.67,584.49
2017,9,5,13,30,805.0,168.0,1.9,31.0,883.0,844.73,605.13
2017,9,5,13,45,614.5,262.0,1.95,31.0,800.5,806.19,578.02
2017,9,5,14,0,424.0,356.0,2.0,31.0,718.0,747.04,536.2
2017,9,5,14,15,595.0,260.5,2.0,30.5,750.0,836.03,601.81
2017,9,5,14,30,766.0,165.0,2.0,30.0,782.0,914.29,656.1
2017,9,5,14,45,751.5,163.5,2.0,30.0,745.5,924.81,663.21
2017,9,5,15,0,737.0,162.0,2.0,30.0,709.0,924.74,664.39
2017,9,5,15,15,680.0,175.0,1.9,30.0,656.5,895.45,646.01
2017,9,5,15,30,623.0,188.0,1.8,30.0,604.0,861.6,624.95
2017,9,5,15,45,636.0,168.5,1.75,30.0,566.0,858.63,624.63
2017,9,5,16,0,649.0,149.0,1.7,30.0,528.0,851.85,621.67
2017,9,5,16,15,595.0,145.0,1.65,29.5,467.0,793.41,585.81
2017,9,5,16,30,541.0,141.0,1.6,29.0,406.0,723.75,541.94
2017,9,5,16,45,488.5,136.5,1.6,29.0,354.0,664.64,503.59
2017,9,5,17,0,436.0,132.0,1.6,29.0,302.0,605.32,463.5
2017,9,5,17,15,391.5,116.5,1.5,28.0,250.5,539.6,418.59
2017,9,5,17,30,347.0,101.0,1.4,27.0,199.0,474.34,371.95
2017,9,5,17,45,280.0,83.0,1.3,26.5,150.5,387.52,305.55
2017,9,5,18,0,213.0,65.0,1.2,26.0,102.0,286.7,225.74
2017,9,5,18,15,133.5,42.5,1.2,25.5,62.5,189.67,145.02
2017,9,5,18,30,54.0,20.0,1.2,25.0,23.0,83.64,35.57
2017,9,5,18,45,27.0,10.0,1.25,24.5,11.5,27.7,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,5.12,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,9.73,0.0
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,29.36,18.87
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,48.15,36.03
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,65.69,51.84
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,82.7,66.9
2017,9,6,7,45,149.5,130.5,4.7,19.5,174.0,95.18,77.58
2017,9,6,8,0,45.0,147.0,4.9,20.0,164.0,108.77,88.94
2017,9,6,8,15,85.5,177.0,5.0,20.5,216.0,128.69,105.47
2017,9,6,8,30,126.0,207.0,5.1,21.0,268.0,142.17,116.26
2017,9,6,8,45,202.5,226.0,5.25,21.5,337.0,154.48,125.95
2017,9,6,9,0,279.0,245.0,5.4,22.0,406.0,157.47,127.75
2017,9,6,9,15,414.0,237.0,5.4,22.5,498.5,144.74,116.48
2017,9,6,9,30,549.0,229.0,5.4,23.0,591.0,139.37,111.46
2017,9,6,9,45,575.0,233.0,5.4,23.5,635.0,159.95,110.57
2017,9,6,10,0,601.0,237.0,5.4,24.0,679.0,206.85,134.61
2017,9,6,10,15,616.0,243.0,5.35,24.0,716.0,254.48,168.72
2017,9,6,10,30,631.0,249.0,5.3,24.0,753.0,305.19,209.63
2017,9,6,10,45,649.0,249.5,5.25,24.5,784.0,354.94,251.02
2017,9,6,11,0,667.0,250.0,5.2,25.0,815.0,406.62,294.1
2017,9,6,11,15,675.0,252.5,5.15,25.0,837.0,457.26,336.66
2017,9,6,11,30,683.0,255.0,5.1,25.0,859.0,508.24,378.62
2017,9,6,11,45,739.0,224.0,5.05,25.5,886.5,559.64,419.33
2017,9,6,12,0,795.0,193.0,5.0,26.0,914.0,614.02,461.56
2017,9,6,12,15,797.0,193.0,4.9,26.0,919.0,661.07,497.92
2017,9,6,12,30,799.0,193.0,4.8,26.0,924.0,706.58,532.26
2017,9,6,12,45,807.0,187.0,4.75,26.5,922.5,749.64,563.36
2017,9,6,13,0,815.0,181.0,4.7,27.0,921.0,790.88,592.46
2017,9,6,13,15,812.5,180.0,4.6,27.0,908.5,826.04,617.54
2017,9,6,13,30,810.0,179.0,4.5,27.0,896.0,858.29,639.58
2017,9,6,13,45,813.5,172.0,4.4,27.0,877.5,887.07,659.16
2017,9,6,14,0,817.0,165.0,4.3,27.0,859.0,912.69,676.58
2017,9,6,14,15,809.0,162.5,4.2,27.0,830.0,928.88,687.71
2017,9,6,14,30,801.0,160.0,4.1,27.0,801.0,941.33,696.49
2017,9,6,14,45,799.5,152.0,4.05,27.0,767.0,950.63,703.59
2017,9,6,15,0,798.0,144.0,4.0,27.0,733.0,956.15,708.36
2017,9,6,15,15,783.0,140.0,3.85,26.5,690.0,948.98,705.65
2017,9,6,15,30,768.0,136.0,3.7,26.0,647.0,945.23,705.49
2017,9,6,15,45,759.5,127.5,3.6,26.0,600.5,932.08,698.02
2017,9,6,16,0,751.0,119.0,3.5,26.0,554.0,915.35,688.33
2017,9,6,16,15,725.0,113.5,3.2,25.5,501.0,881.91,667.35
2017,9,6,16,30,699.0,108.0,2.9,25.0,448.0,845.66,644.31
2017,9,6,16,45,675.5,98.0,2.65,25.0,394.0,803.56,615.93
2017,9,6,17,0,652.0,88.0,2.4,25.0,340.0,759.17,585.44
2017,9,6,17,15,601.5,80.0,2.15,24.0,283.0,690.91,539.06
2017,9,6,17,30,551.0,72.0,1.9,23.0,226.0,622.43,490.52
2017,9,6,17,45,487.5,60.0,1.65,22.0,173.0,538.27,427.36
2017,9,6,18,0,424.0,48.0,1.4,21.0,120.0,456.21,361.91
2017,9,6,18,15,302.5,33.5,1.35,20.5,74.5,329.23,256.1
2017,9,6,18,30,181.0,19.0,1.3,20.0,29.0,194.63,68.8
2017,9,6,18,45,90.5,9.5,1.3,19.5,14.5,72.13,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,13.5,7.26,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,27.0,13.96,0.0
2017,9,7,6,45,339.5,30.0,2.1,14.0,72.5,24.51,15.13
2017,9,7,7,0,469.0,43.0,2.4,15.0,118.0,34.84,24.99
2017,9,7,7,15,546.0,51.5,2.3,15.5,173.5,40.98,30.79
2017,9,7,7,30,623.0,60.0,2.2,16.0,229.0,47.04,36.26
2017,9,7,7,45,668.5,66.5,2.1,17.0,286.5,51.2,39.76
2017,9,7,8,0,714.0,73.0,2.0,18.0,344.0,60.2,47.37
2017,9,7,8,15,747.5,78.0,2.2,19.0,401.0,63.17,49.57
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,66.05,51.64
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,68.27,53.12
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,70.37,54.47
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,71.6,55.2
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,83.07,64.52
2017,9,7,9,45,869.0,102.5,2.95,23.5,707.5,110.37,65.77
2017,9,7,10,0,879.0,106.0,3.0,24.0,751.0,169.55,94.43
2017,9,7,10,15,889.0,108.0,3.0,24.0,788.5,228.77,136.85
2017,9,7,10,30,899.0,110.0,3.0,24.0,826.0,288.72,186.13
2017,9,7,10,45,903.5,113.0,3.0,24.5,855.0,348.23,237.09
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,407.42,287.72
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,464.89,336.66
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,521.61,383.77
2017,9,7,11,45,913.5,123.0,3.0,25.5,939.5,575.38,426.53
2017,9,7,12,0,909.0,128.0,3.0,26.0,951.0,627.12,466.32
2017,9,7,12,15,910.0,128.5,3.0,26.0,955.0,676.7,504.31
2017,9,7,12,30,911.0,129.0,3.0,26.0,959.0,724.33,539.95
2017,9,7,12,45,910.0,128.5,3.0,26.0,954.5,767.56,571.77
2017,9,7,13,0,909.0,128.0,3.0,26.0,950.0,808.21,600.59
2017,9,7,13,15,906.0,127.0,3.0,26.0,937.0,844.06,624.85
2017,9,7,13,30,903.0,126.0,3.0,26.0,924.0,876.79,646.99
2017,9,7,13,45,897.5,125.0,3.05,26.0,902.0,904.09,665.86
2017,9,7,14,0,892.0,124.0,3.1,26.0,880.0,927.87,682.5
2017,9,7,14,15,884.5,122.5,3.05,26.0,850.0,945.72,694.65
2017,9,7,14,30,877.0,121.0,3.0,26.0,820.0,959.82,704.48
2017,9,7,14,45,861.0,121.0,3.0,26.0,781.0,963.61,708.11
2017,9,7,15,0,845.0,121.0,3.0,26.0,742.0,975.52,717.37
2017,9,7,15,15,830.5,118.0,3.0,26.0,698.5,969.98,715.25
2017,9,7,15,30,816.0,115.0,3.0,26.0,655.0,960.58,710.93
2017,9,7,15,45,797.5,111.0,3.0,26.0,605.5,942.39,700.92
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,920.64,688.67
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,887.64,669.05
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,858.46,651.93
2017,9,7,16,45,691.5,92.0,2.55,24.5,392.0,809.62,620.78
2017,9,7,17,0,656.0,86.0,2.4,24.0,336.0,758.97,587.67
2017,9,7,17,15,605.0,78.0,2.15,23.0,279.0,690.23,540.73
2017,9,7,17,30,554.0,70.0,1.9,22.0,222.0,621.32,491.54
2017,9,7,17,45,478.0,59.0,1.65,21.5,168.0,527.77,420.07
2017,9,7,18,0,402.0,48.0,1.4,21.0,114.0,437.05,346.93
2017,9,7,18,15,281.0,33.0,1.4,20.0,70.0,311.11,241.39
2017,9,7,18,30,160.0,18.0,1.4,19.0,26.0,174.99,32.33
2017,9,7,18,45,80.0,9.0,1.4,18.5,13.0,64.09,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,7.26,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,13.93,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,26.16,16.41
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,38.04,27.78
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,45.18,34.41
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,52.16,40.61
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,56.43,44.19
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,60.62,47.54
2017,9,8,8,15,708.0,87.0,2.4,19.5,391.5,63.76,49.98
2017,9,8,8,30,743.0,93.0,2.6,20.0,448.0,66.77,52.27
2017,9,8,8,45,767.5,97.5,2.8,21.0,501.5,74.95,58.83
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,76.79,59.91
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,77.74,60.38
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,78.62,60.8
2017,9,8,9,45,843.5,112.0,2.85,23.5,697.0,103.94,61.55
2017,9,8,10,0,857.0,115.0,2.8,24.0,741.0,162.61,89.93
2017,9,8,10,15,867.0,117.0,2.75,24.0,778.0,229.9,138.57
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,288.69,186.68
2017,9,8,10,45,884.5,120.5,2.65,24.5,845.0,346.95,236.27
2017,9,8,11,0,892.0,122.0,2.6,25.0,875.0,405.2,285.78
2017,9,8,11,15,897.0,123.5,2.55,25.0,896.5,462.22,334.0
2017,9,8,11,30,902.0,125.0,2.5,25.0,918.0,518.54,380.37
2017,9,8,11,45,909.0,123.0,2.45,25.5,932.5,572.43,422.77
2017,9,8,12,0,916.0,121.0,2.4,26.0,947.0,625.26,462.91
2017,9,8,12,15,917.0,121.0,2.35,26.0,951.5,674.62,500.19
2017,9,8,12,30,918.0,121.0,2.3,26.0,956.0,721.98,535.02
2017,9,8,12,45,916.5,121.0,2.3,26.0,951.0,765.34,566.54
2017,9,8,13,0,915.0,121.0,2.3,26.0,946.0,806.06,594.84
2017,9,8,13,15,912.0,120.5,2.25,26.0,933.0,842.34,618.65
2017,9,8,13,30,909.0,120.0,2.2,26.0,920.0,875.5,640.26
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.5,902.38,658.16
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,925.68,673.83
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,943.43,685.51
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,957.4,694.9
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,964.75,700.74
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,968.28,704.38
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,974.65,709.54
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,965.65,704.93
2017,9,8,15,45,813.5,104.0,2.0,26.0,604.5,948.51,695.91
2017,9,8,16,0,795.0,101.0,2.0,26.0,555.0,927.81,684.73
2017,9,8,16,15,583.0,139.0,1.9,25.5,454.5,771.75,582.4
2017,9,8,16,30,371.0,177.0,1.8,25.0,354.0,579.96,448.28
2017,9,8,16,45,349.5,159.5,1.75,24.5,309.5,538.06,421.28
2017,9,8,17,0,328.0,142.0,1.7,24.0,265.0,495.3,391.68
2017,9,8,17,15,308.0,120.0,1.55,23.5,220.0,446.87,356.54
2017,9,8,17,30,288.0,98.0,1.4,23.0,175.0,397.59,319.36
2017,9,8,17,45,249.0,77.0,1.3,22.5,132.5,333.12,268.21
2017,9,8,18,0,210.0,56.0,1.2,22.0,90.0,288.06,229.38
2017,9,8,18,15,105.0,38.0,1.2,21.5,55.0,161.68,122.49
2017,9,8,18,30,0.0,20.0,1.2,21.0,20.0,21.25,0.0
2017,9,8,18,45,0.0,10.0,1.3,20.5,10.0,8.54,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,42.5,7.5,1.65,14.5,9.5,6.4,0.0
2017,9,9,6,30,85.0,15.0,1.9,15.0,19.0,11.67,0.0
2017,9,9,6,45,189.5,35.5,2.2,15.5,60.5,27.31,17.2
2017,9,9,7,0,294.0,56.0,2.5,16.0,102.0,42.58,31.57
2017,9,9,7,15,369.5,71.0,2.4,17.0,154.0,53.33,41.4
2017,9,9,7,30,445.0,86.0,2.3,18.0,206.0,63.79,50.62
2017,9,9,7,45,506.5,95.5,2.25,19.0,262.0,70.05,55.88
2017,9,9,8,0,568.0,105.0,2.2,20.0,318.0,77.62,62.05
2017,9,9,8,15,606.5,113.0,2.3,20.5,373.0,81.35,64.91
2017,9,9,8,30,645.0,121.0,2.4,21.0,428.0,84.93,67.57
2017,9,9,8,45,675.5,126.5,2.55,22.0,481.0,86.47,68.34
2017,9,9,9,0,706.0,132.0,2.7,23.0,534.0,87.93,69.04
2017,9,9,9,15,727.0,137.0,2.7,23.0,583.0,88.82,69.54
2017,9,9,9,30,748.0,142.0,2.7,23.0,632.0,89.6,69.98
2017,9,9,9,45,769.5,143.0,2.75,23.5,676.5,111.01,68.94
2017,9,9,10,0,791.0,144.0,2.8,24.0,721.0,173.84,101.42
2017,9,9,10,15,802.5,147.0,2.8,24.5,757.5,229.98,141.03
2017,9,9,10,30,814.0,150.0,2.8,25.0,794.0,287.31,187.2
2017,9,9,10,45,829.5,148.0,2.85,25.5,825.5,343.29,234.3
2017,9,9,11,0,845.0,146.0,2.9,26.0,857.0,400.35,282.38
2017,9,9,11,15,850.5,147.5,2.95,26.0,878.5,456.68,329.91
2017,9,9,11,30,856.0,149.0,3.0,26.0,900.0,512.53,375.94
2017,9,9,11,45,866.5,145.0,3.05,26.5,915.0,565.56,417.94
2017,9,9,12,0,877.0,141.0,3.1,27.0,930.0,617.25,457.75
2017,9,9,12,15,878.5,141.0,3.1,27.0,934.5,665.44,494.67
2017,9,9,12,30,880.0,141.0,3.1,27.0,939.0,711.78,529.38
2017,9,9,12,45,883.0,138.5,3.15,27.5,935.5,755.12,560.44
2017,9,9,13,0,886.0,136.0,3.2,28.0,932.0,796.19,589.04
2017,9,9,13,15,882.5,135.0,3.25,28.0,918.5,830.89,612.78
2017,9,9,13,30,879.0,134.0,3.3,28.0,905.0,862.5,634.48
2017,9,9,13,45,876.5,131.5,3.35,28.0,884.0,890.36,653.72
2017,9,9,14,0,874.0,129.0,3.4,28.0,863.0,914.85,670.82
2017,9,9,14,15,866.0,127.0,3.4,28.0,833.0,931.33,682.45
2017,9,9,14,30,858.0,125.0,3.4,28.0,803.0,944.07,691.82
2017,9,9,14,45,843.0,124.5,3.45,28.0,765.0,959.72,703.64
2017,9,9,15,0,828.0,124.0,3.5,28.0,727.0,960.15,705.58
2017,9,9,15,15,813.5,121.0,3.5,27.5,683.5,954.39,704.8
2017,9,9,15,30,799.0,118.0,3.5,27.0,640.0,944.83,701.69
2017,9,9,15,45,779.0,114.0,3.5,27.0,590.5,925.07,690.5
2017,9,9,16,0,759.0,110.0,3.5,27.0,541.0,901.8,677.06
2017,9,9,16,15,732.0,105.0,3.3,26.5,488.0,874.0,660.64
2017,9,9,16,30,705.0,100.0,3.1,26.0,435.0,837.25,637.87
2017,9,9,16,45,666.0,94.5,2.95,26.0,378.5,786.09,603.71
2017,9,9,17,0,627.0,89.0,2.8,26.0,322.0,733.27,567.67
2017,9,9,17,15,574.0,80.5,2.5,25.0,266.0,662.75,518.92
2017,9,9,17,30,521.0,72.0,2.2,24.0,210.0,592.17,467.9
2017,9,9,17,45,438.0,60.5,1.95,23.0,157.0,493.14,392.55
2017,9,9,18,0,355.0,49.0,1.7,22.0,104.0,397.27,315.42
2017,9,9,18,15,234.5,32.0,1.7,21.5,62.0,269.62,205.03
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,127.64,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,6.4,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,5.97,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,10.88,0.0
2017,9,10,6,45,170.5,34.5,3.0,15.5,57.0,26.51,16.43
2017,9,10,7,0,268.0,55.0,3.3,16.0,97.0,41.74,30.8
2017,9,10,7,15,343.0,71.0,3.25,17.0,148.0,53.19,41.25
2017,9,10,7,30,418.0,87.0,3.2,18.0,199.0,64.31,51.07
2017,9,10,7,45,474.0,98.5,3.15,19.0,253.5,71.84,57.44
2017,9,10,8,0,530.0,110.0,3.1,20.0,308.0,79.13,63.38
2017,9,10,8,15,569.0,119.5,3.2,20.5,362.5,85.88,68.82
2017,9,10,8,30,608.0,129.0,3.3,21.0,417.0,90.3,72.19
2017,9,10,8,45,640.0,134.5,3.4,22.0,469.5,91.58,72.7
2017,9,10,9,0,672.0,140.0,3.5,23.0,522.0,92.8,73.16
2017,9,10,9,15,693.5,145.5,3.5,23.5,570.0,93.75,73.56
2017,9,10,9,30,715.0,151.0,3.5,24.0,618.0,94.61,73.89
2017,9,10,9,45,735.0,154.0,3.55,24.5,661.5,115.37,73.17
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,169.39,99.15
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,224.55,138.29
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,287.62,189.11
