Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.5,342.84,235.64
2017,9,10,11,0,799.0,167.0,3.6,26.0,837.0,398.66,282.76
2017,9,10,11,15,805.0,168.5,3.6,26.0,858.5,452.87,328.58
2017,9,10,11,30,811.0,170.0,3.6,26.0,880.0,506.78,373.1
2017,9,10,11,45,817.0,169.5,3.65,26.5,893.5,558.64,414.28
2017,9,10,12,0,823.0,169.0,3.7,27.0,907.0,609.67,453.64
2017,9,10,12,15,824.5,169.0,3.7,27.0,911.5,657.25,490.23
2017,9,10,12,30,826.0,169.0,3.7,27.0,916.0,703.09,524.75
2017,9,10,12,45,827.5,167.5,3.75,27.5,912.5,745.71,555.42
2017,9,10,13,0,829.0,166.0,3.8,28.0,909.0,786.05,583.87
2017,9,10,13,15,826.5,165.0,3.8,28.0,896.0,821.19,609.05
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,853.37,631.1
2017,9,10,13,45,821.5,160.5,3.8,28.0,863.0,880.05,649.46
2017,9,10,14,0,819.0,157.0,3.8,28.0,843.0,903.37,665.66
2017,9,10,14,15,811.0,154.5,3.85,28.0,813.5,919.2,677.25
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,931.3,686.57
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.5,935.38,690.73
2017,9,10,15,0,778.0,147.0,4.0,28.0,711.0,935.61,692.57
2017,9,10,15,15,762.0,143.5,3.95,28.0,667.5,934.96,693.48
2017,9,10,15,30,746.0,140.0,3.9,28.0,624.0,923.79,687.51
2017,9,10,15,45,728.0,133.5,3.9,28.0,576.0,903.61,675.91
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,880.05,662.1
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,843.32,639.19
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,803.92,614.2
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,753.04,580.84
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,700.4,545.38
2017,9,10,17,15,525.5,88.0,2.7,25.0,256.5,626.64,493.62
2017,9,10,17,30,470.0,78.0,2.4,24.0,201.0,552.87,439.54
2017,9,10,17,45,393.0,64.0,2.15,23.0,149.5,453.91,363.26
2017,9,10,18,0,316.0,50.0,1.9,22.0,98.0,364.62,290.36
2017,9,10,18,15,198.5,32.0,1.9,21.5,57.5,242.56,182.08
2017,9,10,18,30,81.0,14.0,1.9,21.0,17.0,71.46,0.0
2017,9,10,18,45,40.5,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,11.69,0.0
2017,9,11,6,45,211.5,33.0,2.4,17.0,60.0,25.51,15.39
2017,9,11,7,0,326.0,51.0,2.8,18.0,101.0,39.07,28.21
2017,9,11,7,15,406.5,63.5,2.85,18.5,153.0,48.19,36.63
2017,9,11,7,30,487.0,76.0,2.9,19.0,205.0,59.03,46.26
2017,9,11,7,45,539.0,86.0,3.0,20.0,260.0,65.2,51.44
2017,9,11,8,0,591.0,96.0,3.1,21.0,315.0,71.13,56.24
2017,9,11,8,15,629.5,103.5,3.2,21.5,370.5,74.82,59.09
2017,9,11,8,30,668.0,111.0,3.3,22.0,426.0,78.35,61.75
2017,9,11,8,45,693.0,117.5,3.45,23.0,478.5,80.83,63.34
2017,9,11,9,0,718.0,124.0,3.6,24.0,531.0,83.13,64.78
2017,9,11,9,15,739.0,129.0,3.65,24.0,579.5,84.26,65.5
2017,9,11,9,30,760.0,134.0,3.7,24.0,628.0,85.27,66.14
2017,9,11,9,45,774.0,138.0,3.8,24.5,671.0,115.54,73.06
2017,9,11,10,0,788.0,142.0,3.9,25.0,714.0,170.91,99.25
2017,9,11,10,15,554.5,251.5,3.9,25.0,664.0,248.82,165.89
2017,9,11,10,30,321.0,361.0,3.9,25.0,614.0,311.67,224.21
2017,9,11,10,45,576.0,256.5,3.9,25.5,730.0,339.17,239.07
2017,9,11,11,0,831.0,152.0,3.9,26.0,846.0,398.59,282.33
2017,9,11,11,15,836.5,153.5,3.85,26.0,867.5,454.23,329.5
2017,9,11,11,30,842.0,155.0,3.8,26.0,889.0,509.42,375.2
2017,9,11,11,45,606.5,280.5,3.8,26.5,813.0,531.07,394.14
2017,9,11,12,0,371.0,406.0,3.8,27.0,737.0,534.79,396.86
2017,9,11,12,15,350.5,417.5,3.75,27.0,731.5,559.75,415.78
2017,9,11,12,30,330.0,429.0,3.7,27.0,726.0,582.55,432.59
2017,9,11,12,45,378.0,404.0,3.65,27.5,742.5,621.59,460.95
2017,9,11,13,0,426.0,379.0,3.6,28.0,759.0,668.04,494.07
2017,9,11,13,15,629.5,269.5,3.55,28.0,822.0,762.57,564.52
2017,9,11,13,30,833.0,160.0,3.5,28.0,885.0,856.29,632.1
2017,9,11,13,45,828.5,157.5,3.5,28.0,863.5,882.33,649.49
2017,9,11,14,0,824.0,155.0,3.5,28.0,842.0,904.91,665.12
2017,9,11,14,15,815.0,153.0,3.45,28.0,812.0,920.35,675.83
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,932.01,684.21
2017,9,11,14,45,772.0,159.0,3.4,28.0,740.0,926.4,681.64
2017,9,11,15,0,738.0,167.0,3.4,28.0,698.0,925.32,682.39
2017,9,11,15,15,721.0,162.5,3.35,28.0,655.0,915.62,677.21
2017,9,11,15,30,704.0,158.0,3.3,28.0,612.0,902.28,669.81
2017,9,11,15,45,688.5,149.0,3.25,28.0,564.5,881.85,657.77
2017,9,11,16,0,673.0,140.0,3.2,28.0,517.0,858.06,643.55
2017,9,11,16,15,643.5,133.0,3.0,27.5,464.5,819.9,619.78
2017,9,11,16,30,614.0,126.0,2.8,27.0,412.0,779.09,593.93
2017,9,11,16,45,580.5,115.5,2.6,26.5,358.0,728.23,560.46
2017,9,11,17,0,547.0,105.0,2.4,26.0,304.0,675.58,524.84
2017,9,11,17,15,491.0,93.5,2.1,25.0,249.0,594.32,467.35
2017,9,11,17,30,435.0,82.0,1.8,24.0,194.0,521.9,414.02
2017,9,11,17,45,361.0,66.5,1.5,23.5,143.5,430.38,342.4
2017,9,11,18,0,287.0,51.0,1.2,23.0,93.0,342.83,269.92
2017,9,11,18,15,175.5,31.5,1.2,22.0,53.5,224.77,164.67
2017,9,11,18,30,64.0,12.0,1.2,21.0,14.0,57.09,0.0
2017,9,11,18,45,32.0,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,12.8,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,25.39,15.19
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,38.18,27.43
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,46.53,35.17
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,54.67,42.44
2017,9,12,7,45,603.5,78.0,2.5,20.0,271.5,59.6,46.58
2017,9,12,8,0,659.0,86.0,2.6,21.0,329.0,64.4,50.43
2017,9,12,8,15,696.0,92.0,2.6,22.0,385.5,67.4,52.62
2017,9,12,8,30,733.0,98.0,2.6,23.0,442.0,70.3,54.65
2017,9,12,8,45,757.5,103.0,2.6,24.0,496.0,72.22,55.83
2017,9,12,9,0,782.0,108.0,2.6,25.0,550.0,81.18,62.88
2017,9,12,9,15,801.5,112.0,2.6,25.5,599.0,82.33,63.47
2017,9,12,9,30,821.0,116.0,2.6,26.0,648.0,83.39,64.02
2017,9,12,9,45,831.0,121.0,2.65,26.5,690.5,106.16,64.49
2017,9,12,10,0,841.0,126.0,2.7,27.0,733.0,165.2,92.02
2017,9,12,10,15,851.5,128.5,2.7,27.0,770.0,223.83,132.91
2017,9,12,10,30,862.0,131.0,2.7,27.0,807.0,283.43,180.86
2017,9,12,10,45,864.5,135.0,2.7,27.5,834.5,342.52,230.55
2017,9,12,11,0,867.0,139.0,2.7,28.0,862.0,401.22,279.88
2017,9,12,11,15,872.0,140.5,2.7,28.0,883.0,461.04,329.56
2017,9,12,11,30,877.0,142.0,2.7,28.0,904.0,516.3,374.72
2017,9,12,11,45,877.5,143.5,2.7,28.5,916.0,568.36,415.52
2017,9,12,12,0,878.0,145.0,2.7,29.0,928.0,618.87,453.84
2017,9,12,12,15,878.5,145.0,2.65,29.0,931.5,666.54,489.71
2017,9,12,12,30,879.0,145.0,2.6,29.0,935.0,712.23,523.23
2017,9,12,12,45,878.0,145.0,2.6,29.5,930.0,754.69,552.89
2017,9,12,13,0,877.0,145.0,2.6,30.0,925.0,794.66,580.15
2017,9,12,13,15,873.5,144.0,2.55,30.0,911.0,829.13,602.88
2017,9,12,13,30,870.0,143.0,2.5,30.0,897.0,860.52,623.33
2017,9,12,13,45,864.0,141.5,2.45,30.5,874.5,896.25,645.27
2017,9,12,14,0,858.0,140.0,2.4,31.0,852.0,919.05,658.66
2017,9,12,14,15,849.5,138.0,2.3,31.0,821.5,935.39,668.92
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,947.88,676.84
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,948.86,678.09
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,945.78,677.03
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,937.78,673.87
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,932.96,672.94
2017,9,12,15,45,745.5,127.0,1.85,30.0,574.0,910.23,659.77
2017,9,12,16,0,722.0,123.0,1.8,30.0,524.0,884.18,644.66
2017,9,12,16,15,692.5,117.0,1.65,29.5,470.5,846.82,622.28
2017,9,12,16,30,663.0,111.0,1.5,29.0,417.0,806.79,597.9
2017,9,12,16,45,611.0,105.5,1.35,29.0,359.0,743.9,556.39
2017,9,12,17,0,559.0,100.0,1.2,29.0,301.0,679.64,513.08
2017,9,12,17,15,501.5,89.0,1.15,28.0,245.5,603.42,462.55
2017,9,12,17,30,444.0,78.0,1.1,27.0,190.0,523.19,406.25
2017,9,12,17,45,344.0,64.0,1.05,26.0,137.0,411.88,323.03
2017,9,12,18,0,244.0,50.0,1.0,25.0,84.0,306.6,238.71
2017,9,12,18,15,122.0,30.0,1.05,24.5,47.0,162.3,114.37
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,8.54,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.39,0.0
2017,9,13,6,45,88.0,33.5,1.85,18.5,47.0,26.02,15.46
2017,9,13,7,0,176.0,56.0,2.1,19.0,83.0,42.71,31.16
2017,9,13,7,15,236.5,77.5,2.05,19.5,130.0,58.23,45.15
2017,9,13,7,30,297.0,99.0,2.0,20.0,177.0,73.35,58.47
2017,9,13,7,45,380.5,104.5,2.0,20.5,228.5,75.21,59.99
2017,9,13,8,0,464.0,110.0,2.0,21.0,280.0,78.54,62.61
2017,9,13,8,15,510.5,126.5,2.1,22.0,342.0,88.66,70.78
2017,9,13,8,30,557.0,143.0,2.2,23.0,404.0,98.35,78.39
2017,9,13,8,45,469.5,180.5,2.3,24.0,418.5,118.57,94.67
2017,9,13,9,0,382.0,218.0,2.4,25.0,433.0,144.7,115.48
2017,9,13,9,15,357.0,247.0,2.35,25.5,462.0,158.99,126.46
2017,9,13,9,30,332.0,276.0,2.3,26.0,491.0,172.33,136.58
2017,9,13,9,45,304.5,304.0,2.25,27.0,511.5,194.71,141.75
2017,9,13,10,0,277.0,332.0,2.2,28.0,532.0,233.74,164.81
2017,9,13,10,15,268.0,353.0,2.1,28.5,554.5,269.49,189.87
2017,9,13,10,30,259.0,374.0,2.0,29.0,577.0,304.79,216.37
2017,9,13,10,45,255.5,390.5,1.9,29.5,596.5,338.54,241.94
2017,9,13,11,0,252.0,407.0,1.8,30.0,616.0,372.35,267.34
2017,9,13,11,15,246.0,419.5,1.75,30.0,628.0,409.53,295.32
2017,9,13,11,30,240.0,432.0,1.7,30.0,640.0,437.89,316.52
2017,9,13,11,45,268.5,432.0,1.65,30.5,668.0,471.01,340.04
2017,9,13,12,0,297.0,432.0,1.6,31.0,696.0,512.03,368.68
2017,9,13,12,15,331.0,421.5,1.55,31.0,717.0,550.66,396.14
2017,9,13,12,30,365.0,411.0,1.5,31.0,738.0,591.18,424.63
2017,9,13,12,45,509.0,342.0,1.5,31.5,794.5,667.4,477.91
2017,9,13,13,0,653.0,273.0,1.5,32.0,851.0,748.62,533.41
2017,9,13,13,15,648.0,271.0,1.55,32.0,838.0,777.37,552.99
2017,9,13,13,30,643.0,269.0,1.6,32.0,825.0,803.31,571.05
2017,9,13,13,45,640.5,262.5,1.65,32.0,804.0,824.44,586.07
2017,9,13,14,0,638.0,256.0,1.7,32.0,783.0,842.47,599.15
2017,9,13,14,15,627.0,251.5,1.75,32.0,754.0,851.46,606.34
2017,9,13,14,30,616.0,247.0,1.8,32.0,725.0,856.87,611.4
2017,9,13,14,45,587.5,248.0,1.9,32.0,686.0,843.11,604.44
2017,9,13,15,0,559.0,249.0,2.0,32.0,647.0,830.85,598.45
2017,9,13,15,15,489.5,249.5,2.05,31.5,582.5,775.28,563.97
2017,9,13,15,30,420.0,250.0,2.1,31.0,518.0,716.41,526.68
2017,9,13,15,45,396.5,232.5,2.2,31.0,469.5,659.75,490.97
2017,9,13,16,0,373.0,215.0,2.3,31.0,421.0,621.17,466.54
2017,9,13,16,15,407.0,193.5,2.25,30.5,397.0,651.99,491.46
2017,9,13,16,30,441.0,172.0,2.2,30.0,373.0,659.03,499.8
2017,9,13,16,45,420.0,152.0,2.2,29.5,323.5,612.98,469.86
2017,9,13,17,0,399.0,132.0,2.2,29.0,274.0,565.35,438.13
2017,9,13,17,15,346.0,114.0,2.05,28.0,221.5,490.53,384.49
2017,9,13,17,30,293.0,96.0,1.9,27.0,169.0,399.39,316.47
2017,9,13,17,45,238.5,73.5,1.8,26.0,122.5,320.41,254.37
2017,9,13,18,0,184.0,51.0,1.7,25.0,76.0,242.98,190.25
2017,9,13,18,15,104.0,28.5,1.7,24.5,41.5,144.43,98.5
2017,9,13,18,30,24.0,6.0,1.7,24.0,7.0,22.55,0.0
2017,9,13,18,45,12.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,9.39,0.0
2017,9,14,6,45,115.5,34.5,3.0,21.0,50.0,26.77,15.7
2017,9,14,7,0,204.0,58.0,3.4,22.0,88.0,44.15,31.92
2017,9,14,7,15,280.0,76.5,3.55,22.5,137.5,56.89,43.41
2017,9,14,7,30,356.0,95.0,3.7,23.0,187.0,69.61,54.56
2017,9,14,7,45,430.5,104.0,3.85,23.5,242.0,75.37,59.43
2017,9,14,8,0,505.0,113.0,4.0,24.0,297.0,81.04,64.02
2017,9,14,8,15,545.5,122.0,4.0,24.5,351.0,86.21,68.04
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,91.99,72.51
2017,9,14,8,45,625.5,135.0,4.0,25.5,458.0,92.24,72.28
2017,9,14,9,0,665.0,139.0,4.0,26.0,511.0,92.56,72.13
2017,9,14,9,15,687.0,144.0,4.05,26.5,558.5,93.26,72.32
2017,9,14,9,30,709.0,149.0,4.1,27.0,606.0,93.89,72.46
2017,9,14,9,45,729.0,151.5,4.15,28.0,649.0,111.09,70.48
2017,9,14,10,0,749.0,154.0,4.2,29.0,692.0,164.47,94.59
2017,9,14,10,15,761.0,157.5,4.2,29.5,728.0,219.61,132.48
2017,9,14,10,30,773.0,161.0,4.2,30.0,764.0,282.65,181.97
2017,9,14,10,45,782.0,163.0,4.25,30.5,792.5,337.24,227.26
2017,9,14,11,0,791.0,165.0,4.3,31.0,821.0,392.3,273.15
2017,9,14,11,15,797.0,166.5,4.3,31.0,841.5,446.04,317.98
2017,9,14,11,30,803.0,168.0,4.3,31.0,862.0,499.46,361.59
2017,9,14,11,45,809.0,167.0,4.3,31.5,875.0,550.41,401.55
2017,9,14,12,0,815.0,166.0,4.3,32.0,888.0,600.5,439.68
2017,9,14,12,15,815.5,166.5,4.25,32.0,891.5,647.3,475.21
2017,9,14,12,30,816.0,167.0,4.2,32.0,895.0,692.27,508.61
2017,9,14,12,45,814.0,167.0,4.2,32.5,889.5,733.02,537.44
2017,9,14,13,0,812.0,167.0,4.2,33.0,884.0,771.28,563.93
2017,9,14,13,15,808.0,166.0,4.2,33.0,870.0,804.39,587.64
2017,9,14,13,30,804.0,165.0,4.2,33.0,856.0,834.47,608.21
2017,9,14,13,45,796.5,163.5,4.2,33.0,834.0,857.91,624.27
2017,9,14,14,0,789.0,162.0,4.2,33.0,812.0,877.85,638.13
2017,9,14,14,15,779.5,159.5,4.15,33.0,782.0,891.43,647.67
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,901.31,654.93
2017,9,14,14,45,751.5,157.0,4.1,33.0,714.0,908.7,660.99
2017,9,14,15,0,733.0,157.0,4.1,33.0,676.0,905.95,660.53
2017,9,14,15,15,715.5,152.5,4.05,32.5,633.0,895.44,656.23
2017,9,14,15,30,698.0,148.0,4.0,32.0,590.0,881.35,649.71
2017,9,14,15,45,675.0,142.5,4.0,32.0,542.0,857.38,635.54
2017,9,14,16,0,652.0,137.0,4.0,32.0,494.0,830.22,619.23
2017,9,14,16,15,621.5,130.0,3.85,31.5,442.0,791.2,595.21
2017,9,14,16,30,591.0,123.0,3.7,31.0,390.0,749.63,569.07
2017,9,14,16,45,549.0,114.0,3.55,30.5,336.0,692.85,531.49
2017,9,14,17,0,507.0,105.0,3.4,30.0,282.0,628.08,487.01
2017,9,14,17,15,448.5,93.0,3.1,29.0,229.0,553.05,433.67
2017,9,14,17,30,390.0,81.0,2.8,28.0,176.0,479.43,378.87
2017,9,14,17,45,307.0,64.5,2.55,27.5,126.5,381.12,301.02
2017,9,14,18,0,224.0,48.0,2.3,27.0,77.0,287.69,223.18
2017,9,14,18,15,125.0,27.5,2.45,26.5,42.5,174.97,113.94
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,24.79,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.0,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,10.0,2.6,21.0,11.0,8.54,0.0
2017,9,15,6,45,102.0,34.0,2.8,21.5,48.0,26.36,15.17
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,44.02,31.78
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.5,58.63,44.89
2017,9,15,7,30,334.0,98.0,3.2,23.0,184.0,71.61,56.26
2017,9,15,7,45,190.5,119.5,3.35,23.5,171.0,85.87,68.4
2017,9,15,8,0,47.0,141.0,3.5,24.0,158.0,104.55,83.98
2017,9,15,8,15,121.0,169.0,3.45,24.5,222.5,119.54,96.13
2017,9,15,8,30,195.0,197.0,3.4,25.0,287.0,137.29,110.36
2017,9,15,8,45,416.5,173.0,3.4,25.5,396.0,113.34,89.82
2017,9,15,9,0,638.0,149.0,3.4,26.0,505.0,99.07,77.52
2017,9,15,9,15,661.5,154.5,3.35,26.0,552.5,99.82,77.89
2017,9,15,9,30,685.0,160.0,3.3,26.0,600.0,100.51,78.2
2017,9,15,9,45,712.5,159.5,3.3,26.5,644.0,114.7,74.38
2017,9,15,10,0,740.0,159.0,3.3,27.0,688.0,166.04,96.97
2017,9,15,10,15,752.5,162.0,3.25,27.5,724.0,220.48,134.37
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,276.26,178.46
2017,9,15,10,45,779.0,165.0,3.2,28.5,789.5,337.23,228.44
2017,9,15,11,0,793.0,165.0,3.2,29.0,819.0,392.42,274.31
2017,9,15,11,15,798.5,166.5,3.2,29.5,840.0,446.08,318.48
2017,9,15,11,30,804.0,168.0,3.2,30.0,861.0,499.34,361.14
2017,9,15,11,45,821.0,160.0,3.2,30.5,876.0,550.58,401.13
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,601.75,439.91
2017,9,15,12,15,838.5,152.5,3.15,31.0,894.5,649.34,475.75
2017,9,15,12,30,839.0,153.0,3.1,31.0,898.0,695.03,509.33
2017,9,15,12,45,837.5,152.5,3.1,31.5,893.0,736.32,538.28
2017,9,15,13,0,836.0,152.0,3.1,32.0,888.0,775.07,564.84
2017,9,15,13,15,832.5,151.0,3.05,32.0,874.0,809.06,588.22
2017,9,15,13,30,829.0,150.0,3.0,32.0,860.0,839.98,608.63
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.5,864.65,624.91
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,885.82,638.97
2017,9,15,14,15,807.0,145.0,2.85,32.0,785.0,900.64,649.01
2017,9,15,14,30,798.0,143.0,2.8,32.0,755.0,911.74,656.8
2017,9,15,14,45,785.5,139.5,2.8,32.0,718.0,914.24,659.57
2017,9,15,15,0,773.0,136.0,2.8,32.0,681.0,912.91,660.1
2017,9,15,15,15,756.5,132.5,2.8,31.5,637.5,903.99,657.22
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,898.32,656.68
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,875.69,644.04
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,849.83,629.33
2017,9,15,16,15,666.0,113.5,2.85,30.5,445.0,812.75,607.49
2017,9,15,16,30,636.0,108.0,2.8,30.0,393.0,773.12,583.57
2017,9,15,16,45,595.0,100.0,2.75,30.0,338.5,718.02,547.03
2017,9,15,17,0,554.0,92.0,2.7,30.0,284.0,661.47,508.46
2017,9,15,17,15,494.5,82.0,2.5,29.0,230.0,585.15,455.2
2017,9,15,17,30,435.0,72.0,2.3,28.0,176.0,504.29,395.86
2017,9,15,17,45,349.0,57.5,2.1,27.0,126.5,404.74,318.81
2017,9,15,18,0,263.0,43.0,1.9,26.0,77.0,310.38,240.79
2017,9,15,18,15,131.5,21.5,2.0,25.5,38.5,164.67,100.86
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,21.0,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,10.24,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,24.99,13.92
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,40.28,28.58
2017,9,16,7,15,327.0,68.5,2.9,22.5,138.0,51.43,38.7
2017,9,16,7,30,409.0,84.0,3.0,23.0,188.0,62.31,48.27
2017,9,16,7,45,473.5,93.5,3.15,23.5,242.5,68.6,53.63
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,76.48,60.14
2017,9,16,8,15,578.5,111.0,3.25,24.5,351.0,80.28,63.03
2017,9,16,8,30,619.0,119.0,3.2,25.0,405.0,83.93,65.73
2017,9,16,8,45,658.0,121.5,3.2,25.5,458.0,83.57,65.04
2017,9,16,9,0,697.0,124.0,3.2,26.0,511.0,83.36,64.48
2017,9,16,9,15,718.5,128.5,3.15,26.5,558.5,84.19,64.81
2017,9,16,9,30,740.0,133.0,3.1,27.0,606.0,84.95,65.1
2017,9,16,9,45,762.0,133.5,3.05,27.5,649.5,108.76,69.14
2017,9,16,10,0,784.0,134.0,3.0,28.0,693.0,161.9,91.89
2017,9,16,10,15,795.5,137.0,2.95,28.5,729.0,217.66,129.87
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,274.55,174.75
2017,9,16,10,45,819.0,140.0,2.85,29.5,794.5,330.4,221.04
2017,9,16,11,0,831.0,140.0,2.8,30.0,824.0,386.92,268.0
2017,9,16,11,15,836.5,141.0,2.75,30.0,844.5,441.98,313.78
2017,9,16,11,30,842.0,142.0,2.7,30.0,865.0,496.51,358.02
2017,9,16,11,45,822.5,157.5,2.7,30.5,872.0,548.77,398.61
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,597.97,435.46
2017,9,16,12,15,804.0,173.5,2.65,31.0,882.5,644.56,470.23
2017,9,16,12,30,805.0,174.0,2.6,31.0,886.0,689.4,502.88
2017,9,16,12,45,805.5,172.0,2.6,31.5,881.5,729.79,530.98
2017,9,16,13,0,806.0,170.0,2.6,32.0,877.0,767.82,556.86
2017,9,16,13,15,802.0,169.0,2.6,32.0,863.0,800.66,579.9
2017,9,16,13,30,798.0,168.0,2.6,32.0,849.0,830.46,600.06
2017,9,16,13,45,793.0,165.0,2.6,32.0,827.0,854.37,616.06
2017,9,16,14,0,788.0,162.0,2.6,32.0,805.0,874.85,629.95
2017,9,16,14,15,778.5,159.5,2.6,32.0,775.0,888.29,639.39
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,898.01,646.64
2017,9,16,14,45,758.5,152.5,2.6,32.0,708.5,907.86,654.18
2017,9,16,15,0,748.0,148.0,2.6,32.0,672.0,907.57,655.33
2017,9,16,15,15,730.5,144.0,2.6,31.5,628.5,897.52,651.7
2017,9,16,15,30,713.0,140.0,2.6,31.0,585.0,883.9,645.93
2017,9,16,15,45,691.0,134.0,2.6,31.0,537.0,860.18,632.27
2017,9,16,16,0,669.0,128.0,2.6,31.0,489.0,833.26,616.52
2017,9,16,16,15,638.0,121.5,2.55,30.5,436.5,794.2,593.29
2017,9,16,16,30,607.0,115.0,2.5,30.0,384.0,752.64,567.95
2017,9,16,16,45,565.0,106.5,2.45,30.0,330.0,696.37,530.51
2017,9,16,17,0,523.0,98.0,2.4,30.0,276.0,638.64,490.98
2017,9,16,17,15,462.5,86.5,2.15,29.0,222.5,554.57,431.55
2017,9,16,17,30,402.0,75.0,1.9,28.0,169.0,479.72,376.2
2017,9,16,17,45,316.0,59.0,1.65,27.5,120.5,379.51,297.49
2017,9,16,18,0,230.0,43.0,1.4,27.0,72.0,284.47,218.22
2017,9,16,18,15,115.0,21.5,1.4,26.5,36.0,150.63,82.59
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,4.5,1.05,20.5,4.5,0.0,0.0
2017,9,17,6,30,0.0,9.0,1.3,21.0,9.0,7.68,0.0
2017,9,17,6,45,27.5,30.0,1.55,21.5,34.0,24.05,13.02
2017,9,17,7,0,55.0,51.0,1.8,22.0,59.0,39.45,27.86
2017,9,17,7,15,78.0,75.0,1.9,22.5,92.0,56.69,43.19
2017,9,17,7,30,101.0,99.0,2.0,23.0,125.0,73.48,57.84
2017,9,17,7,45,123.0,122.0,2.15,23.5,161.5,89.23,71.23
2017,9,17,8,0,145.0,145.0,2.3,24.0,198.0,104.55,83.93
2017,9,17,8,15,96.0,164.0,2.35,24.5,201.5,120.49,96.85
2017,9,17,8,30,47.0,183.0,2.4,25.0,205.0,132.78,106.51
2017,9,17,8,45,392.0,148.5,2.45,26.0,363.0,97.94,76.81
2017,9,17,9,0,737.0,114.0,2.5,27.0,521.0,77.59,59.4
2017,9,17,9,15,757.5,118.0,2.45,27.5,569.5,78.42,59.77
2017,9,17,9,30,778.0,122.0,2.4,28.0,618.0,87.17,66.63
2017,9,17,9,45,792.5,125.5,2.4,28.5,660.5,103.95,65.08
2017,9,17,10,0,807.0,129.0,2.4,29.0,703.0,160.2,89.43
2017,9,17,10,15,818.0,131.5,2.35,29.0,739.0,216.92,127.94
2017,9,17,10,30,829.0,134.0,2.3,29.0,775.0,274.67,173.62
2017,9,17,10,45,837.5,136.0,2.3,29.5,803.5,332.17,221.2
2017,9,17,11,0,846.0,138.0,2.3,30.0,832.0,389.94,269.09
2017,9,17,11,15,851.0,139.0,2.25,30.0,852.5,445.62,315.15
2017,9,17,11,30,856.0,140.0,2.2,30.0,873.0,501.85,360.34
2017,9,17,11,45,861.0,139.5,2.2,30.5,885.5,553.56,400.4
2017,9,17,12,0,866.0,139.0,2.2,31.0,898.0,604.1,438.31
2017,9,17,12,15,866.5,139.0,2.15,31.0,901.0,650.9,473.12
2017,9,17,12,30,867.0,139.0,2.1,31.0,904.0,695.71,505.59
2017,9,17,12,45,865.0,138.5,2.1,31.5,898.0,736.17,533.56
2017,9,17,13,0,863.0,138.0,2.1,32.0,892.0,774.01,559.11
2017,9,17,13,15,859.0,137.0,2.1,32.0,877.5,807.08,581.09
2017,9,17,13,30,855.0,136.0,2.1,32.0,863.0,837.06,600.77
2017,9,17,13,45,849.5,134.0,2.1,32.0,840.5,861.63,616.97
2017,9,17,14,0,844.0,132.0,2.1,32.0,818.0,892.89,637.58
2017,9,17,14,15,835.5,130.0,2.1,32.0,787.5,908.37,648.09
2017,9,17,14,30,827.0,128.0,2.1,32.0,757.0,920.08,656.49
2017,9,17,14,45,572.0,218.5,2.1,32.0,644.0,800.77,578.94
2017,9,17,15,0,317.0,309.0,2.1,32.0,531.0,642.99,469.48
2017,9,17,15,15,545.5,212.0,2.15,31.5,563.0,784.98,575.24
2017,9,17,15,30,774.0,115.0,2.2,31.0,595.0,905.57,658.05
2017,9,17,15,45,754.5,110.0,2.25,31.0,546.5,884.72,645.71
2017,9,17,16,0,735.0,105.0,2.3,31.0,498.0,866.66,636.54
2017,9,17,16,15,705.5,100.0,2.3,30.5,445.0,830.27,615.87
2017,9,17,16,30,676.0,95.0,2.3,30.0,392.0,791.34,593.16
2017,9,17,16,45,636.5,88.0,2.3,30.0,337.5,738.36,558.89
2017,9,17,17,0,597.0,81.0,2.3,30.0,283.0,683.94,522.51
2017,9,17,17,15,537.0,72.5,2.05,29.0,228.0,608.52,470.01
2017,9,17,17,30,477.0,64.0,1.8,28.0,173.0,533.56,415.11
2017,9,17,17,45,385.0,51.0,1.6,27.0,123.0,428.26,334.16
2017,9,17,18,0,293.0,38.0,1.4,26.0,73.0,327.7,251.28
2017,9,17,18,15,146.5,19.0,1.45,25.5,36.5,167.07,79.23
2017,9,17,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,10.24,0.0
2017,9,18,6,45,145.5,29.5,0.8,22.5,50.0,22.74,11.75
2017,9,18,7,0,291.0,47.0,0.9,23.0,88.0,36.05,24.86
2017,9,18,7,15,376.5,60.0,1.05,23.5,138.0,45.6,33.54
2017,9,18,7,30,462.0,73.0,1.2,24.0,188.0,56.96,43.48
2017,9,18,7,45,351.0,105.5,1.35,24.5,206.0,75.88,59.58
2017,9,18,8,0,240.0,138.0,1.5,25.0,224.0,97.95,77.99
2017,9,18,8,15,132.5,154.5,1.55,25.5,203.5,111.23,88.66
2017,9,18,8,30,25.0,171.0,1.6,26.0,183.0,131.35,104.8
2017,9,18,8,45,149.0,203.0,1.65,26.5,284.0,140.85,111.95
2017,9,18,9,0,273.0,235.0,1.7,27.0,385.0,152.59,120.87
2017,9,18,9,15,313.0,250.0,1.7,27.5,437.5,160.18,126.31
2017,9,18,9,30,353.0,265.0,1.7,28.0,490.0,167.44,131.46
2017,9,18,9,45,367.0,282.0,1.7,28.5,529.5,184.04,132.69
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,224.92,153.88
2017,9,18,10,15,600.0,214.5,1.7,29.0,664.5,228.44,145.14
2017,9,18,10,30,819.0,130.0,1.7,29.0,760.0,268.99,169.24
2017,9,18,10,45,655.5,223.0,1.7,29.5,739.5,334.43,227.29
2017,9,18,11,0,492.0,316.0,1.7,30.0,719.0,388.72,274.05
2017,9,18,11,15,483.5,329.5,1.7,30.0,733.5,431.72,308.07
2017,9,18,11,30,475.0,343.0,1.7,30.0,748.0,473.76,340.6
2017,9,18,11,45,460.0,353.5,1.7,30.5,750.0,509.32,367.06
2017,9,18,12,0,445.0,364.0,1.7,31.0,752.0,543.0,391.34
2017,9,18,12,15,466.5,362.0,1.7,31.0,770.5,587.54,423.42
2017,9,18,12,30,488.0,360.0,1.7,31.0,789.0,632.97,455.52
2017,9,18,12,45,501.5,353.5,1.7,31.0,792.0,669.65,481.31
2017,9,18,13,0,515.0,347.0,1.7,31.0,795.0,705.58,506.34
2017,9,18,13,15,655.0,255.0,1.7,31.0,815.5,765.88,550.18
2017,9,18,13,30,795.0,163.0,1.7,31.0,836.0,821.39,590.01
2017,9,18,13,45,789.0,160.5,1.75,31.0,813.5,844.57,605.51
2017,9,18,14,0,783.0,158.0,1.8,31.0,791.0,864.32,619.23
2017,9,18,14,15,773.0,155.5,1.85,31.0,761.0,876.98,628.55
2017,9,18,14,30,763.0,153.0,1.9,31.0,731.0,885.93,635.73
2017,9,18,14,45,725.0,162.5,1.95,31.0,689.0,884.98,636.75
2017,9,18,15,0,687.0,172.0,2.0,31.0,647.0,873.64,631.29
2017,9,18,15,15,668.0,166.5,2.05,30.5,604.0,860.21,625.92
2017,9,18,15,30,649.0,161.0,2.1,30.0,561.0,843.27,618.3
2017,9,18,15,45,632.5,151.5,2.15,30.0,514.5,821.01,605.93
2017,9,18,16,0,616.0,142.0,2.2,30.0,468.0,795.59,591.4
2017,9,18,16,15,583.5,134.0,2.1,29.5,417.0,753.69,565.52
2017,9,18,16,30,551.0,126.0,2.0,29.0,366.0,701.09,531.8
2017,9,18,16,45,515.5,114.0,1.9,29.0,314.0,648.73,496.42
2017,9,18,17,0,480.0,102.0,1.8,29.0,262.0,595.46,459.32
2017,9,18,17,15,418.5,89.5,1.7,28.0,209.5,518.33,404.86
2017,9,18,17,30,357.0,77.0,1.6,27.0,157.0,442.97,348.69
2017,9,18,17,45,277.0,59.0,1.55,26.5,110.0,346.99,272.44
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,255.75,195.16
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,132.9,46.62
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,7.68,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,23.8,12.2
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,39.44,27.51
2017,9,19,7,15,117.0,72.0,3.35,24.0,89.0,54.89,41.34
2017,9,19,7,30,27.0,92.0,3.5,24.0,98.0,70.07,54.68
2017,9,19,7,45,40.5,115.5,3.65,24.5,128.0,86.75,68.88
2017,9,19,8,0,54.0,139.0,3.8,25.0,158.0,103.09,82.46
2017,9,19,8,15,125.5,165.5,3.85,25.0,220.0,117.4,94.22
2017,9,19,8,30,197.0,192.0,3.9,25.0,282.0,134.37,108.04
2017,9,19,8,45,233.5,213.0,3.95,25.5,332.5,140.8,112.74
2017,9,19,9,0,270.0,234.0,4.0,26.0,383.0,152.05,121.36
2017,9,19,9,15,277.0,255.0,4.0,26.5,419.0,162.3,129.06
2017,9,19,9,30,284.0,276.0,4.0,27.0,455.0,172.0,136.25
2017,9,19,9,45,244.5,306.0,4.0,27.5,468.0,203.71,150.83
2017,9,19,10,0,205.0,336.0,4.0,28.0,481.0,238.58,172.28
2017,9,19,10,15,175.0,355.5,3.95,28.0,484.0,265.39,192.24
2017,9,19,10,30,145.0,375.0,3.9,28.0,487.0,288.98,211.26
2017,9,19,10,45,140.5,390.0,3.85,28.5,501.5,313.94,230.19
2017,9,19,11,0,136.0,405.0,3.8,29.0,516.0,338.69,248.87
2017,9,19,11,15,285.0,379.5,3.75,29.0,619.5,391.27,286.23
2017,9,19,11,30,434.0,354.0,3.7,29.0,723.0,462.54,338.62
2017,9,19,11,45,464.5,353.5,3.7,29.0,753.5,511.36,375.82
2017,9,19,12,0,495.0,353.0,3.7,29.0,784.0,562.61,414.38
2017,9,19,12,15,435.0,374.5,3.65,29.0,754.5,577.54,426.0
2017,9,19,12,30,375.0,396.0,3.6,29.0,725.0,584.57,431.47
2017,9,19,12,45,403.0,380.5,3.55,29.5,732.0,617.77,455.38
2017,9,19,13,0,431.0,365.0,3.5,30.0,739.0,657.83,483.54
2017,9,19,13,15,631.0,250.0,3.45,30.0,787.5,742.09,546.7
2017,9,19,13,30,831.0,135.0,3.4,30.0,836.0,822.95,605.27
2017,9,19,13,45,825.0,134.0,3.4,30.0,813.5,847.97,622.1
2017,9,19,14,0,819.0,133.0,3.4,30.0,791.0,869.55,637.1
2017,9,19,14,15,809.5,131.0,3.35,29.5,761.0,883.43,648.12
2017,9,19,14,30,800.0,129.0,3.3,29.0,731.0,893.58,656.89
2017,9,19,14,45,550.5,219.0,3.3,29.0,623.5,772.3,574.43
2017,9,19,15,0,301.0,309.0,3.3,29.0,516.0,627.22,469.21
2017,9,19,15,15,387.5,263.5,3.15,29.0,512.0,668.7,502.86
2017,9,19,15,30,474.0,218.0,3.0,29.0,508.0,728.9,547.83
2017,9,19,15,45,363.5,221.5,2.9,29.0,432.5,611.79,464.53
2017,9,19,16,0,253.0,225.0,2.8,29.0,357.0,516.27,394.88
2017,9,19,16,15,236.0,201.0,2.55,28.5,314.5,475.63,367.12
2017,9,19,16,30,219.0,177.0,2.3,28.0,272.0,413.51,322.83
2017,9,19,16,45,206.0,153.5,2.05,28.0,232.5,375.24,294.82
2017,9,19,17,0,193.0,130.0,1.8,28.0,193.0,354.73,279.28
2017,9,19,17,15,167.5,106.5,1.75,27.5,154.0,285.06,226.22
2017,9,19,17,30,142.0,83.0,1.7,27.0,115.0,233.86,185.6
2017,9,19,17,45,103.0,60.5,1.65,26.5,80.0,173.1,135.38
2017,9,19,18,0,64.0,38.0,1.6,26.0,45.0,112.22,83.15
2017,9,19,18,15,32.0,19.0,1.65,25.5,22.5,54.37,6.85
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,7.68,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,22.34,10.85
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,37.32,25.7
2017,9,20,7,15,317.5,64.0,3.4,24.5,129.0,48.21,35.55
2017,9,20,7,30,404.0,79.0,3.6,25.0,178.0,58.85,44.89
2017,9,20,7,45,470.5,87.5,3.8,25.5,232.0,64.56,49.75
2017,9,20,8,0,537.0,96.0,4.0,26.0,286.0,71.43,55.39
2017,9,20,8,15,280.0,132.0,4.1,26.5,232.0,94.5,74.52
2017,9,20,8,30,23.0,168.0,4.2,27.0,178.0,129.22,102.98
2017,9,20,8,45,72.5,206.0,4.35,27.5,244.0,147.67,117.54
2017,9,20,9,0,122.0,244.0,4.5,28.0,310.0,162.89,129.3
2017,9,20,9,15,430.5,185.0,4.5,28.0,450.5,116.6,91.09
2017,9,20,9,30,739.0,126.0,4.5,28.0,591.0,81.24,61.82
2017,9,20,9,45,761.0,126.5,4.55,28.5,634.0,101.39,65.12
2017,9,20,10,0,783.0,127.0,4.6,29.0,677.0,154.42,86.6
2017,9,20,10,15,794.5,129.5,4.55,29.5,712.5,209.72,123.79
