Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,30,806.0,132.0,4.5,30.0,748.0,266.11,168.23
2017,9,20,10,45,817.0,132.5,4.5,30.5,776.5,321.82,214.67
2017,9,20,11,0,828.0,133.0,4.5,31.0,805.0,378.05,261.87
2017,9,20,11,15,833.5,134.0,4.45,31.0,825.0,432.75,307.92
2017,9,20,11,30,839.0,135.0,4.4,31.0,845.0,488.35,353.55
2017,9,20,11,45,842.5,135.5,4.4,31.5,857.0,538.92,393.71
2017,9,20,12,0,846.0,136.0,4.4,32.0,869.0,588.22,431.72
2017,9,20,12,15,846.5,136.0,4.4,32.0,872.5,633.86,466.97
2017,9,20,12,30,847.0,136.0,4.4,32.0,876.0,677.52,500.0
2017,9,20,12,45,845.5,136.0,4.4,32.5,870.0,717.63,528.8
2017,9,20,13,0,844.0,136.0,4.4,33.0,864.0,755.24,555.22
2017,9,20,13,15,840.5,135.0,4.35,33.0,850.0,787.75,577.79
2017,9,20,13,30,837.0,134.0,4.3,33.0,836.0,817.25,597.84
2017,9,20,13,45,830.0,133.0,4.3,33.0,813.5,849.97,620.25
2017,9,20,14,0,823.0,132.0,4.3,33.0,791.0,870.72,634.68
2017,9,20,14,15,814.0,130.0,4.2,32.5,760.5,885.06,645.9
2017,9,20,14,30,805.0,128.0,4.1,32.0,730.0,895.68,654.84
2017,9,20,14,45,787.0,128.0,4.1,32.0,692.0,896.39,656.52
2017,9,20,15,0,769.0,128.0,4.1,32.0,654.0,893.24,655.88
2017,9,20,15,15,751.5,124.5,4.05,31.5,610.5,882.99,651.74
2017,9,20,15,30,734.0,121.0,4.0,31.0,567.0,875.39,649.58
2017,9,20,15,45,710.5,116.5,3.95,31.0,518.5,851.7,635.25
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,824.87,618.87
2017,9,20,16,15,655.0,106.5,3.7,30.5,418.0,785.92,594.51
2017,9,20,16,30,623.0,101.0,3.5,30.0,366.0,744.59,568.1
2017,9,20,16,45,579.5,93.0,3.3,29.5,312.0,687.58,529.8
2017,9,20,17,0,536.0,85.0,3.1,29.0,258.0,629.36,489.4
2017,9,20,17,15,470.5,75.0,2.9,28.5,205.5,548.81,430.61
2017,9,20,17,30,405.0,65.0,2.7,28.0,153.0,464.46,366.13
2017,9,20,17,45,308.5,50.5,2.5,27.5,105.5,358.59,281.65
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,259.36,195.41
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,130.08,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,6.83,0.0
2017,9,21,6,45,112.5,28.5,2.6,23.5,43.5,22.32,10.54
2017,9,21,7,0,225.0,49.0,2.7,24.0,79.0,37.32,25.66
2017,9,21,7,15,314.5,63.5,2.8,24.0,128.0,47.85,35.31
2017,9,21,7,30,404.0,78.0,2.9,24.0,177.0,58.17,44.49
2017,9,21,7,45,482.0,84.5,3.05,24.5,232.0,64.4,49.82
2017,9,21,8,0,560.0,91.0,3.2,25.0,287.0,67.89,52.61
2017,9,21,8,15,601.5,97.5,3.3,25.0,341.0,71.01,55.09
2017,9,21,8,30,643.0,104.0,3.4,25.0,395.0,74.05,57.45
2017,9,21,8,45,321.5,107.5,3.5,25.5,253.0,71.67,55.11
2017,9,21,9,0,0.0,111.0,3.6,26.0,111.0,90.79,70.76
2017,9,21,9,15,11.0,171.5,3.6,26.5,178.5,135.16,106.94
2017,9,21,9,30,22.0,232.0,3.6,27.0,246.0,176.62,140.02
2017,9,21,9,45,24.0,247.5,3.6,27.5,264.0,188.69,142.22
2017,9,21,10,0,26.0,263.0,3.6,28.0,282.0,203.72,152.39
2017,9,21,10,15,162.0,308.5,3.6,28.0,431.5,236.83,171.27
2017,9,21,10,30,298.0,354.0,3.6,28.0,581.0,300.31,213.89
2017,9,21,10,45,572.5,238.5,3.6,28.5,695.0,320.62,222.12
2017,9,21,11,0,847.0,123.0,3.6,29.0,809.0,381.07,265.01
2017,9,21,11,15,852.5,124.0,3.6,29.5,829.0,435.37,310.44
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,488.98,354.15
2017,9,21,11,45,573.5,273.0,3.65,30.5,760.0,506.98,370.74
2017,9,21,12,0,289.0,421.0,3.7,31.0,671.0,498.78,364.91
2017,9,21,12,15,267.0,427.5,3.7,31.0,659.0,515.51,377.75
2017,9,21,12,30,245.0,434.0,3.7,31.0,647.0,526.55,386.15
2017,9,21,12,45,549.0,282.5,3.75,31.0,755.5,642.43,473.69
2017,9,21,13,0,853.0,131.0,3.8,31.0,864.0,756.55,559.24
2017,9,21,13,15,849.0,130.0,3.8,31.0,850.0,788.81,581.25
2017,9,21,13,30,845.0,129.0,3.8,31.0,836.0,817.99,601.28
2017,9,21,13,45,553.0,257.0,3.85,31.5,714.5,735.5,540.96
2017,9,21,14,0,261.0,385.0,3.9,32.0,593.0,614.97,451.07
2017,9,21,14,15,535.0,255.5,3.95,31.5,660.5,761.24,562.13
2017,9,21,14,30,809.0,126.0,4.0,31.0,728.0,895.71,658.04
2017,9,21,14,45,772.5,135.0,4.05,31.0,686.0,888.92,654.11
2017,9,21,15,0,736.0,144.0,4.1,31.0,644.0,884.65,652.99
2017,9,21,15,15,717.0,140.0,4.1,30.5,600.5,872.81,647.96
2017,9,21,15,30,698.0,136.0,4.1,30.0,557.0,857.45,640.68
2017,9,21,15,45,669.5,131.5,4.15,30.0,508.0,829.12,623.47
2017,9,21,16,0,641.0,127.0,4.2,30.0,459.0,797.71,604.06
2017,9,21,16,15,606.5,120.5,4.1,29.5,407.0,755.54,577.43
2017,9,21,16,30,572.0,114.0,4.0,29.0,355.0,711.01,548.61
2017,9,21,16,45,521.0,106.0,3.95,29.0,301.0,639.63,498.47
2017,9,21,17,0,470.0,98.0,3.9,29.0,247.0,577.93,454.05
2017,9,21,17,15,401.0,85.5,3.55,28.5,195.0,494.97,391.88
2017,9,21,17,30,332.0,73.0,3.2,28.0,143.0,414.36,328.43
2017,9,21,17,45,232.5,55.5,2.85,27.5,97.5,304.97,239.22
2017,9,21,18,0,133.0,38.0,2.5,27.0,52.0,185.13,137.33
2017,9,21,18,15,66.5,19.0,2.45,26.5,26.0,90.1,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,7.68,0.0
2017,9,22,6,45,123.0,28.5,2.4,22.5,43.5,21.97,10.0
2017,9,22,7,0,232.0,48.0,2.6,23.0,78.0,36.62,25.15
2017,9,22,7,15,324.5,61.5,2.75,23.5,127.0,46.48,34.19
2017,9,22,7,30,417.0,75.0,2.9,24.0,176.0,56.16,42.76
2017,9,22,7,45,485.0,83.0,3.05,24.5,230.0,63.32,48.89
2017,9,22,8,0,553.0,91.0,3.2,25.0,284.0,67.91,52.64
2017,9,22,8,15,358.0,141.0,3.25,25.5,274.5,96.99,76.93
2017,9,22,8,30,163.0,191.0,3.3,26.0,265.0,133.18,106.65
2017,9,22,8,45,439.0,150.0,3.4,26.5,380.5,100.04,78.52
2017,9,22,9,0,715.0,109.0,3.5,27.0,496.0,74.51,56.92
2017,9,22,9,15,406.5,196.5,3.5,27.5,421.0,123.3,96.83
2017,9,22,9,30,98.0,284.0,3.5,28.0,346.0,194.4,153.78
2017,9,22,9,45,59.5,270.0,3.55,28.5,308.0,189.71,142.0
2017,9,22,10,0,21.0,256.0,3.6,29.0,270.0,198.49,148.01
2017,9,22,10,15,62.0,309.5,3.6,29.0,356.0,231.5,170.79
2017,9,22,10,30,103.0,363.0,3.6,29.0,442.0,282.23,207.01
2017,9,22,10,45,133.5,382.5,3.65,29.5,488.0,307.09,224.39
2017,9,22,11,0,164.0,402.0,3.7,30.0,534.0,345.92,252.57
2017,9,22,11,15,104.5,385.0,3.75,30.0,470.0,334.96,246.45
2017,9,22,11,30,45.0,368.0,3.8,30.0,406.0,307.95,227.67
2017,9,22,11,45,423.0,265.0,3.85,30.5,629.0,424.66,313.15
2017,9,22,12,0,801.0,162.0,3.9,31.0,852.0,583.76,429.43
2017,9,22,12,15,551.0,290.5,3.9,31.0,766.0,581.79,427.8
2017,9,22,12,30,301.0,419.0,3.9,31.0,680.0,554.19,406.48
2017,9,22,12,45,555.0,287.5,3.95,31.5,764.0,650.25,478.54
2017,9,22,13,0,809.0,156.0,4.0,32.0,848.0,751.94,553.5
2017,9,22,13,15,564.5,274.0,4.0,32.0,753.5,707.05,518.84
2017,9,22,13,30,320.0,392.0,4.0,32.0,659.0,634.64,464.63
2017,9,22,13,45,226.5,391.5,4.05,32.0,578.0,561.88,413.45
2017,9,22,14,0,133.0,391.0,4.1,32.0,497.0,494.64,364.71
2017,9,22,14,15,456.5,264.5,4.1,31.5,606.5,699.39,519.35
2017,9,22,14,30,780.0,138.0,4.1,31.0,716.0,880.53,648.9
2017,9,22,14,45,772.0,132.5,4.15,31.0,679.5,884.26,651.73
2017,9,22,15,0,764.0,127.0,4.2,31.0,643.0,884.3,653.43
2017,9,22,15,15,746.0,123.5,4.2,30.5,599.5,873.42,649.03
2017,9,22,15,30,728.0,120.0,4.2,30.0,556.0,865.24,646.66
2017,9,22,15,45,706.0,114.5,4.25,30.0,508.0,841.68,632.73
2017,9,22,16,0,684.0,109.0,4.3,30.0,460.0,814.99,616.65
2017,9,22,16,15,650.5,103.5,4.25,29.5,407.5,774.66,591.62
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,732.03,564.45
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,673.12,523.7
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,613.15,480.82
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,530.1,419.73
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,444.04,353.19
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,333.87,263.41
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,231.35,171.14
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,80.4,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.0,21.0,1.75,21.5,41.0,16.33,5.74
2017,9,23,7,0,306.0,42.0,2.0,22.0,82.0,32.44,21.73
2017,9,23,7,15,398.5,53.5,2.15,22.5,132.5,42.7,31.1
2017,9,23,7,30,491.0,65.0,2.3,23.0,183.0,50.96,38.47
2017,9,23,7,45,556.5,71.5,2.5,23.5,238.5,54.87,41.84
2017,9,23,8,0,622.0,78.0,2.7,24.0,294.0,58.79,45.06
2017,9,23,8,15,311.0,103.0,2.8,24.5,211.0,71.43,55.59
2017,9,23,8,30,0.0,128.0,2.9,25.0,128.0,101.79,80.84
2017,9,23,8,45,387.0,110.0,3.0,26.0,318.5,74.32,57.21
2017,9,23,9,0,774.0,92.0,3.1,27.0,509.0,70.65,53.72
2017,9,23,9,15,430.0,186.0,3.15,27.5,421.5,117.61,92.17
2017,9,23,9,30,86.0,280.0,3.2,28.0,334.0,192.07,151.88
2017,9,23,9,45,132.5,306.0,3.3,28.5,395.5,198.59,148.0
2017,9,23,10,0,179.0,332.0,3.4,29.0,457.0,232.82,168.28
2017,9,23,10,15,229.5,344.0,3.45,29.0,512.0,266.66,190.12
2017,9,23,10,30,280.0,356.0,3.5,29.0,567.0,297.13,211.23
2017,9,23,10,45,582.0,230.5,3.6,29.5,691.5,316.99,218.19
2017,9,23,11,0,884.0,105.0,3.7,30.0,816.0,379.33,261.84
2017,9,23,11,15,495.0,259.0,3.75,30.0,659.0,386.09,278.73
2017,9,23,11,30,106.0,413.0,3.8,30.0,502.0,367.41,270.6
2017,9,23,11,45,132.0,424.0,3.85,30.5,536.5,398.56,293.25
2017,9,23,12,0,158.0,435.0,3.9,31.0,571.0,436.92,320.91
2017,9,23,12,15,206.0,431.5,3.9,31.0,609.5,480.18,352.81
2017,9,23,12,30,254.0,428.0,3.9,31.0,648.0,530.72,389.82
2017,9,23,12,45,550.0,283.0,3.95,31.5,753.5,642.34,473.25
2017,9,23,13,0,846.0,138.0,4.0,32.0,859.0,755.15,556.63
2017,9,23,13,15,842.0,137.0,4.0,32.0,844.0,794.77,583.99
2017,9,23,13,30,838.0,136.0,4.0,32.0,829.0,824.72,604.46
2017,9,23,13,45,576.0,252.0,4.0,32.0,722.5,752.25,552.28
2017,9,23,14,0,314.0,368.0,4.0,32.0,616.0,643.66,472.72
2017,9,23,14,15,560.5,248.0,4.0,31.5,669.0,774.56,572.01
2017,9,23,14,30,807.0,128.0,4.0,31.0,722.0,892.98,656.46
2017,9,23,14,45,772.5,135.5,4.05,31.0,680.0,886.36,652.76
2017,9,23,15,0,738.0,143.0,4.1,31.0,638.0,882.34,651.82
2017,9,23,15,15,719.0,138.5,4.1,30.5,594.5,869.85,646.36
2017,9,23,15,30,700.0,134.0,4.1,30.0,551.0,853.82,638.62
2017,9,23,15,45,676.5,128.0,4.2,30.0,502.5,828.43,623.63
2017,9,23,16,0,653.0,122.0,4.3,30.0,454.0,799.93,606.41
2017,9,23,16,15,619.0,115.5,4.2,29.5,402.0,758.17,580.03
2017,9,23,16,30,585.0,109.0,4.1,29.0,350.0,714.05,551.46
2017,9,23,16,45,540.0,99.5,4.1,29.0,296.5,654.49,510.0
2017,9,23,17,0,495.0,90.0,4.1,29.0,243.0,586.88,461.19
2017,9,23,17,15,427.5,78.0,3.8,28.5,191.0,505.46,400.07
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,426.31,337.86
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,319.42,250.23
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,219.52,158.68
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,74.56,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.0,2.4,21.5,39.0,17.05,5.88
2017,9,24,7,0,266.0,44.0,2.7,22.0,78.0,33.79,22.81
2017,9,24,7,15,359.5,57.0,2.9,22.5,127.5,43.42,31.69
2017,9,24,7,30,453.0,70.0,3.1,23.0,177.0,54.94,41.88
2017,9,24,7,45,544.0,72.0,3.3,23.5,234.5,55.23,42.15
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,56.0,42.67
2017,9,24,8,15,318.0,108.0,3.6,24.5,217.5,74.87,58.53
2017,9,24,8,30,1.0,142.0,3.7,25.0,143.0,111.41,88.96
2017,9,24,8,45,14.0,173.5,3.8,26.0,181.0,134.04,107.04
2017,9,24,9,0,27.0,205.0,3.9,27.0,219.0,156.19,124.37
2017,9,24,9,15,424.0,148.5,3.9,27.5,410.0,95.33,73.8
2017,9,24,9,30,821.0,92.0,3.9,28.0,601.0,68.85,51.65
2017,9,24,9,45,474.5,210.5,3.9,28.5,510.0,134.89,96.07
2017,9,24,10,0,128.0,329.0,3.9,29.0,419.0,226.26,165.46
2017,9,24,10,15,139.5,348.5,3.85,29.0,450.5,254.87,185.2
2017,9,24,10,30,151.0,368.0,3.8,29.0,482.0,285.36,207.59
2017,9,24,10,45,518.0,234.5,3.8,29.5,646.0,303.34,210.14
2017,9,24,11,0,885.0,101.0,3.8,30.0,810.0,375.89,259.35
2017,9,24,11,15,623.5,242.0,3.75,30.0,747.5,422.55,303.34
2017,9,24,11,30,362.0,383.0,3.7,30.0,685.0,452.76,330.47
2017,9,24,11,45,596.0,265.0,3.7,30.5,770.5,509.77,372.95
2017,9,24,12,0,830.0,147.0,3.7,31.0,856.0,586.01,430.34
2017,9,24,12,15,563.0,282.0,3.7,31.0,763.5,581.18,427.12
2017,9,24,12,30,296.0,417.0,3.7,31.0,671.0,548.97,402.47
2017,9,24,12,45,566.0,278.5,3.75,31.0,760.5,648.95,478.45
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,754.99,557.8
2017,9,24,13,15,464.5,270.0,3.8,31.0,663.5,624.79,462.34
2017,9,24,13,30,93.0,400.0,3.8,31.0,477.0,435.1,320.95
2017,9,24,13,45,458.5,265.0,3.8,31.0,626.5,661.62,491.75
2017,9,24,14,0,824.0,130.0,3.8,31.0,776.0,863.93,634.88
2017,9,24,14,15,573.5,230.5,3.85,31.0,672.0,773.12,570.89
2017,9,24,14,30,323.0,331.0,3.9,31.0,568.0,644.63,477.81
2017,9,24,14,45,553.0,224.0,3.95,31.0,604.0,774.85,576.42
2017,9,24,15,0,783.0,117.0,4.0,31.0,640.0,887.69,655.9
2017,9,24,15,15,765.5,114.0,4.0,30.5,596.0,877.79,651.44
2017,9,24,15,30,748.0,111.0,4.0,30.0,552.0,864.28,645.47
2017,9,24,15,45,724.5,106.5,4.05,30.0,503.5,845.74,635.09
2017,9,24,16,0,701.0,102.0,4.1,30.0,455.0,818.7,618.82
2017,9,24,16,15,668.0,96.5,4.05,29.5,402.5,778.69,594.09
2017,9,24,16,30,635.0,91.0,4.0,29.0,350.0,736.38,567.21
2017,9,24,16,45,586.5,84.5,3.95,29.0,296.0,676.84,525.88
2017,9,24,17,0,538.0,78.0,3.9,29.0,242.0,616.33,482.46
2017,9,24,17,15,468.0,68.0,3.65,28.0,189.5,532.54,420.81
2017,9,24,17,30,398.0,58.0,3.4,27.0,137.0,450.04,356.8
2017,9,24,17,45,286.5,44.0,3.15,26.5,91.0,329.14,258.52
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,222.05,157.69
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,76.68,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,0.0,10.5,2.25,21.5,10.5,8.63,0.0
2017,9,25,7,0,0.0,21.0,2.5,22.0,21.0,17.31,8.92
2017,9,25,7,15,0.0,34.5,2.6,22.0,34.5,28.5,18.93
2017,9,25,7,30,0.0,48.0,2.7,22.0,48.0,39.72,28.9
2017,9,25,7,45,0.0,63.5,2.85,22.5,63.5,52.33,39.84
2017,9,25,8,0,0.0,79.0,3.0,23.0,79.0,64.62,50.28
2017,9,25,8,15,0.0,94.0,3.1,23.5,94.0,76.43,60.1
2017,9,25,8,30,0.0,109.0,3.2,24.0,109.0,88.13,69.67
2017,9,25,8,45,87.0,173.5,3.3,24.5,220.0,128.82,103.34
2017,9,25,9,0,174.0,238.0,3.4,25.0,331.0,160.38,128.79
2017,9,25,9,15,110.5,248.0,3.4,25.0,309.5,165.27,132.31
2017,9,25,9,30,47.0,258.0,3.4,25.0,288.0,179.79,143.74
2017,9,25,9,45,432.0,181.5,3.45,25.5,478.5,116.61,83.45
2017,9,25,10,0,817.0,105.0,3.5,26.0,669.0,139.31,75.49
2017,9,25,10,15,828.0,107.0,3.5,26.0,704.0,204.23,119.9
2017,9,25,10,30,839.0,109.0,3.5,26.0,739.0,260.78,165.07
2017,9,25,10,45,477.0,250.0,3.5,26.5,611.0,301.84,212.66
2017,9,25,11,0,115.0,391.0,3.5,27.0,483.0,329.39,244.41
2017,9,25,11,15,170.5,402.5,3.55,27.0,542.5,366.56,271.77
2017,9,25,11,30,226.0,414.0,3.6,27.0,602.0,417.34,309.59
2017,9,25,11,45,258.0,414.0,3.65,27.5,631.0,452.03,335.36
2017,9,25,12,0,290.0,414.0,3.7,28.0,660.0,493.52,365.94
2017,9,25,12,15,258.5,421.5,3.7,28.0,642.0,505.28,375.14
2017,9,25,12,30,227.0,429.0,3.7,28.0,624.0,510.15,379.15
2017,9,25,12,45,320.0,395.5,3.75,28.0,668.0,570.91,424.95
2017,9,25,13,0,413.0,362.0,3.8,28.0,712.0,639.44,475.81
2017,9,25,13,15,319.5,384.5,3.8,28.0,652.0,605.73,451.06
2017,9,25,13,30,226.0,407.0,3.8,28.0,592.0,560.39,417.94
2017,9,25,13,45,186.0,396.5,3.8,28.0,546.0,532.41,398.11
2017,9,25,14,0,146.0,386.0,3.8,28.0,500.0,500.99,375.44
2017,9,25,14,15,79.5,310.5,3.75,28.0,372.5,360.44,272.35
2017,9,25,14,30,13.0,235.0,3.7,28.0,245.0,216.45,163.05
2017,9,25,14,45,58.5,271.5,3.7,28.0,311.5,313.24,238.59
2017,9,25,15,0,104.0,308.0,3.7,28.0,378.0,401.99,306.46
2017,9,25,15,15,69.5,270.5,3.6,27.5,316.0,334.75,256.33
2017,9,25,15,30,35.0,233.0,3.5,27.0,254.0,265.65,204.08
2017,9,25,15,45,57.0,223.0,3.45,27.0,253.5,281.11,217.67
2017,9,25,16,0,79.0,213.0,3.4,27.0,253.0,296.97,231.44
2017,9,25,16,15,82.0,189.5,3.2,26.5,227.0,277.69,217.91
2017,9,25,16,30,85.0,166.0,3.0,26.0,201.0,257.6,203.62
2017,9,25,16,45,72.0,142.0,2.8,26.0,168.5,221.51,175.42
2017,9,25,17,0,59.0,118.0,2.6,26.0,136.0,185.04,146.37
2017,9,25,17,15,43.5,94.0,2.4,25.5,105.5,146.0,114.72
2017,9,25,17,30,28.0,70.0,2.2,25.0,75.0,106.36,81.78
2017,9,25,17,45,14.0,46.5,2.0,25.0,49.0,67.46,48.81
2017,9,25,18,0,0.0,23.0,1.8,25.0,23.0,20.04,8.56
2017,9,25,18,15,0.0,11.5,1.9,24.5,11.5,9.82,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.5,2.1,21.5,9.5,7.81,0.0
2017,9,26,7,0,0.0,19.0,2.3,22.0,19.0,15.65,7.51
2017,9,26,7,15,0.0,32.5,2.4,22.0,32.5,26.83,17.49
2017,9,26,7,30,0.0,46.0,2.5,22.0,46.0,38.05,27.45
2017,9,26,7,45,0.0,61.0,2.6,22.5,61.0,50.42,38.18
2017,9,26,8,0,0.0,76.0,2.7,23.0,76.0,62.35,48.33
2017,9,26,8,15,0.0,44.0,2.75,23.0,44.0,36.37,25.85
2017,9,26,8,30,0.0,12.0,2.8,23.0,12.0,9.89,2.9
2017,9,26,8,45,16.5,110.0,2.9,23.5,119.0,86.68,68.39
2017,9,26,9,0,33.0,208.0,3.0,24.0,226.0,149.35,120.21
2017,9,26,9,15,20.0,200.0,3.0,24.0,211.5,154.18,123.68
2017,9,26,9,30,7.0,192.0,3.0,24.0,197.0,149.7,119.62
2017,9,26,9,45,3.5,107.0,3.0,24.5,109.5,88.5,65.46
2017,9,26,10,0,0.0,22.0,3.0,25.0,22.0,18.24,9.07
2017,9,26,10,15,0.0,75.0,2.95,25.0,75.0,62.45,44.47
2017,9,26,10,30,0.0,128.0,2.9,25.0,128.0,105.44,78.35
2017,9,26,10,45,3.0,155.0,2.85,25.5,157.5,127.74,95.35
2017,9,26,11,0,6.0,182.0,2.8,26.0,187.0,150.51,112.58
2017,9,26,11,15,9.5,215.5,2.75,26.0,223.5,179.08,134.39
2017,9,26,11,30,13.0,249.0,2.7,26.0,260.0,208.38,156.6
2017,9,26,11,45,6.5,191.0,2.65,26.0,196.5,160.76,120.16
2017,9,26,12,0,0.0,133.0,2.6,26.0,133.0,110.67,81.48
2017,9,26,12,15,7.5,204.5,2.6,26.0,211.5,174.27,130.7
2017,9,26,12,30,15.0,276.0,2.6,26.0,290.0,239.36,180.15
2017,9,26,12,45,26.0,316.0,2.65,26.0,339.0,287.98,216.76
2017,9,26,13,0,37.0,356.0,2.7,26.0,388.0,336.2,252.8
2017,9,26,13,15,26.5,314.5,2.65,26.0,337.0,297.07,223.64
2017,9,26,13,30,16.0,273.0,2.6,26.0,286.0,245.77,185.28
2017,9,26,13,45,12.0,238.0,2.6,26.0,248.0,213.37,161.0
2017,9,26,14,0,8.0,203.0,2.6,26.0,210.0,180.17,135.81
2017,9,26,14,15,7.0,195.5,2.6,26.0,201.5,173.58,131.01
2017,9,26,14,30,6.0,188.0,2.6,26.0,193.0,166.89,126.07
2017,9,26,14,45,3.0,164.5,2.6,26.0,167.0,143.62,108.17
2017,9,26,15,0,0.0,141.0,2.6,26.0,141.0,120.09,89.93
2017,9,26,15,15,0.0,124.0,2.5,25.5,124.0,105.09,78.55
2017,9,26,15,30,0.0,107.0,2.4,25.0,107.0,90.02,66.96
2017,9,26,15,45,0.0,88.5,2.35,25.0,88.5,73.56,54.0
2017,9,26,16,0,0.0,70.0,2.3,25.0,70.0,58.07,41.7
2017,9,26,16,15,0.0,62.0,2.15,24.5,62.0,51.37,36.51
2017,9,26,16,30,0.0,54.0,2.0,24.0,54.0,44.69,31.25
2017,9,26,16,45,0.0,45.5,1.9,24.0,45.5,37.61,25.52
2017,9,26,17,0,0.0,37.0,1.8,24.0,37.0,30.54,19.72
2017,9,26,17,15,0.0,28.5,1.65,23.5,28.5,23.49,13.88
2017,9,26,17,30,0.0,20.0,1.5,23.0,20.0,16.46,7.95
2017,9,26,17,45,0.0,13.0,1.35,23.0,13.0,10.68,2.99
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2017,9,26,18,15,0.0,3.0,1.2,22.5,3.0,2.56,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,2.25,21.0,13.0,10.7,0.66
2017,9,27,7,0,0.0,26.0,2.4,21.0,26.0,21.47,12.43
2017,9,27,7,15,0.0,43.5,2.4,21.0,43.5,35.74,25.23
2017,9,27,7,30,0.0,61.0,2.4,21.0,61.0,49.57,37.56
2017,9,27,7,45,0.0,81.0,2.45,21.5,81.0,65.06,51.02
2017,9,27,8,0,0.0,101.0,2.5,22.0,101.0,80.38,64.04
2017,9,27,8,15,18.5,135.5,2.5,22.0,144.0,105.53,85.33
2017,9,27,8,30,37.0,170.0,2.5,22.0,187.0,124.32,100.89
2017,9,27,8,45,28.5,182.0,2.5,22.5,196.0,132.84,107.44
2017,9,27,9,0,20.0,194.0,2.5,23.0,205.0,148.77,120.07
2017,9,27,9,15,10.0,174.5,2.45,23.0,180.0,136.88,109.79
2017,9,27,9,30,0.0,155.0,2.4,23.0,155.0,123.79,98.61
2017,9,27,9,45,5.0,185.0,2.4,23.5,188.5,145.77,116.27
2017,9,27,10,0,10.0,215.0,2.4,24.0,222.0,169.17,128.55
2017,9,27,10,15,38.5,277.0,2.35,24.0,306.0,207.64,156.64
2017,9,27,10,30,67.0,339.0,2.3,24.0,390.0,259.22,194.56
2017,9,27,10,45,40.0,293.5,2.3,24.5,324.5,232.28,174.69
2017,9,27,11,0,13.0,248.0,2.3,25.0,259.0,203.3,153.16
2017,9,27,11,15,12.0,241.5,2.3,25.0,251.5,200.13,150.78
2017,9,27,11,30,11.0,235.0,2.3,25.0,244.0,196.52,148.01
2017,9,27,11,45,31.5,308.0,2.3,25.5,334.5,263.64,198.44
2017,9,27,12,0,52.0,381.0,2.3,26.0,425.0,337.39,252.67
2017,9,27,12,15,28.0,271.5,2.3,26.0,295.5,242.77,182.24
2017,9,27,12,30,4.0,162.0,2.3,26.0,166.0,137.73,102.33
2017,9,27,12,45,5.5,173.0,2.3,26.5,178.0,148.49,110.65
2017,9,27,13,0,7.0,184.0,2.3,27.0,190.0,159.52,118.96
2017,9,27,13,15,13.5,239.5,2.3,26.5,251.0,212.87,160.1
2017,9,27,13,30,20.0,295.0,2.3,26.0,312.0,268.43,202.49
2017,9,27,13,45,13.0,239.0,2.3,26.0,250.0,215.11,162.2
2017,9,27,14,0,6.0,183.0,2.3,26.0,188.0,160.76,120.77
2017,9,27,14,15,6.0,187.5,2.25,26.0,192.5,165.55,124.77
2017,9,27,14,30,6.0,192.0,2.2,26.0,197.0,170.57,128.86
2017,9,27,14,45,7.5,198.5,2.2,26.0,204.0,179.16,135.82
2017,9,27,15,0,9.0,205.0,2.2,26.0,211.0,188.35,143.3
2017,9,27,15,15,4.5,151.5,2.1,25.5,154.5,134.73,101.97
2017,9,27,15,30,0.0,98.0,2.0,25.0,98.0,81.93,60.47
2017,9,27,15,45,59.0,156.0,1.9,25.0,185.0,206.0,161.4
2017,9,27,16,0,118.0,214.0,1.8,25.0,272.0,354.99,277.71
2017,9,27,16,15,114.5,188.5,1.65,24.5,239.5,326.44,256.59
2017,9,27,16,30,111.0,163.0,1.5,24.0,207.0,296.72,235.05
2017,9,27,16,45,100.0,138.5,1.4,24.0,174.0,260.57,207.35
2017,9,27,17,0,89.0,114.0,1.3,24.0,141.0,223.63,178.35
2017,9,27,17,15,71.5,90.5,1.2,23.5,108.5,166.21,132.29
2017,9,27,17,30,54.0,67.0,1.1,23.0,76.0,124.97,97.93
2017,9,27,17,45,27.0,44.5,1.0,23.0,49.0,76.81,56.7
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,19.98,7.2
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,9.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,20.5,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,11.51,4.02
2017,9,28,7,15,0.0,24.5,3.0,21.0,24.5,20.19,11.81
2017,9,28,7,30,0.0,35.0,3.1,21.0,35.0,28.89,19.58
2017,9,28,7,45,0.0,46.0,3.25,21.5,46.0,38.03,27.58
2017,9,28,8,0,0.0,57.0,3.4,22.0,57.0,47.19,35.44
2017,9,28,8,15,0.0,63.0,3.4,22.0,63.0,52.19,39.66
2017,9,28,8,30,0.0,69.0,3.4,22.0,69.0,57.21,43.82
2017,9,28,8,45,0.0,61.5,3.45,22.5,61.5,50.97,38.22
2017,9,28,9,0,0.0,54.0,3.5,23.0,54.0,44.75,32.69
2017,9,28,9,15,0.0,89.5,3.4,23.5,89.5,74.42,57.59
2017,9,28,9,30,0.0,125.0,3.3,24.0,125.0,101.82,80.16
2017,9,28,9,45,0.0,132.0,3.25,24.5,132.0,107.37,84.33
2017,9,28,10,0,0.0,139.0,3.2,25.0,139.0,113.18,84.79
2017,9,28,10,15,9.0,201.5,3.1,25.0,208.5,161.66,122.13
2017,9,28,10,30,18.0,264.0,3.0,25.0,278.0,210.59,159.23
2017,9,28,10,45,15.5,257.5,2.9,25.5,270.0,208.47,157.12
2017,9,28,11,0,13.0,251.0,2.8,26.0,262.0,205.5,154.5
2017,9,28,11,15,28.5,304.5,2.75,26.0,328.0,248.42,186.71
2017,9,28,11,30,44.0,358.0,2.7,26.0,394.0,300.1,225.19
2017,9,28,11,45,39.5,354.5,2.65,26.5,387.5,302.88,226.78
2017,9,28,12,0,35.0,351.0,2.6,27.0,381.0,304.77,227.81
2017,9,28,12,15,51.5,374.0,2.6,27.0,418.0,339.69,253.83
2017,9,28,12,30,68.0,397.0,2.6,27.0,455.0,377.16,281.53
2017,9,28,12,45,98.5,407.0,2.65,27.5,490.0,415.66,309.66
2017,9,28,13,0,129.0,417.0,2.7,28.0,525.0,465.07,345.39
2017,9,28,13,15,106.0,401.5,2.75,28.0,489.5,436.97,325.27
2017,9,28,13,30,83.0,386.0,2.8,28.0,454.0,414.18,309.01
2017,9,28,13,45,116.0,382.0,2.85,28.0,473.5,460.11,343.69
2017,9,28,14,0,149.0,378.0,2.9,28.0,493.0,495.56,370.56
2017,9,28,14,15,153.5,362.0,2.95,27.5,476.0,494.79,371.69
2017,9,28,14,30,158.0,346.0,3.0,27.0,459.0,493.03,372.36
2017,9,28,14,45,79.0,223.0,3.1,27.0,279.5,281.82,215.88
2017,9,28,15,0,0.0,100.0,3.2,27.0,100.0,83.52,60.8
2017,9,28,15,15,8.0,152.0,3.2,26.5,156.5,138.53,105.05
2017,9,28,15,30,16.0,204.0,3.2,26.0,213.0,199.13,153.27
2017,9,28,15,45,109.0,206.5,3.25,26.0,260.0,330.25,258.51
2017,9,28,16,0,202.0,209.0,3.3,26.0,307.0,426.99,335.51
2017,9,28,16,15,200.0,183.0,3.15,25.5,270.5,398.23,315.17
2017,9,28,16,30,198.0,157.0,3.0,25.0,234.0,367.85,293.66
2017,9,28,16,45,184.5,133.5,2.85,25.0,196.5,329.18,264.2
2017,9,28,17,0,171.0,110.0,2.7,25.0,159.0,289.58,233.21
2017,9,28,17,15,146.5,87.0,2.5,24.5,122.5,240.54,193.69
2017,9,28,17,30,122.0,64.0,2.3,24.0,86.0,207.26,165.09
2017,9,28,17,45,72.5,43.0,2.15,23.5,55.0,124.81,95.54
2017,9,28,18,0,23.0,22.0,2.0,23.0,24.0,53.04,25.89
2017,9,28,18,15,11.5,11.0,2.1,22.5,12.0,17.64,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.41,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.23,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.64,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.46,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.29,0.0
2017,9,29,8,15,0.0,20.5,3.95,21.0,20.5,16.9,9.13
2017,9,29,8,30,0.0,37.0,4.1,21.0,37.0,30.58,20.97
2017,9,29,8,45,0.0,52.0,4.25,21.5,52.0,43.06,31.59
2017,9,29,9,0,0.0,67.0,4.4,22.0,67.0,55.58,42.11
2017,9,29,9,15,0.0,81.5,4.35,22.0,81.5,67.72,52.28
2017,9,29,9,30,0.0,96.0,4.3,22.0,96.0,79.69,62.22
2017,9,29,9,45,0.0,84.0,4.25,22.5,84.0,69.89,53.65
2017,9,29,10,0,0.0,72.0,4.2,23.0,72.0,59.89,42.9
2017,9,29,10,15,0.0,54.5,4.15,23.0,54.5,45.31,31.06
2017,9,29,10,30,0.0,37.0,4.1,23.0,37.0,30.75,19.25
2017,9,29,10,45,0.0,61.0,4.1,23.5,61.0,50.8,35.28
2017,9,29,11,0,0.0,85.0,4.1,24.0,85.0,70.92,51.18
2017,9,29,11,15,0.0,98.5,4.05,24.0,98.5,82.09,59.97
2017,9,29,11,30,0.0,112.0,4.0,24.0,112.0,93.18,68.68
2017,9,29,11,45,0.0,97.0,4.0,24.5,97.0,80.93,58.82
2017,9,29,12,0,0.0,82.0,4.0,25.0,82.0,68.5,48.86
2017,9,29,12,15,3.0,130.0,4.0,25.0,132.5,110.15,81.67
2017,9,29,12,30,6.0,178.0,4.0,25.0,183.0,152.3,114.55
2017,9,29,12,45,9.0,211.0,4.0,25.0,218.5,182.74,138.16
2017,9,29,13,0,12.0,244.0,4.0,25.0,254.0,214.07,162.35
2017,9,29,13,15,19.0,278.5,3.95,24.5,294.0,250.82,191.04
2017,9,29,13,30,26.0,313.0,3.9,24.0,334.0,300.55,229.52
2017,9,29,13,45,23.0,295.0,3.9,24.0,313.5,273.63,209.19
2017,9,29,14,0,20.0,277.0,3.9,24.0,293.0,257.37,197.09
2017,9,29,14,15,10.0,197.0,3.85,24.0,205.0,177.66,135.6
2017,9,29,14,30,0.0,117.0,3.8,24.0,117.0,98.27,73.12
2017,9,29,14,45,2.5,150.5,3.8,24.0,152.0,130.57,99.08
2017,9,29,15,0,5.0,184.0,3.8,24.0,187.0,164.81,126.41
2017,9,29,15,15,2.5,149.5,3.75,23.5,151.0,131.13,100.17
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,97.43,73.59
2017,9,29,15,45,0.0,125.5,3.65,23.0,125.5,108.09,82.47
2017,9,29,16,0,0.0,136.0,3.6,23.0,136.0,120.11,92.47
2017,9,29,16,15,0.0,119.0,3.45,22.5,119.0,104.97,80.68
2017,9,29,16,30,0.0,102.0,3.3,22.0,102.0,89.68,68.61
2017,9,29,16,45,0.0,85.0,3.2,22.0,85.0,74.22,56.07
2017,9,29,17,0,0.0,68.0,3.1,22.0,68.0,58.55,43.15
2017,9,29,17,15,0.0,51.5,3.0,21.5,51.5,43.15,30.33
2017,9,29,17,30,0.0,35.0,2.9,21.0,35.0,28.92,18.28
2017,9,29,17,45,0.0,21.5,2.85,21.0,21.5,17.72,8.61
2017,9,29,18,0,0.0,8.0,2.8,21.0,8.0,6.57,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.0,4.0,3.41,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,14.78,1.08
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,29.34,19.23
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,39.43,28.78
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,51.2,39.43
2017,9,30,7,45,509.5,72.5,3.45,19.0,218.0,55.82,43.47
2017,9,30,8,0,580.0,80.0,3.5,20.0,272.0,60.44,47.29
2017,9,30,8,15,621.5,86.5,3.5,20.5,325.0,63.95,50.11
2017,9,30,8,30,663.0,93.0,3.5,21.0,378.0,67.37,52.78
2017,9,30,8,45,699.0,96.0,3.5,21.5,430.0,68.22,53.19
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,75.71,59.25
2017,9,30,9,15,756.0,102.5,3.45,22.5,529.0,76.84,59.88
2017,9,30,9,30,777.0,106.0,3.4,23.0,576.0,77.94,60.49
2017,9,30,9,45,796.0,107.5,3.35,23.5,618.0,82.4,63.91
2017,9,30,10,0,815.0,109.0,3.3,24.0,660.0,137.61,76.06
2017,9,30,10,15,826.5,111.0,3.25,24.5,694.5,194.14,112.99
2017,9,30,10,30,838.0,113.0,3.2,25.0,729.0,251.65,158.4
2017,9,30,10,45,847.0,114.0,3.2,25.5,757.0,314.44,210.97
2017,9,30,11,0,856.0,115.0,3.2,26.0,785.0,370.31,258.81
2017,9,30,11,15,861.5,116.0,3.2,26.0,804.0,424.69,305.6
2017,9,30,11,30,867.0,117.0,3.2,26.0,823.0,478.32,350.79
2017,9,30,11,45,859.5,123.5,3.2,26.5,831.5,528.75,391.7
2017,9,30,12,0,852.0,130.0,3.2,27.0,840.0,576.88,429.51
2017,9,30,12,15,852.5,130.0,3.2,27.0,842.0,622.19,465.07
2017,9,30,12,30,853.0,130.0,3.2,27.0,844.0,665.44,498.3
2017,9,30,12,45,851.5,129.5,3.2,27.0,837.5,704.67,527.98
2017,9,30,13,0,850.0,129.0,3.2,27.0,831.0,741.29,555.29
