Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,15,845.5,128.0,3.15,27.0,815.5,772.42,577.61
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,808.11,602.11
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.5,831.25,618.26
2017,9,30,14,0,826.0,125.0,3.1,27.0,753.0,850.84,632.19
2017,9,30,14,15,816.0,123.0,3.05,27.0,722.0,863.57,641.33
2017,9,30,14,30,806.0,121.0,3.0,27.0,691.0,872.56,648.15
2017,9,30,14,45,779.0,124.0,3.0,27.0,650.0,867.86,646.26
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,864.77,645.75
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.5,852.5,638.5
2017,9,30,15,30,714.0,119.0,2.8,27.0,522.0,836.74,629.05
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.5,811.22,613.31
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,782.66,595.44
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,739.59,567.09
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,694.31,536.62
2017,9,30,16,45,547.5,86.0,2.0,25.5,268.0,633.57,494.26
2017,9,30,17,0,500.0,77.0,1.8,25.0,215.0,571.9,449.58
2017,9,30,17,15,425.5,65.0,1.6,24.0,163.5,483.74,383.42
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,394.58,312.85
2017,9,30,17,45,243.5,36.5,1.25,22.5,70.0,282.1,218.12
2017,9,30,18,0,136.0,20.0,1.1,22.0,28.0,159.32,58.2
2017,9,30,18,15,68.0,10.0,1.1,21.5,14.0,56.92,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,1.2,17.5,35.0,14.18,0.0
2017,10,1,7,0,313.0,35.0,1.3,18.0,70.0,28.65,18.53
2017,10,1,7,15,407.5,46.0,1.35,18.5,119.5,36.93,26.49
2017,10,1,7,30,502.0,57.0,1.4,19.0,169.0,45.05,33.91
2017,10,1,7,45,562.5,65.0,1.5,19.5,223.0,50.37,38.64
2017,10,1,8,0,623.0,73.0,1.6,20.0,277.0,55.59,43.09
2017,10,1,8,15,663.0,78.5,1.55,20.5,331.0,58.64,45.52
2017,10,1,8,30,703.0,84.0,1.5,21.0,385.0,61.63,47.84
2017,10,1,8,45,732.0,88.5,1.5,22.0,436.5,69.61,54.27
2017,10,1,9,0,761.0,93.0,1.5,23.0,488.0,71.84,55.72
2017,10,1,9,15,781.5,96.5,1.45,23.5,535.0,73.17,56.51
2017,10,1,9,30,802.0,100.0,1.4,24.0,582.0,74.44,57.28
2017,10,1,9,45,816.5,103.0,1.4,24.5,623.5,79.08,60.85
2017,10,1,10,0,831.0,106.0,1.4,25.0,665.0,136.09,74.07
2017,10,1,10,15,842.0,108.0,1.4,25.5,700.0,193.46,110.89
2017,10,1,10,30,853.0,110.0,1.4,26.0,735.0,258.8,161.52
2017,10,1,10,45,859.5,112.0,1.4,26.5,762.0,315.41,208.56
2017,10,1,11,0,866.0,114.0,1.4,27.0,789.0,371.82,255.91
2017,10,1,11,15,871.0,115.5,1.45,27.0,808.0,426.88,302.25
2017,10,1,11,30,876.0,117.0,1.5,27.0,827.0,481.12,346.92
2017,10,1,11,45,877.5,118.0,1.55,27.5,837.5,532.24,387.39
2017,10,1,12,0,879.0,119.0,1.6,28.0,848.0,581.75,425.39
2017,10,1,12,15,879.5,119.0,1.65,28.0,850.0,628.04,460.89
2017,10,1,12,30,880.0,119.0,1.7,28.0,852.0,672.19,494.05
2017,10,1,12,45,876.5,119.5,1.75,28.0,845.0,711.73,523.34
2017,10,1,13,0,873.0,120.0,1.8,28.0,838.0,748.47,550.2
2017,10,1,13,15,869.0,119.0,1.85,28.0,822.5,780.51,572.74
2017,10,1,13,30,865.0,118.0,1.9,28.0,807.0,809.39,592.58
2017,10,1,13,45,857.0,117.5,1.95,28.0,783.0,832.19,608.49
2017,10,1,14,0,849.0,117.0,2.0,28.0,759.0,851.45,622.24
2017,10,1,14,15,839.5,115.0,2.0,28.0,727.5,873.63,637.62
2017,10,1,14,30,830.0,113.0,2.0,28.0,696.0,883.28,644.91
2017,10,1,14,45,815.5,111.0,2.05,28.0,657.5,884.63,647.54
2017,10,1,15,0,801.0,109.0,2.1,28.0,619.0,882.15,647.92
2017,10,1,15,15,782.5,105.5,2.05,28.0,574.0,870.51,641.51
2017,10,1,15,30,764.0,102.0,2.0,28.0,529.0,855.21,632.87
2017,10,1,15,45,738.5,98.0,2.0,28.0,479.5,829.38,617.72
2017,10,1,16,0,713.0,94.0,2.0,28.0,430.0,806.27,604.39
2017,10,1,16,15,678.5,88.5,1.85,27.5,377.5,764.93,578.24
2017,10,1,16,30,644.0,83.0,1.7,27.0,325.0,721.38,550.04
2017,10,1,16,45,593.5,76.0,1.6,26.5,271.0,659.92,508.51
2017,10,1,17,0,543.0,69.0,1.5,26.0,217.0,597.68,464.63
2017,10,1,17,15,467.0,59.0,1.35,25.0,165.0,510.1,399.93
2017,10,1,17,30,391.0,49.0,1.2,24.0,113.0,424.31,332.67
2017,10,1,17,45,271.5,34.0,1.1,23.5,70.0,302.81,231.27
2017,10,1,18,0,152.0,19.0,1.0,23.0,27.0,167.4,34.23
2017,10,1,18,15,76.0,9.5,1.0,22.5,13.5,61.96,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.0,0.85,19.5,32.5,14.79,0.0
2017,10,2,7,0,251.0,38.0,0.9,20.0,65.0,29.34,18.87
2017,10,2,7,15,347.5,51.5,1.15,20.5,113.5,39.46,28.41
2017,10,2,7,30,444.0,65.0,1.4,21.0,162.0,51.42,39.11
2017,10,2,7,45,512.5,73.0,1.7,21.5,216.0,56.42,43.54
2017,10,2,8,0,581.0,81.0,2.0,22.0,270.0,61.39,47.73
2017,10,2,8,15,623.5,87.5,2.2,22.5,323.0,64.89,50.51
2017,10,2,8,30,666.0,94.0,2.4,23.0,376.0,68.31,53.15
2017,10,2,8,45,476.0,155.0,2.6,23.5,370.0,104.73,83.64
2017,10,2,9,0,286.0,216.0,2.8,24.0,364.0,143.02,115.06
2017,10,2,9,15,160.5,228.0,2.85,24.5,313.0,155.38,124.57
2017,10,2,9,30,35.0,240.0,2.9,25.0,262.0,169.27,135.28
2017,10,2,9,45,129.5,277.0,2.95,25.5,363.5,181.66,144.67
2017,10,2,10,0,224.0,314.0,3.0,26.0,465.0,224.46,163.04
2017,10,2,10,15,216.0,333.5,3.05,26.0,484.5,255.84,184.98
2017,10,2,10,30,208.0,353.0,3.1,26.0,504.0,286.67,208.66
2017,10,2,10,45,234.0,363.5,3.15,26.5,540.0,320.6,233.84
2017,10,2,11,0,260.0,374.0,3.2,27.0,576.0,351.33,257.13
2017,10,2,11,15,198.0,388.5,3.2,27.0,544.5,366.51,271.08
2017,10,2,11,30,136.0,403.0,3.2,27.0,513.0,368.79,274.47
2017,10,2,11,45,228.0,397.0,3.25,27.5,584.5,425.34,315.94
2017,10,2,12,0,320.0,391.0,3.3,28.0,656.0,490.76,363.85
2017,10,2,12,15,594.0,256.0,3.3,28.0,748.5,573.67,427.03
2017,10,2,12,30,868.0,121.0,3.3,28.0,841.0,664.83,496.77
2017,10,2,12,45,868.0,119.5,3.35,28.5,834.0,704.49,525.66
2017,10,2,13,0,868.0,118.0,3.4,29.0,827.0,741.55,552.39
2017,10,2,13,15,706.5,203.5,3.35,28.5,774.0,745.36,553.93
2017,10,2,13,30,545.0,289.0,3.3,28.0,721.0,723.98,537.85
2017,10,2,13,45,589.5,260.5,3.3,28.0,715.0,758.24,564.02
2017,10,2,14,0,634.0,232.0,3.3,28.0,709.0,796.04,592.13
2017,10,2,14,15,731.5,170.0,3.25,28.0,697.5,840.96,625.45
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,874.85,648.93
2017,10,2,14,45,789.5,117.0,3.2,28.0,643.0,865.85,643.96
2017,10,2,15,0,750.0,126.0,3.2,28.0,600.0,858.0,640.25
2017,10,2,15,15,729.5,122.0,3.1,27.5,555.5,844.27,633.34
2017,10,2,15,30,709.0,118.0,3.0,27.0,511.0,827.06,624.15
2017,10,2,15,45,689.0,109.5,2.9,27.0,462.0,801.52,608.01
2017,10,2,16,0,669.0,101.0,2.8,27.0,413.0,772.85,589.66
2017,10,2,16,15,627.5,97.5,2.5,26.5,362.0,728.15,559.73
2017,10,2,16,30,586.0,94.0,2.2,26.0,311.0,681.32,527.68
2017,10,2,16,45,533.5,85.0,1.95,26.0,258.0,616.49,480.84
2017,10,2,17,0,481.0,76.0,1.7,26.0,205.0,550.94,431.9
2017,10,2,17,15,398.0,64.5,1.6,25.5,154.0,452.4,357.29
2017,10,2,17,30,315.0,53.0,1.5,25.0,103.0,364.63,286.94
2017,10,2,17,45,194.5,36.0,1.45,24.5,62.5,243.97,184.56
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,95.43,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,34.21,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,21.5,32.0,13.65,0.0
2017,10,3,7,0,269.0,35.0,1.3,22.0,64.0,28.65,18.02
2017,10,3,7,15,370.0,46.0,1.45,22.5,111.5,36.88,25.92
2017,10,3,7,30,471.0,57.0,1.6,23.0,159.0,44.99,33.24
2017,10,3,7,45,547.0,62.0,1.75,23.5,213.5,48.03,35.95
2017,10,3,8,0,623.0,67.0,1.9,24.0,268.0,51.21,38.6
2017,10,3,8,15,311.5,41.0,1.95,24.0,141.5,28.91,19.34
2017,10,3,8,30,0.0,15.0,2.0,24.0,15.0,12.37,5.02
2017,10,3,8,45,39.0,118.0,2.15,24.5,138.0,92.35,72.97
2017,10,3,9,0,78.0,221.0,2.3,25.0,261.0,156.45,125.63
2017,10,3,9,15,49.0,220.0,2.4,25.5,246.0,157.12,125.4
2017,10,3,9,30,20.0,219.0,2.5,26.0,231.0,167.17,132.96
2017,10,3,9,45,10.0,172.0,2.65,26.5,178.0,136.37,107.33
2017,10,3,10,0,0.0,125.0,2.8,27.0,125.0,102.43,75.7
2017,10,3,10,15,2.0,149.5,2.9,27.0,151.5,121.86,90.67
2017,10,3,10,30,4.0,174.0,3.0,27.0,178.0,141.63,105.76
2017,10,3,10,45,6.0,191.5,3.1,27.5,196.5,156.51,116.79
2017,10,3,11,0,8.0,209.0,3.2,28.0,215.0,171.82,128.12
2017,10,3,11,15,29.0,283.0,3.25,28.0,306.5,232.94,174.06
2017,10,3,11,30,50.0,357.0,3.3,28.0,398.0,301.73,225.23
2017,10,3,11,45,112.0,385.5,3.35,28.5,478.0,360.1,267.75
2017,10,3,12,0,174.0,414.0,3.4,29.0,558.0,428.71,317.65
2017,10,3,12,15,93.5,332.0,3.4,29.0,409.0,330.46,246.27
2017,10,3,12,30,13.0,250.0,3.4,29.0,260.0,216.46,161.06
2017,10,3,12,45,439.0,179.0,3.45,29.0,536.0,471.93,357.83
2017,10,3,13,0,865.0,108.0,3.5,29.0,812.0,728.77,545.71
2017,10,3,13,15,579.0,241.0,3.55,29.0,709.0,681.58,507.59
2017,10,3,13,30,293.0,374.0,3.6,29.0,606.0,592.32,440.23
2017,10,3,13,45,397.5,325.0,3.65,29.0,628.5,648.43,483.94
2017,10,3,14,0,502.0,276.0,3.7,29.0,651.0,721.38,538.2
2017,10,3,14,15,351.0,303.5,3.75,28.5,561.0,621.68,467.25
2017,10,3,14,30,200.0,331.0,3.8,28.0,471.0,514.06,388.87
2017,10,3,14,45,106.0,271.0,3.85,28.0,345.0,374.66,285.83
2017,10,3,15,0,12.0,211.0,3.9,28.0,219.0,197.72,149.88
2017,10,3,15,15,6.0,116.0,3.9,27.5,120.0,103.57,77.17
2017,10,3,15,30,0.0,21.0,3.9,27.0,21.0,17.36,8.38
2017,10,3,15,45,123.0,107.0,3.95,27.0,163.5,241.98,191.96
2017,10,3,16,0,246.0,193.0,4.0,27.0,306.0,466.22,366.73
2017,10,3,16,15,386.5,147.5,3.85,26.5,300.5,560.31,442.11
2017,10,3,16,30,527.0,102.0,3.7,26.0,295.0,636.01,501.98
2017,10,3,16,45,470.5,92.0,3.55,26.0,243.0,560.6,445.59
2017,10,3,17,0,414.0,82.0,3.4,26.0,191.0,494.16,394.88
2017,10,3,17,15,330.0,69.0,3.2,25.5,142.5,401.95,322.01
2017,10,3,17,30,246.0,56.0,3.0,25.0,94.0,313.74,248.65
2017,10,3,17,45,149.5,36.5,2.8,25.0,56.5,210.87,157.96
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,74.91,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,7.26,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,64.0,20.5,3.05,22.0,27.5,16.12,0.0
2017,10,4,7,0,128.0,41.0,3.1,22.0,55.0,31.54,20.27
2017,10,4,7,15,225.5,58.5,3.25,22.0,100.0,44.07,32.05
2017,10,4,7,30,323.0,76.0,3.4,22.0,145.0,56.61,43.36
2017,10,4,7,45,413.5,83.0,3.55,22.5,198.0,61.43,47.65
2017,10,4,8,0,504.0,90.0,3.7,23.0,251.0,67.96,53.18
2017,10,4,8,15,550.5,97.0,3.75,23.5,303.0,71.47,55.95
2017,10,4,8,30,597.0,104.0,3.8,24.0,355.0,74.93,58.59
2017,10,4,8,45,306.0,143.0,3.85,24.5,272.5,101.11,80.35
2017,10,4,9,0,15.0,182.0,3.9,25.0,190.0,140.26,112.49
2017,10,4,9,15,17.5,199.0,3.8,25.0,209.0,152.78,122.38
2017,10,4,9,30,20.0,216.0,3.7,25.0,228.0,165.15,132.11
2017,10,4,9,45,55.5,261.0,3.65,25.5,297.0,182.05,145.21
2017,10,4,10,0,91.0,306.0,3.6,26.0,366.0,219.01,163.68
2017,10,4,10,15,75.0,314.0,3.55,26.5,365.5,233.64,173.95
2017,10,4,10,30,59.0,322.0,3.5,27.0,365.0,245.98,183.38
2017,10,4,10,45,177.5,341.5,3.45,27.5,477.0,291.63,213.51
2017,10,4,11,0,296.0,361.0,3.4,28.0,589.0,353.97,257.48
2017,10,4,11,15,246.5,380.0,3.35,28.0,573.0,378.65,278.33
2017,10,4,11,30,197.0,399.0,3.3,28.0,557.0,392.13,290.09
2017,10,4,11,45,489.5,279.5,3.25,28.0,678.5,463.05,342.61
2017,10,4,12,0,782.0,160.0,3.2,28.0,800.0,559.91,415.59
2017,10,4,12,15,782.5,160.0,3.2,28.0,802.0,603.55,449.47
2017,10,4,12,30,783.0,160.0,3.2,28.0,804.0,645.29,481.44
2017,10,4,12,45,512.5,279.5,3.2,28.5,699.5,605.51,450.56
2017,10,4,13,0,242.0,399.0,3.2,29.0,595.0,529.69,392.69
2017,10,4,13,15,507.5,276.5,3.2,29.0,678.0,655.6,488.08
2017,10,4,13,30,773.0,154.0,3.2,29.0,761.0,774.25,576.13
2017,10,4,13,45,768.5,151.0,3.2,29.0,738.0,796.18,590.98
2017,10,4,14,0,764.0,148.0,3.2,29.0,715.0,814.8,604.32
2017,10,4,14,15,752.5,145.5,3.15,29.0,684.5,824.52,611.49
2017,10,4,14,30,741.0,143.0,3.1,29.0,654.0,836.27,620.25
2017,10,4,14,45,718.5,142.5,3.1,29.0,615.0,831.74,618.42
2017,10,4,15,0,696.0,142.0,3.1,29.0,576.0,823.51,614.35
2017,10,4,15,15,674.5,137.5,3.1,28.5,532.5,808.11,606.75
2017,10,4,15,30,653.0,133.0,3.1,28.0,489.0,789.34,596.89
2017,10,4,15,45,622.0,127.5,3.1,28.0,441.0,757.53,576.71
2017,10,4,16,0,591.0,122.0,3.1,28.0,393.0,722.83,554.33
2017,10,4,16,15,550.0,114.5,2.9,27.5,342.0,674.25,521.77
2017,10,4,16,30,509.0,107.0,2.7,27.0,291.0,616.76,481.92
2017,10,4,16,45,453.5,96.0,2.5,26.5,239.5,550.03,433.89
2017,10,4,17,0,398.0,85.0,2.3,26.0,188.0,483.77,384.27
2017,10,4,17,15,313.0,70.5,2.1,25.5,139.5,389.49,309.9
2017,10,4,17,30,228.0,56.0,1.9,25.0,91.0,299.21,235.39
2017,10,4,17,45,127.5,35.5,1.75,24.5,53.5,175.15,129.13
2017,10,4,18,0,27.0,15.0,1.6,24.0,16.0,32.56,0.0
2017,10,4,18,15,13.5,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,16.5,0.8,20.5,31.5,13.46,0.0
2017,10,5,7,0,284.0,33.0,0.9,21.0,63.0,27.06,16.63
2017,10,5,7,15,389.0,44.0,1.1,21.5,111.5,35.41,24.73
2017,10,5,7,30,494.0,55.0,1.3,22.0,160.0,43.63,32.19
2017,10,5,7,45,557.5,62.0,1.5,22.5,213.5,48.24,36.29
2017,10,5,8,0,621.0,69.0,1.7,23.0,267.0,52.82,40.16
2017,10,5,8,15,662.5,74.5,1.75,23.5,320.5,56.01,42.72
2017,10,5,8,30,704.0,80.0,1.8,24.0,374.0,59.14,45.15
2017,10,5,8,45,734.5,83.5,1.9,24.5,425.0,66.24,50.9
2017,10,5,9,0,765.0,87.0,2.0,25.0,476.0,67.93,52.02
2017,10,5,9,15,785.5,90.5,1.9,25.0,522.5,69.43,53.1
2017,10,5,9,30,806.0,94.0,1.8,25.0,569.0,70.89,54.14
2017,10,5,9,45,819.5,97.0,1.75,25.5,609.5,71.85,54.66
2017,10,5,10,0,833.0,100.0,1.7,26.0,650.0,128.46,68.97
2017,10,5,10,15,843.5,102.0,1.65,26.0,684.5,193.78,111.25
2017,10,5,10,30,854.0,104.0,1.6,26.0,719.0,250.78,155.39
2017,10,5,10,45,863.5,104.5,1.6,26.5,746.0,306.92,202.05
2017,10,5,11,0,873.0,105.0,1.6,27.0,773.0,363.12,249.43
2017,10,5,11,15,569.5,246.0,1.6,27.0,686.0,399.04,286.71
2017,10,5,11,30,266.0,387.0,1.6,27.0,599.0,410.39,300.89
2017,10,5,11,45,576.0,248.0,1.65,27.5,715.0,480.52,351.83
2017,10,5,12,0,886.0,109.0,1.7,28.0,831.0,572.12,419.55
2017,10,5,12,15,886.5,109.0,1.7,28.0,832.5,618.25,454.62
2017,10,5,12,30,887.0,109.0,1.7,28.0,834.0,662.19,487.55
2017,10,5,12,45,587.5,248.5,1.75,28.5,727.0,630.54,462.91
2017,10,5,13,0,288.0,388.0,1.8,29.0,620.0,560.79,410.56
2017,10,5,13,15,581.5,247.0,1.8,29.0,704.5,686.43,504.07
2017,10,5,13,30,875.0,106.0,1.8,29.0,789.0,798.69,583.76
2017,10,5,13,45,867.0,105.5,1.85,29.0,764.5,821.22,598.68
2017,10,5,14,0,859.0,105.0,1.9,29.0,740.0,840.18,612.22
2017,10,5,14,15,849.5,103.5,1.95,29.0,708.5,853.21,622.06
2017,10,5,14,30,840.0,102.0,2.0,29.0,677.0,862.56,629.72
2017,10,5,14,45,814.5,105.0,2.05,29.0,636.5,868.68,635.48
2017,10,5,15,0,789.0,108.0,2.1,29.0,596.0,861.72,632.83
2017,10,5,15,15,495.0,174.5,2.1,28.5,473.0,674.54,507.35
2017,10,5,15,30,201.0,241.0,2.1,28.0,350.0,450.34,343.99
2017,10,5,15,45,446.0,167.5,2.1,28.0,378.5,632.49,484.4
2017,10,5,16,0,691.0,94.0,2.1,28.0,407.0,778.0,588.42
2017,10,5,16,15,653.5,88.5,1.95,27.5,355.0,734.36,558.78
2017,10,5,16,30,616.0,83.0,1.8,27.0,303.0,688.66,528.58
2017,10,5,16,45,557.5,76.0,1.7,26.5,249.5,621.1,481.82
2017,10,5,17,0,499.0,69.0,1.6,26.0,196.0,553.06,432.6
2017,10,5,17,15,414.0,58.0,1.5,25.5,145.5,458.6,360.68
2017,10,5,17,30,329.0,47.0,1.4,25.0,95.0,364.73,285.21
2017,10,5,17,45,200.5,30.5,1.3,24.5,56.0,239.54,174.38
2017,10,5,18,0,72.0,14.0,1.2,24.0,17.0,64.41,0.0
2017,10,5,18,15,36.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,128.5,17.0,1.0,19.5,30.0,13.27,0.0
2017,10,6,7,0,257.0,34.0,1.1,20.0,60.0,26.39,16.05
2017,10,6,7,15,361.5,46.5,1.15,20.5,108.0,37.51,26.62
2017,10,6,7,30,466.0,59.0,1.2,21.0,156.0,46.87,35.12
2017,10,6,7,45,532.0,67.0,1.3,22.0,209.5,52.09,39.69
2017,10,6,8,0,598.0,75.0,1.4,23.0,263.0,57.26,43.99
2017,10,6,8,15,641.0,81.0,1.45,23.5,316.5,60.62,46.67
2017,10,6,8,30,684.0,87.0,1.5,24.0,370.0,63.91,49.22
2017,10,6,8,45,697.5,97.5,1.55,24.5,418.5,69.82,53.93
2017,10,6,9,0,711.0,108.0,1.6,25.0,467.0,75.38,58.28
2017,10,6,9,15,733.5,112.0,1.55,25.0,513.5,76.51,59.01
2017,10,6,9,30,756.0,116.0,1.5,25.0,560.0,77.6,59.74
2017,10,6,9,45,530.0,204.5,1.5,25.5,527.0,127.66,100.68
2017,10,6,10,0,304.0,293.0,1.5,26.0,494.0,207.99,147.77
2017,10,6,10,15,311.0,306.0,1.5,26.0,520.5,243.03,170.59
2017,10,6,10,30,318.0,319.0,1.5,26.0,547.0,279.11,197.42
2017,10,6,10,45,227.0,347.0,1.55,26.5,512.5,307.29,222.58
2017,10,6,11,0,136.0,375.0,1.6,27.0,478.0,317.16,233.14
2017,10,6,11,15,202.5,380.0,1.6,27.0,538.5,361.43,265.23
2017,10,6,11,30,269.0,385.0,1.6,27.0,599.0,409.99,300.81
2017,10,6,11,45,292.0,385.0,1.65,27.5,619.5,445.14,326.74
2017,10,6,12,0,315.0,385.0,1.7,28.0,640.0,482.04,353.71
2017,10,6,12,15,592.0,254.0,1.75,28.0,735.0,567.52,417.62
2017,10,6,12,30,869.0,123.0,1.8,28.0,830.0,661.2,487.57
2017,10,6,12,45,576.5,255.0,1.85,28.5,722.5,625.57,459.96
2017,10,6,13,0,284.0,387.0,1.9,29.0,615.0,556.65,408.19
2017,10,6,13,15,193.5,382.0,1.9,29.0,536.0,494.53,364.68
2017,10,6,13,30,103.0,377.0,1.9,29.0,457.0,421.72,312.2
2017,10,6,13,45,482.0,242.5,1.95,29.0,598.5,648.73,481.78
2017,10,6,14,0,861.0,108.0,2.0,29.0,740.0,842.94,616.74
2017,10,6,14,15,851.0,106.0,2.05,28.5,708.5,855.09,625.59
2017,10,6,14,30,841.0,104.0,2.1,28.0,677.0,872.67,639.98
2017,10,6,14,45,481.5,194.5,2.15,28.0,518.5,664.01,497.81
2017,10,6,15,0,122.0,285.0,2.2,28.0,360.0,412.95,312.28
2017,10,6,15,15,448.0,189.5,2.2,28.0,434.5,647.46,492.28
2017,10,6,15,30,774.0,94.0,2.2,28.0,509.0,844.06,630.3
2017,10,6,15,45,751.0,89.5,2.2,28.0,460.0,819.84,614.1
2017,10,6,16,0,728.0,85.0,2.2,28.0,411.0,792.42,597.6
2017,10,6,16,15,691.5,80.0,2.1,27.5,358.0,755.11,574.37
2017,10,6,16,30,655.0,75.0,2.0,27.0,305.0,710.57,545.39
2017,10,6,16,45,602.0,68.0,1.9,26.5,251.5,647.37,501.81
2017,10,6,17,0,549.0,61.0,1.8,26.0,198.0,583.62,455.72
2017,10,6,17,15,463.5,51.5,1.65,25.0,146.5,490.04,384.96
2017,10,6,17,30,378.0,42.0,1.5,24.0,95.0,399.03,311.7
2017,10,6,17,45,237.5,27.5,1.4,23.5,55.5,265.67,190.39
2017,10,6,18,0,97.0,13.0,1.3,23.0,16.0,81.45,0.0
2017,10,6,18,15,48.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,104.0,17.5,2.35,18.5,27.5,13.63,0.0
2017,10,7,7,0,208.0,35.0,2.7,19.0,55.0,27.01,16.48
2017,10,7,7,15,310.5,48.5,2.65,19.5,101.5,37.15,26.37
2017,10,7,7,30,413.0,62.0,2.6,20.0,148.0,49.17,37.23
2017,10,7,7,45,477.5,72.0,2.55,21.0,199.5,55.82,43.08
2017,10,7,8,0,542.0,82.0,2.5,22.0,251.0,62.3,48.53
2017,10,7,8,15,587.0,89.0,2.45,22.5,303.5,66.12,51.61
2017,10,7,8,30,632.0,96.0,2.4,23.0,356.0,69.86,54.53
2017,10,7,8,45,656.0,103.5,2.35,24.0,404.5,73.56,57.24
2017,10,7,9,0,680.0,111.0,2.3,25.0,453.0,77.08,59.75
2017,10,7,9,15,703.5,115.5,2.35,25.5,498.5,78.45,60.55
2017,10,7,9,30,727.0,120.0,2.4,26.0,544.0,79.77,61.33
2017,10,7,9,45,733.5,128.0,2.45,26.5,582.5,82.89,63.61
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,135.92,78.2
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,189.68,111.74
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,250.96,158.81
2017,10,7,10,45,506.5,254.5,2.5,27.5,621.5,306.76,213.38
2017,10,7,11,0,247.0,367.0,2.5,28.0,555.0,346.98,252.57
2017,10,7,11,15,134.5,330.5,2.4,28.0,433.0,302.25,223.17
2017,10,7,11,30,22.0,294.0,2.3,28.0,311.0,246.56,183.73
2017,10,7,11,45,18.5,280.5,2.25,28.5,295.0,237.48,176.79
2017,10,7,12,0,15.0,267.0,2.2,29.0,279.0,227.45,168.99
2017,10,7,12,15,23.5,299.5,2.1,29.0,318.5,261.04,194.05
2017,10,7,12,30,32.0,332.0,2.0,29.0,358.0,300.31,222.97
2017,10,7,12,45,29.0,321.5,1.95,29.0,345.5,295.16,219.14
2017,10,7,13,0,26.0,311.0,1.9,29.0,333.0,289.2,214.89
2017,10,7,13,15,28.5,311.5,1.85,29.0,335.0,296.6,220.58
2017,10,7,13,30,31.0,312.0,1.8,29.0,337.0,304.25,226.45
2017,10,7,13,45,27.5,295.5,1.8,29.0,317.0,290.99,216.95
2017,10,7,14,0,24.0,279.0,1.8,29.0,297.0,263.15,196.7
2017,10,7,14,15,28.5,276.0,1.8,29.0,296.0,282.47,211.66
2017,10,7,14,30,33.0,273.0,1.8,29.0,295.0,288.46,216.65
2017,10,7,14,45,20.0,231.5,1.85,29.0,244.5,222.94,167.8
2017,10,7,15,0,7.0,190.0,1.9,29.0,194.0,173.26,130.19
2017,10,7,15,15,3.5,173.5,1.9,28.5,175.5,155.95,117.46
2017,10,7,15,30,0.0,157.0,1.9,28.0,157.0,138.45,104.33
2017,10,7,15,45,0.0,117.0,1.95,28.0,117.0,100.7,75.02
2017,10,7,16,0,0.0,77.0,2.0,28.0,77.0,63.9,45.98
2017,10,7,16,15,0.0,66.5,1.85,27.5,66.5,55.12,39.19
2017,10,7,16,30,0.0,56.0,1.7,27.0,56.0,46.35,32.28
2017,10,7,16,45,180.0,71.5,1.6,27.0,115.5,254.24,204.64
2017,10,7,17,0,360.0,87.0,1.5,27.0,175.0,451.59,356.9
2017,10,7,17,15,276.5,70.0,1.35,26.0,127.5,357.18,281.44
2017,10,7,17,30,193.0,53.0,1.2,25.0,80.0,250.69,195.36
2017,10,7,17,45,96.5,31.5,1.05,24.5,45.0,145.05,98.9
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,8.54,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.0,1.5,17.5,30.5,13.17,0.0
2017,10,8,7,0,299.0,32.0,1.6,18.0,61.0,26.43,15.98
2017,10,8,7,15,409.5,43.5,1.7,18.5,111.0,35.28,24.87
2017,10,8,7,30,520.0,55.0,1.8,19.0,161.0,44.01,32.89
2017,10,8,7,45,586.5,62.5,1.9,20.0,216.5,49.06,37.38
2017,10,8,8,0,653.0,70.0,2.0,21.0,272.0,54.08,41.61
2017,10,8,8,15,696.0,75.5,1.7,21.5,327.5,57.3,44.23
2017,10,8,8,30,739.0,81.0,1.4,22.0,383.0,65.99,51.45
2017,10,8,8,45,769.0,85.0,1.1,23.0,435.5,68.08,52.8
2017,10,8,9,0,799.0,89.0,0.8,24.0,488.0,70.14,54.11
2017,10,8,9,15,820.0,92.5,0.95,24.5,536.0,71.66,55.09
2017,10,8,9,30,841.0,96.0,1.1,25.0,584.0,73.15,56.04
2017,10,8,9,45,856.0,98.5,1.25,26.0,626.0,73.82,56.2
2017,10,8,10,0,871.0,101.0,1.4,27.0,668.0,128.95,68.85
2017,10,8,10,15,882.0,103.0,1.4,27.5,703.0,196.4,111.12
2017,10,8,10,30,893.0,105.0,1.4,28.0,738.0,255.7,155.95
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.0,313.96,203.78
2017,10,8,11,0,906.0,108.0,1.4,29.0,792.0,371.9,252.1
2017,10,8,11,15,665.0,219.0,1.4,29.0,728.0,412.33,291.62
2017,10,8,11,30,424.0,330.0,1.4,29.0,664.0,434.33,313.59
2017,10,8,11,45,673.5,219.5,1.45,29.5,757.0,503.03,363.51
2017,10,8,12,0,923.0,109.0,1.5,30.0,850.0,587.23,425.12
2017,10,8,12,15,922.5,109.0,1.55,30.0,851.0,634.37,460.86
2017,10,8,12,30,922.0,109.0,1.6,30.0,852.0,679.11,494.31
2017,10,8,12,45,918.0,109.0,1.7,30.0,843.5,718.96,524.1
2017,10,8,13,0,914.0,109.0,1.8,30.0,835.0,755.79,551.37
2017,10,8,13,15,909.0,108.5,1.9,30.0,818.0,788.27,574.63
2017,10,8,13,30,904.0,108.0,2.0,30.0,801.0,817.38,594.93
2017,10,8,13,45,894.5,107.0,2.1,30.5,775.0,838.94,609.16
2017,10,8,14,0,885.0,106.0,2.2,31.0,749.0,856.72,621.07
2017,10,8,14,15,874.0,104.5,2.25,31.0,716.0,868.93,630.35
2017,10,8,14,30,863.0,103.0,2.3,31.0,683.0,877.3,637.35
2017,10,8,14,45,846.5,101.5,2.4,31.0,642.5,886.49,645.53
2017,10,8,15,0,830.0,100.0,2.5,31.0,602.0,882.71,645.37
2017,10,8,15,15,810.0,96.5,2.55,30.5,556.0,869.6,640.18
2017,10,8,15,30,790.0,93.0,2.6,30.0,510.0,852.78,632.61
2017,10,8,15,45,761.0,89.5,2.65,30.0,459.0,824.3,615.85
2017,10,8,16,0,732.0,86.0,2.7,30.0,408.0,798.09,600.49
2017,10,8,16,15,694.0,81.0,2.5,29.0,354.5,754.44,573.42
2017,10,8,16,30,656.0,76.0,2.3,28.0,301.0,708.68,544.02
2017,10,8,16,45,598.5,69.0,2.1,27.5,246.5,641.84,497.03
2017,10,8,17,0,541.0,62.0,1.9,27.0,192.0,574.55,447.53
2017,10,8,17,15,450.5,51.5,1.8,26.0,140.5,476.25,373.06
2017,10,8,17,30,360.0,41.0,1.7,25.0,89.0,380.86,295.87
2017,10,8,17,45,214.5,25.5,1.6,24.5,50.5,239.38,159.85
2017,10,8,18,0,69.0,10.0,1.5,24.0,12.0,58.13,0.0
2017,10,8,18,15,34.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,14.08,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,25.59,14.88
2017,10,9,7,15,341.0,45.5,3.2,21.5,102.5,36.8,25.76
2017,10,9,7,30,449.0,58.0,3.3,22.0,150.0,46.18,34.3
2017,10,9,7,45,519.5,66.5,3.4,23.0,203.0,51.85,39.28
2017,10,9,8,0,590.0,75.0,3.5,24.0,256.0,57.45,43.96
2017,10,9,8,15,634.5,81.0,3.6,24.5,309.0,60.8,46.66
2017,10,9,8,30,679.0,87.0,3.7,25.0,362.0,64.11,49.23
2017,10,9,8,45,711.5,91.0,3.8,25.5,413.5,65.81,50.38
2017,10,9,9,0,744.0,95.0,3.9,26.0,465.0,73.85,56.85
2017,10,9,9,15,766.0,98.5,3.95,26.5,511.0,75.18,57.63
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,76.48,58.41
2017,10,9,9,45,803.0,105.0,4.1,27.5,598.0,77.3,58.79
2017,10,9,10,0,818.0,108.0,4.2,28.0,639.0,128.61,70.55
2017,10,9,10,15,829.5,110.5,4.2,28.5,673.0,185.29,105.01
2017,10,9,10,30,841.0,113.0,4.2,29.0,707.0,242.9,148.98
2017,10,9,10,45,848.0,115.0,4.25,29.5,733.5,299.69,196.21
2017,10,9,11,0,855.0,117.0,4.3,30.0,760.0,360.94,247.67
2017,10,9,11,15,860.0,118.0,4.25,30.0,778.5,414.67,293.65
2017,10,9,11,30,865.0,119.0,4.2,30.0,797.0,467.55,338.12
2017,10,9,11,45,868.5,119.5,4.2,30.5,807.0,518.26,379.21
2017,10,9,12,0,872.0,120.0,4.2,31.0,817.0,567.52,417.99
2017,10,9,12,15,872.0,120.0,4.15,31.0,818.0,612.69,453.51
2017,10,9,12,30,872.0,120.0,4.1,31.0,819.0,655.66,486.58
2017,10,9,12,45,869.5,119.5,4.1,31.0,811.5,694.16,515.92
2017,10,9,13,0,867.0,119.0,4.1,31.0,804.0,729.89,542.79
2017,10,9,13,15,862.5,118.0,4.05,31.0,788.0,760.76,565.51
2017,10,9,13,30,858.0,117.0,4.0,31.0,772.0,788.44,584.69
2017,10,9,13,45,850.0,116.0,3.95,31.0,747.5,810.04,599.77
2017,10,9,14,0,842.0,115.0,3.9,31.0,723.0,836.44,618.23
2017,10,9,14,15,831.5,113.0,3.85,31.0,691.0,848.36,626.95
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,856.5,633.35
2017,10,9,14,45,804.0,109.0,3.75,31.0,620.0,855.15,633.54
2017,10,9,15,0,787.0,107.0,3.7,31.0,581.0,849.96,631.36
2017,10,9,15,15,767.0,104.0,3.6,30.5,536.0,837.23,625.23
2017,10,9,15,30,747.0,101.0,3.5,30.0,491.0,820.91,616.75
2017,10,9,15,45,717.5,97.0,3.4,30.0,441.5,797.31,602.03
2017,10,9,16,0,688.0,93.0,3.3,30.0,392.0,765.58,581.54
2017,10,9,16,15,648.5,87.0,3.0,29.5,339.5,719.82,551.0
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,672.05,518.23
2017,10,9,16,45,548.0,73.5,2.4,28.5,234.0,602.39,468.23
2017,10,9,17,0,487.0,66.0,2.1,28.0,181.0,532.37,415.79
2017,10,9,17,15,394.5,54.5,1.95,27.0,131.0,432.55,339.23
2017,10,9,17,30,302.0,43.0,1.8,26.0,81.0,335.46,259.87
2017,10,9,17,45,151.0,21.5,1.65,25.5,40.5,177.55,111.09
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.6,13.0,7.0,5.97,0.0
2017,10,10,7,0,0.0,14.0,6.7,13.0,14.0,11.52,3.78
2017,10,10,7,15,0.0,27.5,6.75,13.0,27.5,22.69,14.31
2017,10,10,7,30,0.0,41.0,6.8,13.0,41.0,33.9,24.65
2017,10,10,7,45,0.0,56.0,6.9,13.5,56.0,46.22,35.82
2017,10,10,8,0,0.0,71.0,7.0,14.0,71.0,58.15,46.45
2017,10,10,8,15,0.0,52.0,6.95,14.0,52.0,43.02,32.88
2017,10,10,8,30,0.0,33.0,6.9,14.0,33.0,27.25,18.72
2017,10,10,8,45,0.0,86.0,6.9,14.5,86.0,71.06,57.39
2017,10,10,9,0,0.0,139.0,6.9,15.0,139.0,110.47,91.51
2017,10,10,9,15,3.0,161.0,6.85,15.5,163.0,126.69,105.05
2017,10,10,9,30,6.0,183.0,6.8,16.0,187.0,142.64,118.22
2017,10,10,9,45,23.0,224.5,6.75,16.5,239.5,171.28,142.05
2017,10,10,10,0,40.0,266.0,6.7,17.0,292.0,191.48,150.27
2017,10,10,10,15,78.0,301.0,6.55,17.5,355.0,224.97,174.39
2017,10,10,10,30,116.0,336.0,6.4,18.0,418.0,264.1,203.23
2017,10,10,10,45,101.5,345.0,6.3,18.5,418.5,279.53,215.87
2017,10,10,11,0,87.0,354.0,6.2,19.0,419.0,293.1,227.01
2017,10,10,11,15,141.5,370.0,6.05,19.0,479.0,330.96,256.01
2017,10,10,11,30,196.0,386.0,5.9,19.0,539.0,380.87,294.88
2017,10,10,11,45,161.0,390.5,5.8,19.5,517.5,386.1,299.48
2017,10,10,12,0,126.0,395.0,5.7,20.0,496.0,387.49,300.63
2017,10,10,12,15,486.5,262.5,5.55,20.0,651.0,508.86,397.01
2017,10,10,12,30,847.0,130.0,5.4,20.0,806.0,650.18,508.4
2017,10,10,12,45,845.5,129.0,5.25,20.5,798.5,689.14,537.91
2017,10,10,13,0,844.0,128.0,5.1,21.0,791.0,725.39,565.03
2017,10,10,13,15,839.5,127.0,5.0,21.0,775.0,756.58,589.15
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,784.56,609.81
2017,10,10,13,45,827.0,124.5,4.8,21.5,735.0,805.94,624.04
2017,10,10,14,0,819.0,123.0,4.7,22.0,711.0,823.74,635.73
2017,10,10,14,15,808.0,120.5,4.6,22.0,679.0,834.33,643.63
