Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,12,45,313.5,331.5,3.1,26.5,567.5,499.19,376.19
2017,10,20,13,0,150.0,368.0,3.2,27.0,479.0,433.0,326.15
2017,10,20,13,15,372.5,300.5,3.25,27.0,569.0,552.34,418.12
2017,10,20,13,30,595.0,233.0,3.3,27.0,659.0,685.46,517.43
2017,10,20,13,45,720.0,166.5,3.35,27.0,664.5,747.22,564.32
2017,10,20,14,0,845.0,100.0,3.4,27.0,670.0,790.18,596.21
2017,10,20,14,15,595.5,182.5,3.4,27.0,575.0,706.31,536.41
2017,10,20,14,30,346.0,265.0,3.4,27.0,480.0,576.98,440.5
2017,10,20,14,45,311.5,253.0,3.45,27.5,437.0,546.41,418.97
2017,10,20,15,0,277.0,241.0,3.5,28.0,394.0,513.47,394.98
2017,10,20,15,15,138.5,175.0,3.45,27.5,251.5,306.99,239.66
2017,10,20,15,30,0.0,109.0,3.4,27.0,109.0,93.12,69.32
2017,10,20,15,45,0.0,96.0,3.35,26.5,96.0,81.63,60.66
2017,10,20,16,0,0.0,83.0,3.3,26.0,83.0,70.07,51.62
2017,10,20,16,15,0.0,70.5,2.9,25.5,70.5,58.92,42.77
2017,10,20,16,30,0.0,58.0,2.5,25.0,58.0,48.03,33.99
2017,10,20,16,45,0.0,45.0,2.2,24.5,45.0,37.21,25.09
2017,10,20,17,0,0.0,32.0,1.9,24.0,32.0,26.41,16.07
2017,10,20,17,15,0.0,21.0,1.75,23.5,21.0,17.3,8.34
2017,10,20,17,30,0.0,10.0,1.6,23.0,10.0,8.22,0.29
2017,10,20,17,45,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,11.5,2.7,19.5,17.0,9.82,0.0
2017,10,21,7,0,166.0,23.0,2.9,20.0,34.0,17.91,4.35
2017,10,21,7,15,287.5,36.5,3.1,20.5,77.0,29.73,19.31
2017,10,21,7,30,409.0,50.0,3.3,21.0,120.0,40.26,29.05
2017,10,21,7,45,490.5,57.5,3.55,21.5,171.0,45.36,33.79
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,50.5,38.32
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,54.19,41.42
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,57.83,44.37
2017,10,21,8,45,375.5,136.5,4.45,23.5,279.0,93.64,74.67
2017,10,21,9,0,83.0,196.0,4.7,24.0,234.0,140.45,113.65
2017,10,21,9,15,435.0,143.0,4.8,24.5,374.0,95.45,75.36
2017,10,21,9,30,787.0,90.0,4.9,25.0,514.0,69.47,53.2
2017,10,21,9,45,565.5,174.5,5.0,26.0,490.5,113.49,89.49
2017,10,21,10,0,344.0,259.0,5.1,27.0,467.0,183.78,131.56
2017,10,21,10,15,596.5,178.0,5.1,27.0,563.5,182.85,114.9
2017,10,21,10,30,849.0,97.0,5.1,27.0,660.0,223.63,134.82
2017,10,21,10,45,601.0,206.0,5.2,27.5,612.0,285.67,194.99
2017,10,21,11,0,353.0,315.0,5.3,28.0,564.0,332.49,241.18
2017,10,21,11,15,267.5,339.5,5.3,28.0,531.0,347.51,256.74
2017,10,21,11,30,182.0,364.0,5.3,28.0,498.0,355.32,265.48
2017,10,21,11,45,184.5,368.5,5.3,28.5,506.0,377.01,282.21
2017,10,21,12,0,187.0,373.0,5.3,29.0,514.0,398.65,298.66
2017,10,21,12,15,270.5,357.5,5.2,29.0,561.5,452.2,339.37
2017,10,21,12,30,354.0,342.0,5.1,29.0,609.0,509.89,383.18
2017,10,21,12,45,606.5,226.0,5.1,29.5,677.5,603.42,454.72
2017,10,21,13,0,859.0,110.0,5.1,30.0,746.0,691.6,522.44
2017,10,21,13,15,854.0,109.0,5.05,30.0,729.5,720.84,544.75
2017,10,21,13,30,849.0,108.0,5.0,30.0,713.0,746.9,564.19
2017,10,21,13,45,838.5,108.0,4.95,30.0,687.5,773.25,583.08
2017,10,21,14,0,828.0,108.0,4.9,30.0,662.0,790.04,595.36
2017,10,21,14,15,816.0,105.5,4.85,30.0,630.5,799.25,602.51
2017,10,21,14,30,804.0,103.0,4.8,30.0,599.0,804.71,607.25
2017,10,21,14,45,781.5,102.5,4.75,30.0,559.0,799.86,604.97
2017,10,21,15,0,759.0,102.0,4.7,30.0,519.0,791.22,600.23
2017,10,21,15,15,434.5,154.0,4.65,29.5,388.5,575.36,445.37
2017,10,21,15,30,110.0,206.0,4.6,29.0,258.0,326.13,253.06
2017,10,21,15,45,379.5,145.5,4.55,29.0,296.0,527.57,414.36
2017,10,21,16,0,649.0,85.0,4.5,29.0,334.0,695.0,541.08
2017,10,21,16,15,602.0,79.0,4.1,28.5,283.0,644.38,504.23
2017,10,21,16,30,555.0,73.0,3.7,28.0,232.0,592.14,466.04
2017,10,21,16,45,480.0,64.5,3.35,27.5,181.5,512.87,405.76
2017,10,21,17,0,405.0,56.0,3.0,27.0,131.0,433.97,343.0
2017,10,21,17,15,292.5,42.0,2.7,26.0,87.0,319.75,249.78
2017,10,21,17,30,180.0,28.0,2.4,25.0,43.0,212.43,143.56
2017,10,21,17,45,90.0,14.0,2.15,24.5,21.5,75.61,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,27.0,11.5,3.25,19.0,13.0,9.82,0.0
2017,10,22,7,0,54.0,23.0,3.7,19.0,26.0,18.04,3.42
2017,10,22,7,15,148.0,44.5,4.1,18.5,66.5,34.18,23.15
2017,10,22,7,30,242.0,66.0,4.5,18.0,107.0,50.04,37.87
2017,10,22,7,45,333.5,79.0,4.95,17.5,157.0,58.76,46.1
2017,10,22,8,0,425.0,92.0,5.4,17.0,207.0,67.8,54.37
2017,10,22,8,15,480.5,102.0,5.45,17.0,258.0,74.31,60.09
2017,10,22,8,30,536.0,112.0,5.5,17.0,309.0,80.66,65.54
2017,10,22,8,45,599.5,112.5,5.6,17.5,362.0,81.65,66.08
2017,10,22,9,0,663.0,113.0,5.7,18.0,415.0,80.52,64.75
2017,10,22,9,15,691.5,117.5,5.7,18.5,461.5,82.0,65.68
2017,10,22,9,30,720.0,122.0,5.7,19.0,508.0,83.49,66.63
2017,10,22,9,45,759.0,118.5,5.7,19.5,552.5,80.01,63.33
2017,10,22,10,0,798.0,115.0,5.7,20.0,597.0,116.7,70.58
2017,10,22,10,15,812.5,117.5,5.7,20.5,631.5,171.71,100.5
2017,10,22,10,30,827.0,120.0,5.7,21.0,666.0,228.0,142.57
2017,10,22,10,45,846.0,118.0,5.7,21.5,695.0,282.99,188.63
2017,10,22,11,0,865.0,116.0,5.7,22.0,724.0,339.11,237.56
2017,10,22,11,15,871.0,116.5,5.65,22.5,742.0,393.54,285.67
2017,10,22,11,30,877.0,117.0,5.6,23.0,760.0,449.32,333.93
2017,10,22,11,45,901.0,107.0,5.6,23.5,774.5,500.59,377.62
2017,10,22,12,0,925.0,97.0,5.6,24.0,789.0,551.65,420.16
2017,10,22,12,15,926.0,97.0,5.6,24.0,790.0,598.37,459.24
2017,10,22,12,30,927.0,97.0,5.6,24.0,791.0,642.81,495.7
2017,10,22,12,45,928.0,95.0,5.6,24.5,784.0,682.92,527.22
2017,10,22,13,0,929.0,93.0,5.6,25.0,777.0,720.27,556.0
2017,10,22,13,15,926.0,92.5,5.55,25.0,761.0,753.35,582.01
2017,10,22,13,30,923.0,92.0,5.5,25.0,745.0,783.17,603.98
2017,10,22,13,45,921.5,89.0,5.5,25.5,722.0,808.18,621.34
2017,10,22,14,0,920.0,86.0,5.5,26.0,699.0,829.68,636.26
2017,10,22,14,15,911.5,84.5,5.4,25.5,667.0,843.57,647.97
2017,10,22,14,30,903.0,83.0,5.3,25.0,635.0,853.66,657.2
2017,10,22,14,45,895.5,79.0,5.2,25.0,597.0,857.9,661.15
2017,10,22,15,0,888.0,75.0,5.1,25.0,559.0,858.29,662.55
2017,10,22,15,15,870.0,72.5,4.85,24.5,513.5,847.79,656.78
2017,10,22,15,30,852.0,70.0,4.6,24.0,468.0,833.7,648.49
2017,10,22,15,45,830.5,65.5,4.4,24.0,418.0,819.36,639.13
2017,10,22,16,0,809.0,61.0,4.2,24.0,368.0,792.99,621.19
2017,10,22,16,15,769.5,57.0,3.7,23.0,314.0,749.15,591.07
2017,10,22,16,30,730.0,53.0,3.2,22.0,260.0,703.06,557.91
2017,10,22,16,45,670.0,46.5,2.7,21.5,205.5,635.27,505.36
2017,10,22,17,0,610.0,40.0,2.2,21.0,151.0,567.03,449.35
2017,10,22,17,15,491.0,31.5,2.05,19.5,100.5,451.68,355.73
2017,10,22,17,30,372.0,23.0,1.9,18.0,50.0,335.55,224.02
2017,10,22,17,45,186.0,11.5,1.8,17.0,25.0,140.81,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.0,9.5,0.7,11.5,18.5,8.11,0.0
2017,10,23,7,0,326.0,19.0,0.7,12.0,37.0,17.21,2.05
2017,10,23,7,15,456.0,28.0,0.85,12.5,85.5,25.09,15.97
2017,10,23,7,30,586.0,37.0,1.0,13.0,134.0,32.99,23.65
2017,10,23,7,45,655.0,43.0,1.2,14.0,188.5,37.91,28.28
2017,10,23,8,0,724.0,49.0,1.4,15.0,243.0,42.84,32.68
2017,10,23,8,15,766.0,53.0,1.5,15.5,297.5,45.89,35.33
2017,10,23,8,30,808.0,57.0,1.6,16.0,352.0,48.94,37.88
2017,10,23,8,45,835.5,60.5,1.75,17.0,403.5,57.78,45.35
2017,10,23,9,0,863.0,64.0,1.9,18.0,455.0,60.96,47.77
2017,10,23,9,15,882.5,66.5,2.1,18.5,501.5,63.23,49.46
2017,10,23,9,30,902.0,69.0,2.3,19.0,548.0,65.38,51.06
2017,10,23,9,45,915.0,71.0,2.5,20.0,589.0,67.01,52.08
2017,10,23,10,0,928.0,73.0,2.7,21.0,630.0,102.1,56.05
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.5,162.02,87.24
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,222.32,131.74
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,281.84,181.28
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,340.81,232.12
2017,10,23,11,15,962.0,80.0,2.85,24.0,767.0,398.09,282.43
2017,10,23,11,30,966.0,81.0,2.8,24.0,785.0,454.16,330.94
2017,10,23,11,45,963.5,83.5,2.75,24.5,793.5,507.16,375.23
2017,10,23,12,0,961.0,86.0,2.7,25.0,802.0,557.94,416.32
2017,10,23,12,15,960.5,86.0,2.6,25.0,802.0,605.17,454.16
2017,10,23,12,30,960.0,86.0,2.5,25.0,802.0,649.88,489.04
2017,10,23,12,45,956.5,86.5,2.45,25.5,793.0,690.48,519.24
2017,10,23,13,0,953.0,87.0,2.4,26.0,784.0,728.02,546.44
2017,10,23,13,15,948.0,86.5,2.3,26.0,766.5,760.3,570.16
2017,10,23,13,30,943.0,86.0,2.2,26.0,749.0,789.13,589.57
2017,10,23,13,45,933.5,85.5,2.1,26.5,723.0,810.99,602.96
2017,10,23,14,0,924.0,85.0,2.0,27.0,697.0,829.02,613.78
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.5,841.32,621.56
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,849.74,626.83
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,849.31,626.3
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,845.05,623.36
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,840.88,621.77
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,824.65,612.11
2017,10,23,15,45,799.0,70.0,1.0,26.0,406.0,795.56,593.36
2017,10,23,16,0,768.0,67.0,0.9,26.0,355.0,763.36,572.31
2017,10,23,16,15,725.5,62.0,0.85,25.0,301.5,716.18,543.16
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,666.86,511.04
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,599.35,462.67
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,526.67,407.23
2017,10,23,17,15,423.5,33.5,0.8,22.0,93.0,410.1,315.89
2017,10,23,17,30,302.0,23.0,0.9,21.0,45.0,291.32,181.01
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.5,115.68,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,11.0,17.5,7.68,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,16.25,0.17
2017,10,24,7,15,435.5,27.5,3.7,11.5,82.0,24.61,15.49
2017,10,24,7,30,567.0,37.0,3.8,12.0,129.0,32.94,23.63
2017,10,24,7,45,639.5,43.0,3.9,13.0,183.5,37.85,28.28
2017,10,24,8,0,712.0,49.0,4.0,14.0,238.0,42.78,32.73
2017,10,24,8,15,755.0,53.5,4.2,15.0,292.0,46.23,35.67
2017,10,24,8,30,798.0,58.0,4.4,16.0,346.0,49.65,38.48
2017,10,24,8,45,827.0,61.0,4.6,17.0,397.5,58.0,45.54
2017,10,24,9,0,856.0,64.0,4.8,18.0,449.0,60.85,47.68
2017,10,24,9,15,875.5,66.5,4.85,18.5,495.5,63.11,49.38
2017,10,24,9,30,895.0,69.0,4.9,19.0,542.0,65.27,50.98
2017,10,24,9,45,908.5,71.0,5.0,20.0,582.5,66.9,52.02
2017,10,24,10,0,922.0,73.0,5.1,21.0,623.0,100.11,55.46
2017,10,24,10,15,932.0,74.5,5.1,21.0,657.0,159.65,86.25
2017,10,24,10,30,942.0,76.0,5.1,21.0,691.0,219.62,130.89
2017,10,24,10,45,948.0,77.5,5.1,21.5,717.0,278.88,181.08
2017,10,24,11,0,954.0,79.0,5.1,22.0,743.0,337.66,233.04
2017,10,24,11,15,958.5,80.0,5.1,22.0,761.0,394.8,284.43
2017,10,24,11,30,963.0,81.0,5.1,22.0,779.0,450.8,334.24
2017,10,24,11,45,722.0,182.5,5.15,22.5,709.5,475.01,359.75
2017,10,24,12,0,481.0,284.0,5.2,23.0,640.0,477.44,365.02
2017,10,24,12,15,718.5,186.0,5.25,23.0,718.0,558.89,429.76
2017,10,24,12,30,956.0,88.0,5.3,23.0,796.0,646.91,500.03
2017,10,24,12,45,955.5,86.5,5.35,23.5,788.0,687.33,531.88
2017,10,24,13,0,955.0,85.0,5.4,24.0,780.0,724.81,561.05
2017,10,24,13,15,951.0,84.5,5.4,24.0,763.0,757.76,587.28
2017,10,24,13,30,947.0,84.0,5.4,24.0,746.0,787.3,609.24
2017,10,24,13,45,943.0,81.5,5.45,24.0,721.5,811.24,627.36
2017,10,24,14,0,939.0,79.0,5.5,24.0,697.0,831.48,643.01
2017,10,24,14,15,930.0,77.5,5.45,23.5,664.5,845.1,654.89
2017,10,24,14,30,921.0,76.0,5.4,23.0,632.0,854.84,664.23
2017,10,24,14,45,911.0,73.0,5.4,23.0,593.0,858.11,668.1
2017,10,24,15,0,901.0,70.0,5.4,23.0,554.0,857.51,669.39
2017,10,24,15,15,883.5,68.0,5.35,22.5,508.5,848.03,665.47
2017,10,24,15,30,866.0,66.0,5.3,22.0,463.0,834.96,659.02
2017,10,24,15,45,842.0,62.5,5.25,22.0,412.5,811.0,643.2
2017,10,24,16,0,818.0,59.0,5.2,22.0,362.0,792.5,631.14
2017,10,24,16,15,778.0,55.0,4.75,21.0,308.0,748.38,599.76
2017,10,24,16,30,738.0,51.0,4.3,20.0,254.0,702.03,565.36
2017,10,24,16,45,672.5,45.0,3.9,19.5,199.5,630.75,509.55
2017,10,24,17,0,607.0,39.0,3.5,19.0,145.0,559.17,450.11
2017,10,24,17,15,483.5,30.0,3.2,18.0,95.0,440.84,350.0
2017,10,24,17,30,360.0,21.0,2.9,17.0,45.0,318.94,189.56
2017,10,24,17,45,180.0,10.5,2.6,16.0,22.5,134.62,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,7.68,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,16.33,0.0
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,24.72,15.63
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,33.1,23.87
2017,10,25,7,45,661.5,43.0,2.75,12.5,186.0,38.03,28.5
2017,10,25,8,0,733.0,49.0,3.1,14.0,241.0,42.98,32.91
2017,10,25,8,15,776.0,53.5,2.95,15.0,296.0,46.46,35.89
2017,10,25,8,30,819.0,58.0,2.8,16.0,351.0,49.9,38.73
2017,10,25,8,45,847.5,61.0,2.65,17.0,403.0,58.21,45.74
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,61.08,47.9
2017,10,25,9,15,896.0,66.5,2.5,18.5,502.0,63.38,49.63
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,65.58,51.25
2017,10,25,9,45,930.0,71.0,2.55,20.0,590.5,67.25,52.32
2017,10,25,10,0,944.0,73.0,2.6,21.0,632.0,99.47,55.25
2017,10,25,10,15,954.0,74.0,2.6,21.5,666.0,159.88,85.43
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,220.69,129.65
2017,10,25,10,45,970.5,76.5,2.65,22.5,726.5,281.24,180.05
2017,10,25,11,0,977.0,78.0,2.7,23.0,753.0,341.33,232.21
2017,10,25,11,15,981.5,78.5,2.7,23.5,771.5,399.24,282.72
2017,10,25,11,30,986.0,79.0,2.7,24.0,790.0,455.93,331.31
2017,10,25,11,45,980.5,83.5,2.7,24.5,798.0,510.15,376.71
2017,10,25,12,0,975.0,88.0,2.7,25.0,806.0,561.88,418.72
2017,10,25,12,15,975.0,88.0,2.65,25.0,806.0,609.94,457.41
2017,10,25,12,30,975.0,88.0,2.6,25.0,806.0,655.49,493.19
2017,10,25,12,45,973.0,87.0,2.55,25.0,797.5,696.16,524.61
2017,10,25,13,0,971.0,86.0,2.5,25.0,789.0,733.75,553.14
2017,10,25,13,15,966.5,85.5,2.4,25.0,771.5,766.88,577.65
2017,10,25,13,30,962.0,85.0,2.3,25.0,754.0,796.53,597.94
2017,10,25,13,45,955.5,83.5,2.25,25.5,728.0,820.05,612.92
2017,10,25,14,0,949.0,82.0,2.2,26.0,702.0,839.77,625.39
2017,10,25,14,15,938.5,80.5,2.1,26.0,668.5,852.46,634.03
2017,10,25,14,30,928.0,79.0,2.0,26.0,635.0,861.19,640.18
2017,10,25,14,45,898.5,82.0,1.9,26.0,591.5,855.51,636.83
2017,10,25,15,0,869.0,85.0,1.8,26.0,548.0,854.29,636.74
2017,10,25,15,15,847.5,82.0,1.65,25.5,501.0,840.64,629.06
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,823.27,618.92
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,793.1,599.31
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,759.75,577.25
2017,10,25,16,15,717.5,65.5,1.2,24.0,297.0,708.82,544.35
2017,10,25,16,30,671.0,60.0,1.1,23.0,243.0,662.48,513.14
2017,10,25,16,45,597.5,53.0,1.0,22.5,189.0,585.67,456.59
2017,10,25,17,0,524.0,46.0,0.9,22.0,135.0,509.31,396.96
2017,10,25,17,15,393.0,34.5,1.0,20.5,87.0,385.65,298.56
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,255.78,134.93
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,100.87,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,8.11,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,15.77,0.0
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,25.5,16.06
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,35.12,25.49
2017,10,26,7,45,579.0,51.0,3.8,13.0,175.0,40.99,31.05
2017,10,26,8,0,658.0,59.0,4.0,14.0,229.0,46.83,36.33
2017,10,26,8,15,706.5,64.5,4.15,15.0,283.0,54.94,43.42
2017,10,26,8,30,755.0,70.0,4.3,16.0,337.0,58.82,46.6
2017,10,26,8,45,787.5,73.5,4.5,17.0,388.5,60.93,48.12
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,63.04,49.61
2017,10,26,9,15,842.0,80.5,5.1,19.0,487.0,65.0,50.94
2017,10,26,9,30,864.0,84.0,5.5,20.0,534.0,66.92,52.22
2017,10,26,9,45,879.5,86.5,5.95,21.0,575.0,68.01,52.79
2017,10,26,10,0,895.0,89.0,6.4,22.0,616.0,106.01,62.33
2017,10,26,10,15,906.0,90.5,6.4,22.5,649.5,164.29,91.17
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,223.11,133.9
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,281.37,182.64
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,339.27,233.45
2017,10,26,11,15,935.0,96.0,6.35,24.0,753.0,395.2,283.6
2017,10,26,11,30,939.0,97.0,6.3,24.0,771.0,449.97,332.27
2017,10,26,11,45,949.5,93.0,6.3,24.5,781.5,502.1,377.24
2017,10,26,12,0,960.0,89.0,6.3,25.0,792.0,552.99,420.09
2017,10,26,12,15,959.5,89.0,6.25,25.0,792.0,600.03,459.7
2017,10,26,12,30,959.0,89.0,6.2,25.0,792.0,644.57,496.45
2017,10,26,12,45,955.0,89.5,6.2,25.5,783.0,684.71,528.2
2017,10,26,13,0,951.0,90.0,6.2,26.0,774.0,721.75,556.93
2017,10,26,13,15,945.5,89.0,6.15,26.0,756.0,753.05,581.91
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,780.85,602.96
2017,10,26,13,45,931.0,87.5,6.05,26.5,712.0,802.96,618.17
2017,10,26,14,0,922.0,87.0,6.0,27.0,686.0,821.3,630.74
2017,10,26,14,15,911.0,85.0,5.9,27.0,652.5,832.61,639.46
2017,10,26,14,30,900.0,83.0,5.8,27.0,619.0,840.02,645.59
2017,10,26,14,45,883.0,81.5,5.75,27.0,578.0,839.21,646.26
2017,10,26,15,0,866.0,80.0,5.7,27.0,537.0,842.86,650.33
2017,10,26,15,15,844.5,77.0,5.5,26.5,491.0,829.14,642.63
2017,10,26,15,30,823.0,74.0,5.3,26.0,445.0,811.75,632.34
2017,10,26,15,45,790.0,71.0,5.1,26.0,394.0,781.22,611.12
2017,10,26,16,0,757.0,68.0,4.9,26.0,343.0,747.59,587.32
2017,10,26,16,15,711.0,62.5,4.4,25.0,289.5,697.33,551.45
2017,10,26,16,30,665.0,57.0,3.9,24.0,236.0,645.03,513.22
2017,10,26,16,45,586.5,50.5,3.4,23.0,182.5,571.5,456.54
2017,10,26,17,0,508.0,44.0,2.9,22.0,129.0,492.62,392.35
2017,10,26,17,15,378.0,32.5,2.7,21.0,82.5,370.73,289.84
2017,10,26,17,30,248.0,21.0,2.5,20.0,36.0,240.91,110.18
2017,10,26,17,45,124.0,10.5,2.35,19.5,18.0,94.78,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,72.5,9.0,6.65,10.0,12.0,7.68,0.0
2017,10,27,7,0,145.0,18.0,6.9,10.0,24.0,14.06,0.0
2017,10,27,7,15,274.0,32.5,7.2,10.0,66.5,26.66,17.0
2017,10,27,7,30,403.0,47.0,7.5,10.0,109.0,38.22,28.39
2017,10,27,7,45,478.5,57.5,7.8,10.5,159.0,45.85,35.7
2017,10,27,8,0,554.0,68.0,8.1,11.0,209.0,53.33,42.61
2017,10,27,8,15,605.5,75.0,8.1,11.0,261.0,57.69,46.59
2017,10,27,8,30,657.0,82.0,8.1,11.0,313.0,61.99,50.4
2017,10,27,8,45,687.5,89.0,8.1,11.5,362.0,65.98,53.74
2017,10,27,9,0,718.0,96.0,8.1,12.0,411.0,69.85,56.9
2017,10,27,9,15,743.0,100.0,8.0,12.0,456.5,71.45,58.14
2017,10,27,9,30,768.0,104.0,7.9,12.0,502.0,73.05,59.38
2017,10,27,9,45,780.0,109.5,7.85,12.5,540.5,82.71,67.59
2017,10,27,10,0,792.0,115.0,7.8,13.0,579.0,109.45,70.5
2017,10,27,10,15,805.0,118.0,7.7,13.5,612.0,163.85,98.57
2017,10,27,10,30,818.0,121.0,7.6,14.0,645.0,219.36,140.09
2017,10,27,10,45,819.5,126.0,7.55,14.5,669.0,274.69,187.94
2017,10,27,11,0,821.0,131.0,7.5,15.0,693.0,329.42,237.5
2017,10,27,11,15,827.0,133.0,7.4,15.0,711.0,382.47,286.39
2017,10,27,11,30,833.0,135.0,7.3,15.0,729.0,434.9,334.32
2017,10,27,11,45,525.0,245.5,7.2,15.5,622.0,431.65,339.16
2017,10,27,12,0,217.0,356.0,7.1,16.0,515.0,397.31,314.8
2017,10,27,12,15,266.5,347.0,7.0,16.0,542.0,437.72,347.97
2017,10,27,12,30,316.0,338.0,6.9,16.0,569.0,479.28,382.04
2017,10,27,12,45,549.0,250.0,6.85,16.0,645.5,575.83,461.38
2017,10,27,13,0,782.0,162.0,6.8,16.0,722.0,681.88,547.98
2017,10,27,13,15,510.0,245.0,6.7,16.0,607.0,599.64,482.26
2017,10,27,13,30,238.0,328.0,6.6,16.0,492.0,482.1,387.18
2017,10,27,13,45,344.0,290.0,6.5,16.0,517.5,551.03,444.47
2017,10,27,14,0,450.0,252.0,6.4,16.0,543.0,624.36,504.41
2017,10,27,14,15,225.0,157.5,6.35,16.0,303.0,347.21,284.77
2017,10,27,14,30,0.0,63.0,6.3,16.0,63.0,52.29,38.07
2017,10,27,14,45,345.5,99.0,6.25,16.0,280.0,412.59,344.01
2017,10,27,15,0,691.0,135.0,6.2,16.0,497.0,761.75,621.76
2017,10,27,15,15,664.5,129.0,6.15,15.5,452.5,740.56,606.73
2017,10,27,15,30,638.0,123.0,6.1,15.0,408.0,715.99,590.5
2017,10,27,15,45,625.5,109.5,6.1,15.0,362.5,691.94,573.48
2017,10,27,16,0,613.0,96.0,6.1,15.0,317.0,664.83,553.64
2017,10,27,16,15,562.5,87.5,5.95,14.5,265.5,609.22,510.91
2017,10,27,16,30,512.0,79.0,5.8,14.0,214.0,551.9,465.21
2017,10,27,16,45,455.5,65.5,5.65,13.5,165.5,483.57,408.24
2017,10,27,17,0,399.0,52.0,5.5,13.0,117.0,415.37,348.33
2017,10,27,17,15,279.0,36.5,5.25,12.0,73.5,299.52,243.83
2017,10,27,17,30,159.0,21.0,5.0,11.0,30.0,172.44,65.09
2017,10,27,17,45,79.5,10.5,4.75,10.5,15.0,63.76,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,6.83,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,14.46,0.0
2017,10,28,7,15,417.0,26.5,3.3,2.5,74.5,23.83,15.03
2017,10,28,7,30,563.0,37.0,3.3,3.0,121.0,33.14,24.62
2017,10,28,7,45,635.0,44.0,3.35,4.0,175.0,38.89,30.27
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,44.61,35.64
2017,10,28,8,15,753.0,55.5,3.65,6.0,284.0,48.0,38.66
2017,10,28,8,30,799.0,60.0,3.9,7.0,339.0,51.39,41.55
2017,10,28,8,45,826.0,64.5,4.15,8.0,390.0,54.54,44.13
2017,10,28,9,0,853.0,69.0,4.4,9.0,441.0,57.61,46.57
2017,10,28,9,15,874.0,72.0,4.4,9.5,488.0,66.79,54.56
2017,10,28,9,30,895.0,75.0,4.4,10.0,535.0,69.27,56.48
2017,10,28,9,45,906.0,78.5,4.4,10.5,575.0,71.82,58.46
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,98.92,60.58
2017,10,28,10,15,927.5,83.5,4.3,11.5,649.0,158.11,89.65
2017,10,28,10,30,938.0,85.0,4.2,12.0,683.0,217.77,133.91
2017,10,28,10,45,942.0,87.5,4.15,12.5,708.5,276.99,184.96
2017,10,28,11,0,946.0,90.0,4.1,13.0,734.0,335.53,237.94
2017,10,28,11,15,950.5,91.0,4.05,13.0,751.5,392.16,290.13
2017,10,28,11,30,955.0,92.0,4.0,13.0,769.0,447.66,340.76
2017,10,28,11,45,956.0,93.0,4.0,13.5,777.5,500.29,387.4
2017,10,28,12,0,957.0,94.0,4.0,14.0,786.0,550.98,431.13
2017,10,28,12,15,956.5,93.5,4.0,14.0,786.0,597.44,471.19
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,641.36,508.31
2017,10,28,12,45,954.5,92.5,4.05,14.5,777.5,681.98,541.22
2017,10,28,13,0,953.0,92.0,4.1,15.0,769.0,719.64,571.15
2017,10,28,13,15,746.0,163.5,4.1,15.0,686.5,689.75,548.1
2017,10,28,13,30,539.0,235.0,4.1,15.0,604.0,632.99,504.17
2017,10,28,13,45,735.5,160.5,4.15,15.5,644.0,735.46,585.43
2017,10,28,14,0,932.0,86.0,4.2,16.0,684.0,822.32,650.48
2017,10,28,14,15,921.0,84.0,4.15,16.0,650.5,833.78,659.21
2017,10,28,14,30,910.0,82.0,4.1,16.0,617.0,841.33,665.78
2017,10,28,14,45,894.5,80.0,4.1,16.0,576.5,841.31,667.29
2017,10,28,15,0,879.0,78.0,4.1,16.0,536.0,837.46,666.22
2017,10,28,15,15,857.5,75.5,4.0,15.5,489.5,832.62,665.36
2017,10,28,15,30,836.0,73.0,3.9,15.0,443.0,815.96,655.83
2017,10,28,15,45,805.0,69.0,3.85,15.0,392.0,785.98,635.29
2017,10,28,16,0,774.0,65.0,3.8,15.0,341.0,752.86,611.98
2017,10,28,16,15,727.5,60.0,3.3,14.0,287.0,702.95,575.35
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,650.97,535.38
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,572.46,471.55
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,503.04,411.35
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,377.53,301.48
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,240.72,64.11
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,96.66,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,4.5,13.0,6.83,0.0
2017,10,29,7,0,246.0,16.0,1.9,5.0,26.0,13.27,0.0
2017,10,29,7,15,394.0,26.5,2.3,6.0,71.5,21.85,12.96
2017,10,29,7,30,542.0,37.0,2.7,7.0,117.0,33.11,24.15
2017,10,29,7,45,621.5,44.0,3.1,8.0,171.0,38.86,29.73
2017,10,29,8,0,701.0,51.0,3.5,9.0,225.0,44.62,35.06
2017,10,29,8,15,748.0,55.5,3.55,10.0,279.5,48.01,38.04
2017,10,29,8,30,795.0,60.0,3.6,11.0,334.0,51.4,40.9
2017,10,29,8,45,827.0,63.5,3.7,12.0,386.0,53.83,42.8
2017,10,29,9,0,859.0,67.0,3.8,13.0,438.0,56.25,44.64
2017,10,29,9,15,880.5,69.5,3.8,14.0,485.5,65.15,52.17
2017,10,29,9,30,902.0,72.0,3.8,15.0,533.0,67.35,53.71
2017,10,29,9,45,917.0,74.0,3.8,16.0,574.0,69.01,54.78
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,93.72,55.62
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,153.55,83.62
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,213.85,126.99
2017,10,29,10,45,959.5,80.5,3.5,18.5,709.5,273.52,176.98
2017,10,29,11,0,966.0,82.0,3.4,19.0,736.0,332.73,229.14
2017,10,29,11,15,970.5,83.0,3.35,19.5,753.5,390.19,280.26
2017,10,29,11,30,975.0,84.0,3.3,20.0,771.0,446.48,329.58
2017,10,29,11,45,974.5,85.0,3.3,20.5,779.5,499.21,375.01
2017,10,29,12,0,974.0,86.0,3.3,21.0,788.0,549.82,417.4
2017,10,29,12,15,974.0,86.0,3.3,21.0,788.0,597.49,457.15
2017,10,29,12,30,974.0,86.0,3.3,21.0,788.0,642.65,494.01
2017,10,29,12,45,972.0,85.5,3.35,21.0,779.0,683.44,526.99
2017,10,29,13,0,970.0,85.0,3.4,21.0,770.0,721.19,557.14
2017,10,29,13,15,965.0,84.0,3.4,21.0,752.5,753.21,582.46
2017,10,29,13,30,960.0,83.0,3.4,21.0,735.0,781.71,604.03
2017,10,29,13,45,953.0,82.0,3.4,21.5,709.5,805.12,620.06
2017,10,29,14,0,946.0,81.0,3.4,22.0,684.0,824.77,633.54
2017,10,29,14,15,935.5,79.5,3.35,22.0,650.5,837.32,643.11
2017,10,29,14,30,925.0,78.0,3.3,22.0,617.0,845.94,650.15
2017,10,29,14,45,905.0,77.5,3.3,22.0,576.0,844.11,650.34
2017,10,29,15,0,885.0,77.0,3.3,22.0,535.0,838.4,648.02
2017,10,29,15,15,864.0,74.0,3.2,21.5,488.5,833.34,646.98
2017,10,29,15,30,843.0,71.0,3.1,21.0,442.0,816.51,637.56
2017,10,29,15,45,812.0,67.5,3.05,21.0,390.5,787.22,618.17
2017,10,29,16,0,781.0,64.0,3.0,21.0,339.0,754.79,596.09
2017,10,29,16,15,735.0,59.0,2.65,19.5,285.5,705.37,562.34
2017,10,29,16,30,689.0,54.0,2.3,18.0,232.0,653.86,525.14
2017,10,29,16,45,614.0,47.0,2.0,17.0,178.0,575.49,464.18
2017,10,29,17,0,539.0,40.0,1.7,16.0,124.0,506.11,406.26
2017,10,29,17,15,400.5,29.0,1.75,15.0,77.5,379.5,296.81
2017,10,29,17,30,262.0,18.0,1.8,14.0,31.0,239.91,27.27
2017,10,29,17,45,131.0,9.0,1.9,13.5,15.5,97.23,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,24.0,12.8,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,68.5,21.83,12.63
2017,10,30,7,30,515.0,38.0,2.6,9.0,113.0,31.19,22.19
2017,10,30,7,45,592.5,45.5,2.9,10.0,165.5,40.1,30.57
2017,10,30,8,0,670.0,53.0,3.2,11.0,218.0,46.18,36.17
2017,10,30,8,15,719.0,58.5,3.25,12.0,272.0,50.3,39.79
2017,10,30,8,30,768.0,64.0,3.3,13.0,326.0,54.38,43.24
2017,10,30,8,45,798.0,68.0,3.4,14.0,376.5,57.04,45.31
2017,10,30,9,0,828.0,72.0,3.5,15.0,427.0,59.66,47.29
2017,10,30,9,15,850.5,75.0,3.8,16.0,473.5,61.4,48.48
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,63.13,49.63
2017,10,30,9,45,887.0,80.5,4.4,18.0,560.5,72.83,57.65
2017,10,30,10,0,901.0,83.0,4.7,19.0,601.0,95.3,58.07
2017,10,30,10,15,912.0,85.0,4.65,19.5,634.5,153.78,84.81
2017,10,30,10,30,923.0,87.0,4.6,20.0,668.0,212.82,126.72
2017,10,30,10,45,929.0,89.0,4.6,20.5,694.0,271.13,175.23
2017,10,30,11,0,935.0,91.0,4.6,21.0,720.0,328.98,226.03
2017,10,30,11,15,939.5,91.5,4.5,21.5,737.5,384.48,275.34
2017,10,30,11,30,944.0,92.0,4.4,22.0,755.0,438.85,322.98
2017,10,30,11,45,944.5,93.5,4.35,22.5,763.5,490.96,367.75
2017,10,30,12,0,945.0,95.0,4.3,23.0,772.0,541.15,409.72
2017,10,30,12,15,944.5,95.0,4.15,23.0,771.5,587.38,448.15
