Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,12,30,944.0,95.0,4.0,23.0,771.0,631.14,483.67
2017,10,30,12,45,939.5,95.5,3.85,23.5,762.0,670.3,513.87
2017,10,30,13,0,935.0,96.0,3.7,24.0,753.0,706.38,540.95
2017,10,30,13,15,929.5,95.0,3.55,24.0,735.5,737.11,564.62
2017,10,30,13,30,924.0,94.0,3.4,24.0,718.0,764.42,585.14
2017,10,30,13,45,913.5,93.5,3.25,24.5,691.5,785.04,598.39
2017,10,30,14,0,903.0,93.0,3.1,25.0,665.0,801.89,609.01
2017,10,30,14,15,891.0,91.0,2.95,25.0,631.5,812.17,616.31
2017,10,30,14,30,879.0,89.0,2.8,25.0,598.0,826.14,626.29
2017,10,30,14,45,858.0,88.0,2.7,25.0,557.0,823.03,624.86
2017,10,30,15,0,837.0,87.0,2.6,25.0,516.0,815.99,620.97
2017,10,30,15,15,813.5,83.5,2.45,24.5,470.0,800.13,611.9
2017,10,30,15,30,790.0,80.0,2.3,24.0,424.0,780.65,600.29
2017,10,30,15,45,754.0,76.0,2.2,24.0,373.5,746.79,577.52
2017,10,30,16,0,718.0,72.0,2.1,24.0,323.0,715.43,556.13
2017,10,30,16,15,668.0,66.5,1.85,22.5,270.5,663.66,521.18
2017,10,30,16,30,618.0,61.0,1.6,21.0,218.0,610.31,483.22
2017,10,30,16,45,536.0,52.5,1.35,20.0,166.0,526.97,419.27
2017,10,30,17,0,454.0,44.0,1.1,19.0,114.0,444.58,352.41
2017,10,30,17,15,316.0,31.0,1.15,18.0,70.5,318.43,244.47
2017,10,30,17,30,178.0,18.0,1.2,17.0,27.0,177.79,0.0
2017,10,30,17,45,89.0,9.0,1.25,16.5,13.5,68.26,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2017,10,31,7,0,0.0,3.0,3.6,8.0,3.0,2.56,0.0
2017,10,31,7,15,0.0,12.0,3.65,8.0,12.0,9.87,2.51
2017,10,31,7,30,0.0,21.0,3.7,8.0,21.0,17.3,9.83
2017,10,31,7,45,0.0,32.5,3.75,8.5,32.5,26.82,18.72
2017,10,31,8,0,0.0,44.0,3.8,9.0,44.0,36.37,27.55
2017,10,31,8,15,0.0,56.5,3.9,9.5,56.5,46.78,37.01
2017,10,31,8,30,0.0,69.0,4.0,10.0,69.0,57.06,46.19
2017,10,31,8,45,0.0,42.0,4.1,10.5,42.0,34.71,25.82
2017,10,31,9,0,0.0,15.0,4.2,11.0,15.0,12.37,5.53
2017,10,31,9,15,0.0,59.0,4.25,11.0,59.0,48.88,38.31
2017,10,31,9,30,0.0,103.0,4.3,11.0,103.0,84.42,69.76
2017,10,31,9,45,0.0,120.5,4.35,11.5,120.5,97.81,81.19
2017,10,31,10,0,0.0,138.0,4.4,12.0,138.0,111.17,88.39
2017,10,31,10,15,0.0,143.0,4.35,12.5,143.0,115.66,91.75
2017,10,31,10,30,0.0,148.0,4.3,13.0,148.0,120.12,95.08
2017,10,31,10,45,0.0,103.0,4.25,13.5,103.0,85.46,66.02
2017,10,31,11,0,0.0,58.0,4.2,14.0,58.0,48.19,34.8
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,56.55,41.66
2017,10,31,11,30,0.0,78.0,4.0,15.0,78.0,64.93,48.47
2017,10,31,11,45,41.0,206.5,3.9,15.5,236.0,186.77,147.38
2017,10,31,12,0,82.0,335.0,3.8,16.0,394.0,312.55,246.59
2017,10,31,12,15,47.0,284.0,3.65,16.0,318.0,261.7,206.62
2017,10,31,12,30,12.0,233.0,3.5,16.0,242.0,200.95,158.38
2017,10,31,12,45,7.5,203.5,3.4,16.0,209.5,174.98,137.72
2017,10,31,13,0,3.0,174.0,3.3,16.0,177.0,148.0,116.03
2017,10,31,13,15,1.5,107.5,3.15,16.0,109.0,90.75,69.52
2017,10,31,13,30,0.0,41.0,3.0,16.0,41.0,34.03,22.74
2017,10,31,13,45,1.0,107.0,2.95,16.5,108.0,90.15,69.16
2017,10,31,14,0,2.0,173.0,2.9,17.0,175.0,149.43,117.41
2017,10,31,14,15,1.0,104.5,2.75,16.5,105.5,88.18,67.68
2017,10,31,14,30,0.0,36.0,2.6,16.0,36.0,29.81,19.41
2017,10,31,14,45,64.0,132.5,2.5,16.0,165.0,186.73,151.54
2017,10,31,15,0,128.0,229.0,2.4,16.0,294.0,352.53,285.59
2017,10,31,15,15,64.0,137.5,2.35,15.5,170.0,184.32,149.95
2017,10,31,15,30,0.0,46.0,2.3,15.0,46.0,38.05,26.72
2017,10,31,15,45,0.0,40.0,2.25,15.0,40.0,33.05,22.63
2017,10,31,16,0,0.0,34.0,2.2,15.0,34.0,28.06,18.43
2017,10,31,16,15,0.0,28.0,2.25,14.5,28.0,23.08,14.22
2017,10,31,16,30,0.0,22.0,2.3,14.0,22.0,18.12,9.96
2017,10,31,16,45,103.0,41.0,2.4,14.0,56.5,141.9,118.23
2017,10,31,17,0,206.0,60.0,2.5,14.0,91.0,261.24,215.63
2017,10,31,17,15,121.5,38.0,2.45,13.5,54.0,168.99,130.82
2017,10,31,17,30,37.0,16.0,2.4,13.0,17.0,50.14,0.0
2017,10,31,17,45,18.5,8.0,2.4,13.0,8.5,6.83,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,11.95,0.0
2017,11,1,7,15,235.0,29.5,1.55,10.5,56.5,24.31,14.04
2017,11,1,7,30,371.0,45.0,1.7,11.0,96.0,36.85,26.91
2017,11,1,7,45,466.0,53.5,1.9,11.5,146.0,42.91,32.85
2017,11,1,8,0,561.0,62.0,2.1,12.0,196.0,49.0,38.55
2017,11,1,8,15,614.0,68.5,2.1,12.5,247.0,53.18,42.3
2017,11,1,8,30,667.0,75.0,2.1,13.0,298.0,57.32,45.89
2017,11,1,8,45,707.5,78.5,2.1,14.0,348.0,59.1,47.17
2017,11,1,9,0,748.0,82.0,2.1,15.0,398.0,66.48,53.33
2017,11,1,9,15,773.0,85.5,2.25,16.0,443.0,68.29,54.53
2017,11,1,9,30,798.0,89.0,2.4,17.0,488.0,70.11,55.71
2017,11,1,9,45,820.0,90.0,2.55,18.0,528.5,70.1,55.31
2017,11,1,10,0,842.0,91.0,2.7,19.0,569.0,86.54,53.89
2017,11,1,10,15,854.5,93.0,2.85,20.0,602.0,142.36,78.27
2017,11,1,10,30,867.0,95.0,3.0,21.0,635.0,199.08,117.49
2017,11,1,10,45,878.0,95.5,3.15,22.0,661.0,260.94,167.43
2017,11,1,11,0,889.0,96.0,3.3,23.0,687.0,316.11,214.64
2017,11,1,11,15,894.5,97.0,3.4,23.5,704.5,369.78,261.71
2017,11,1,11,30,900.0,98.0,3.5,24.0,722.0,422.51,307.5
2017,11,1,11,45,894.5,102.5,3.65,25.0,729.0,472.28,349.53
2017,11,1,12,0,889.0,107.0,3.8,26.0,736.0,519.77,388.44
2017,11,1,12,15,889.0,107.0,3.8,26.5,736.5,563.85,424.13
2017,11,1,12,30,889.0,107.0,3.8,27.0,737.0,605.67,457.12
2017,11,1,12,45,888.5,105.5,3.85,27.5,729.0,643.38,486.44
2017,11,1,13,0,888.0,104.0,3.9,28.0,721.0,678.39,513.15
2017,11,1,13,15,882.5,103.0,3.9,28.0,704.0,707.64,536.11
2017,11,1,13,30,877.0,102.0,3.9,28.0,687.0,733.64,556.46
2017,11,1,13,45,870.0,100.0,3.9,28.0,662.5,760.14,576.16
2017,11,1,14,0,863.0,98.0,3.9,28.0,638.0,777.79,589.3
2017,11,1,14,15,850.5,96.0,3.9,28.0,605.5,787.55,597.12
2017,11,1,14,30,838.0,94.0,3.9,28.0,573.0,793.51,602.5
2017,11,1,14,45,812.5,94.0,3.9,28.0,532.5,787.5,599.66
2017,11,1,15,0,787.0,94.0,3.9,28.0,492.0,777.58,594.27
2017,11,1,15,15,762.0,90.5,3.8,27.5,447.5,760.37,584.55
2017,11,1,15,30,737.0,87.0,3.7,27.0,403.0,744.7,575.88
2017,11,1,15,45,700.0,82.5,3.65,26.5,354.0,710.46,553.75
2017,11,1,16,0,663.0,78.0,3.6,26.0,305.0,673.56,529.09
2017,11,1,16,15,611.0,71.5,3.4,25.0,254.0,619.71,491.25
2017,11,1,16,30,559.0,65.0,3.2,24.0,203.0,564.36,450.41
2017,11,1,16,45,475.5,55.5,3.0,23.0,153.0,479.97,384.67
2017,11,1,17,0,392.0,46.0,2.8,22.0,103.0,396.48,315.94
2017,11,1,17,15,259.5,31.5,2.8,21.0,62.5,275.33,207.6
2017,11,1,17,30,127.0,17.0,2.8,20.0,22.0,135.07,0.0
2017,11,1,17,45,63.5,8.5,2.8,19.5,11.0,7.26,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,25.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,51.0,13.0,2.6,18.0,15.0,11.1,0.0
2017,11,2,7,15,174.5,31.0,2.85,18.5,52.5,23.96,12.85
2017,11,2,7,30,298.0,49.0,3.1,19.0,90.0,37.59,26.52
2017,11,2,7,45,380.5,62.0,3.4,19.5,137.5,47.15,35.37
2017,11,2,8,0,463.0,75.0,3.7,20.0,185.0,56.54,43.8
2017,11,2,8,15,265.0,104.0,3.85,20.5,170.5,76.53,61.17
2017,11,2,8,30,67.0,133.0,4.0,21.0,156.0,98.66,80.08
2017,11,2,8,45,54.0,150.0,4.2,22.0,170.5,110.44,89.64
2017,11,2,9,0,41.0,167.0,4.4,23.0,185.0,121.9,98.73
2017,11,2,9,15,111.5,194.0,4.45,23.5,248.5,134.4,108.74
2017,11,2,9,30,182.0,221.0,4.5,24.0,312.0,150.75,121.83
2017,11,2,9,45,239.5,233.0,4.55,24.5,362.5,158.76,127.87
2017,11,2,10,0,297.0,245.0,4.6,25.0,413.0,165.08,122.94
2017,11,2,10,15,380.5,240.0,4.55,25.5,467.5,194.59,135.36
2017,11,2,10,30,464.0,235.0,4.5,26.0,522.0,227.54,154.5
2017,11,2,10,45,371.5,270.5,4.5,26.5,506.5,269.66,191.13
2017,11,2,11,0,279.0,306.0,4.5,27.0,491.0,297.03,216.66
2017,11,2,11,15,558.0,215.5,4.45,27.0,596.5,342.83,246.5
2017,11,2,11,30,837.0,125.0,4.4,27.0,702.0,416.13,300.91
2017,11,2,11,45,840.5,125.0,4.35,27.5,710.5,464.47,341.54
2017,11,2,12,0,844.0,125.0,4.3,28.0,719.0,511.39,380.04
2017,11,2,12,15,843.5,125.0,4.2,28.0,719.0,554.58,415.46
2017,11,2,12,30,843.0,125.0,4.1,28.0,719.0,595.58,448.35
2017,11,2,12,45,841.5,123.5,4.05,28.5,710.5,632.2,476.53
2017,11,2,13,0,840.0,122.0,4.0,29.0,702.0,666.13,502.07
2017,11,2,13,15,834.0,120.5,3.95,29.0,685.0,694.2,523.94
2017,11,2,13,30,828.0,119.0,3.9,29.0,668.0,719.03,543.2
2017,11,2,13,45,820.0,116.5,3.85,29.0,643.5,738.05,558.18
2017,11,2,14,0,812.0,114.0,3.8,29.0,619.0,753.57,569.92
2017,11,2,14,15,798.5,111.5,3.75,29.0,587.0,761.28,576.09
2017,11,2,14,30,785.0,109.0,3.7,29.0,555.0,765.26,579.86
2017,11,2,14,45,765.5,106.0,3.65,29.0,516.0,760.21,577.46
2017,11,2,15,0,746.0,103.0,3.6,29.0,477.0,756.24,576.0
2017,11,2,15,15,719.5,99.0,3.5,28.5,433.0,737.76,565.27
2017,11,2,15,30,693.0,95.0,3.4,28.0,389.0,716.0,552.16
2017,11,2,15,45,653.5,90.0,3.35,28.0,340.5,679.33,527.15
2017,11,2,16,0,614.0,85.0,3.3,28.0,292.0,640.05,499.68
2017,11,2,16,15,559.5,77.5,2.9,27.0,242.5,583.48,459.14
2017,11,2,16,30,505.0,70.0,2.5,26.0,193.0,525.42,415.71
2017,11,2,16,45,418.5,59.0,2.15,25.5,144.5,437.9,346.88
2017,11,2,17,0,332.0,48.0,1.8,25.0,96.0,351.21,275.19
2017,11,2,17,15,207.5,32.0,1.8,24.0,57.5,237.03,173.7
2017,11,2,17,30,83.0,16.0,1.8,23.0,19.0,71.64,0.0
2017,11,2,17,45,41.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,7.68,0.0
2017,11,3,7,15,78.0,33.0,1.35,19.5,42.5,25.45,13.55
2017,11,3,7,30,149.0,57.0,1.6,20.0,76.0,42.96,30.91
2017,11,3,7,45,244.0,73.0,1.9,21.0,122.5,54.96,41.83
2017,11,3,8,0,339.0,89.0,2.2,22.0,169.0,65.73,51.32
2017,11,3,8,15,169.5,65.0,2.2,22.5,105.0,49.58,37.44
2017,11,3,8,30,0.0,41.0,2.2,23.0,41.0,33.87,23.78
2017,11,3,8,45,0.0,48.5,2.25,23.5,48.5,40.11,29.06
2017,11,3,9,0,0.0,56.0,2.3,24.0,56.0,46.36,34.25
2017,11,3,9,15,28.0,131.5,2.25,24.5,145.5,101.01,80.29
2017,11,3,9,30,56.0,207.0,2.2,25.0,235.0,147.64,118.53
2017,11,3,9,45,376.0,173.0,2.2,25.5,382.0,111.9,88.39
2017,11,3,10,0,696.0,139.0,2.2,26.0,529.0,104.27,70.39
2017,11,3,10,15,469.0,211.5,2.15,26.5,481.0,177.86,118.47
2017,11,3,10,30,242.0,284.0,2.1,27.0,433.0,235.0,168.12
2017,11,3,10,45,280.0,290.0,2.1,27.5,469.0,262.46,187.21
2017,11,3,11,0,318.0,296.0,2.1,28.0,505.0,299.79,215.0
2017,11,3,11,15,553.0,218.5,2.05,28.0,593.5,342.03,242.76
2017,11,3,11,30,788.0,141.0,2.0,28.0,682.0,408.94,291.85
2017,11,3,11,45,770.0,152.5,2.0,28.5,686.5,452.98,328.3
2017,11,3,12,0,752.0,164.0,2.0,29.0,691.0,497.43,363.76
2017,11,3,12,15,752.0,164.0,2.0,29.0,691.0,538.29,396.28
2017,11,3,12,30,752.0,164.0,2.0,29.0,691.0,577.21,426.63
2017,11,3,12,45,757.0,159.0,2.0,29.5,684.5,612.45,452.94
2017,11,3,13,0,762.0,154.0,2.0,30.0,678.0,645.53,477.15
2017,11,3,13,15,755.0,152.5,2.0,30.0,661.5,671.62,496.94
2017,11,3,13,30,748.0,151.0,2.0,30.0,645.0,694.61,514.36
2017,11,3,13,45,523.5,214.0,2.0,30.0,553.5,613.04,456.32
2017,11,3,14,0,299.0,277.0,2.0,30.0,462.0,512.66,383.48
2017,11,3,14,15,502.5,206.5,2.0,29.5,498.5,625.25,469.71
2017,11,3,14,30,706.0,136.0,2.0,29.0,535.0,733.94,550.43
2017,11,3,14,45,688.0,131.0,2.0,29.0,497.5,727.88,546.63
2017,11,3,15,0,670.0,126.0,2.0,29.0,460.0,718.35,541.51
2017,11,3,15,15,641.5,120.5,1.95,29.0,416.5,696.33,527.44
2017,11,3,15,30,613.0,115.0,1.9,29.0,373.0,671.07,511.07
2017,11,3,15,45,576.0,107.0,1.9,29.0,326.5,633.17,485.73
2017,11,3,16,0,539.0,99.0,1.9,29.0,280.0,592.64,457.89
2017,11,3,16,15,482.5,89.5,1.65,28.0,231.0,528.26,412.03
2017,11,3,16,30,426.0,80.0,1.4,27.0,182.0,469.81,368.49
2017,11,3,16,45,343.5,66.5,1.2,26.5,135.5,386.28,302.86
2017,11,3,17,0,261.0,53.0,1.0,26.0,89.0,305.4,236.39
2017,11,3,17,15,152.5,33.5,1.0,25.0,52.5,200.36,143.04
2017,11,3,17,30,44.0,14.0,1.0,24.0,16.0,42.56,0.0
2017,11,3,17,45,22.0,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,7.68,0.0
2017,11,4,7,15,97.0,31.0,2.75,20.0,43.0,24.05,11.97
2017,11,4,7,30,183.0,53.0,2.9,20.0,77.0,40.35,28.61
2017,11,4,7,45,264.5,70.0,3.1,20.5,122.0,52.44,39.7
2017,11,4,8,0,346.0,87.0,3.3,21.0,167.0,64.4,50.38
2017,11,4,8,15,405.5,99.0,3.35,21.5,214.5,72.4,57.35
2017,11,4,8,30,465.0,111.0,3.4,22.0,262.0,80.22,63.94
2017,11,4,8,45,232.5,82.5,3.5,22.5,158.0,57.58,44.24
2017,11,4,9,0,0.0,54.0,3.6,23.0,54.0,44.7,32.96
2017,11,4,9,15,0.0,88.5,3.6,23.0,88.5,72.99,57.05
2017,11,4,9,30,0.0,123.0,3.6,23.0,123.0,99.0,78.9
2017,11,4,9,45,0.0,125.0,3.6,23.5,125.0,100.94,80.12
2017,11,4,10,0,0.0,127.0,3.6,24.0,127.0,102.87,77.73
2017,11,4,10,15,0.0,132.0,3.55,24.5,132.0,107.25,80.89
2017,11,4,10,30,0.0,137.0,3.5,25.0,137.0,111.61,84.01
2017,11,4,10,45,13.0,196.0,3.5,25.5,204.5,159.29,120.66
2017,11,4,11,0,26.0,255.0,3.5,26.0,272.0,208.24,157.75
2017,11,4,11,15,52.5,286.0,3.5,26.0,321.5,238.68,180.37
2017,11,4,11,30,79.0,317.0,3.5,26.0,371.0,278.08,210.12
2017,11,4,11,45,111.5,329.0,3.5,26.5,406.0,309.73,233.64
2017,11,4,12,0,144.0,341.0,3.5,27.0,441.0,346.7,261.29
2017,11,4,12,15,219.0,333.5,3.5,27.0,486.0,392.78,296.4
2017,11,4,12,30,294.0,326.0,3.5,27.0,531.0,449.86,339.83
2017,11,4,12,45,204.5,327.5,3.55,27.0,469.5,411.11,311.67
2017,11,4,13,0,115.0,329.0,3.6,27.0,408.0,362.09,275.13
2017,11,4,13,15,195.0,317.0,3.55,27.0,446.5,423.46,322.8
2017,11,4,13,30,275.0,305.0,3.5,27.0,485.0,492.04,375.13
2017,11,4,13,45,520.5,215.5,3.5,27.5,541.0,610.61,465.92
2017,11,4,14,0,766.0,126.0,3.5,28.0,597.0,729.52,554.91
2017,11,4,14,15,490.0,191.0,3.45,28.0,487.0,598.01,457.44
2017,11,4,14,30,214.0,256.0,3.4,28.0,377.0,433.12,332.87
2017,11,4,14,45,251.5,232.5,3.4,28.0,364.5,462.58,357.36
2017,11,4,15,0,289.0,209.0,3.4,28.0,352.0,475.41,369.03
2017,11,4,15,15,206.0,194.5,3.3,27.5,292.0,382.38,299.29
2017,11,4,15,30,123.0,180.0,3.2,27.0,232.0,304.55,239.25
2017,11,4,15,45,117.0,159.0,3.15,27.0,203.5,280.53,221.48
2017,11,4,16,0,111.0,138.0,3.1,27.0,175.0,255.6,202.48
2017,11,4,16,15,99.5,116.0,2.75,26.5,145.0,223.95,177.76
2017,11,4,16,30,88.0,94.0,2.4,26.0,115.0,191.46,151.66
2017,11,4,16,45,225.5,68.5,2.05,25.5,104.0,281.21,224.53
2017,11,4,17,0,363.0,43.0,1.7,25.0,93.0,367.59,287.67
2017,11,4,17,15,229.0,28.5,1.6,24.0,55.0,247.94,176.78
2017,11,4,17,30,95.0,14.0,1.5,23.0,17.0,77.77,0.0
2017,11,4,17,45,47.5,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2017,11,5,7,15,18.0,25.5,3.25,19.5,28.0,20.61,9.0
2017,11,5,7,30,36.0,45.0,3.5,20.0,50.0,35.46,24.4
2017,11,5,7,45,61.0,67.5,3.75,20.5,79.5,51.2,38.6
2017,11,5,8,0,86.0,90.0,4.0,21.0,109.0,67.02,52.62
2017,11,5,8,15,106.0,110.5,4.1,21.5,140.5,81.21,64.95
2017,11,5,8,30,126.0,131.0,4.2,22.0,172.0,95.04,76.69
2017,11,5,8,45,63.0,98.5,4.3,22.5,119.0,74.97,59.19
2017,11,5,9,0,0.0,66.0,4.4,23.0,66.0,54.7,41.56
2017,11,5,9,15,0.0,74.0,4.4,23.5,74.0,61.39,47.06
2017,11,5,9,30,0.0,82.0,4.4,24.0,82.0,68.09,52.5
2017,11,5,9,45,0.0,74.5,4.4,24.5,74.5,61.84,46.96
2017,11,5,10,0,0.0,67.0,4.4,25.0,67.0,55.6,39.51
2017,11,5,10,15,7.5,142.0,4.35,25.5,147.0,115.28,86.78
2017,11,5,10,30,15.0,217.0,4.3,26.0,227.0,172.0,130.56
2017,11,5,10,45,11.0,208.5,4.3,26.5,216.0,167.92,127.02
2017,11,5,11,0,7.0,200.0,4.3,27.0,205.0,162.67,122.73
2017,11,5,11,15,8.5,209.0,4.25,27.0,215.0,171.59,129.52
2017,11,5,11,30,10.0,218.0,4.2,27.0,225.0,180.76,136.53
2017,11,5,11,45,187.5,262.0,4.2,27.5,392.0,290.82,218.55
2017,11,5,12,0,365.0,306.0,4.2,28.0,559.0,423.33,316.9
2017,11,5,12,15,567.5,228.5,4.2,28.0,622.0,491.56,369.04
2017,11,5,12,30,770.0,151.0,4.2,28.0,685.0,571.18,430.52
2017,11,5,12,45,409.0,223.0,4.2,28.5,506.5,454.84,344.94
2017,11,5,13,0,48.0,295.0,4.2,29.0,328.0,288.9,217.85
2017,11,5,13,15,406.5,217.5,4.15,29.0,483.5,491.32,374.98
2017,11,5,13,30,765.0,140.0,4.1,29.0,639.0,690.71,523.98
2017,11,5,13,45,763.0,134.5,4.05,29.5,616.5,710.22,537.46
2017,11,5,14,0,761.0,129.0,4.0,30.0,594.0,726.55,549.51
2017,11,5,14,15,747.0,126.0,3.95,30.0,563.0,733.18,555.46
2017,11,5,14,30,733.0,123.0,3.9,30.0,532.0,736.26,558.59
2017,11,5,14,45,733.5,112.5,3.85,30.0,497.5,738.88,561.58
2017,11,5,15,0,734.0,102.0,3.8,30.0,463.0,738.02,562.23
2017,11,5,15,15,453.5,140.0,3.6,29.5,356.5,553.39,428.84
2017,11,5,15,30,173.0,178.0,3.4,29.0,250.0,342.65,267.5
2017,11,5,15,45,165.0,157.5,3.25,29.0,219.0,317.52,249.54
2017,11,5,16,0,157.0,137.0,3.1,29.0,188.0,291.36,229.8
2017,11,5,16,15,336.5,100.5,2.75,28.0,186.5,423.68,336.38
2017,11,5,16,30,516.0,64.0,2.4,27.0,185.0,522.06,411.86
2017,11,5,16,45,439.0,53.5,2.05,26.0,138.0,443.29,349.29
2017,11,5,17,0,362.0,43.0,1.7,25.0,91.0,365.47,284.67
2017,11,5,17,15,228.0,28.0,1.75,24.5,53.5,244.44,171.11
2017,11,5,17,30,94.0,13.0,1.8,24.0,16.0,75.96,0.0
2017,11,5,17,45,47.0,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,7.68,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,44.0,20.53,8.34
2017,11,6,7,30,272.0,44.0,3.3,20.0,78.0,33.84,22.97
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.5,42.09,30.73
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,52.28,39.86
2017,11,6,8,15,530.0,74.0,4.0,21.5,220.0,57.41,44.39
2017,11,6,8,30,588.0,82.0,4.1,22.0,269.0,62.5,48.69
2017,11,6,8,45,316.5,122.0,4.2,22.5,225.0,88.74,71.03
2017,11,6,9,0,45.0,162.0,4.3,23.0,181.0,118.5,95.96
2017,11,6,9,15,47.0,181.0,4.25,23.5,202.5,131.03,106.0
2017,11,6,9,30,49.0,200.0,4.2,24.0,224.0,143.24,115.66
2017,11,6,9,45,49.5,216.0,4.2,24.5,242.0,153.47,123.59
2017,11,6,10,0,50.0,232.0,4.2,25.0,260.0,164.4,132.02
2017,11,6,10,15,439.5,166.0,4.15,25.5,430.0,143.28,93.9
2017,11,6,10,30,829.0,100.0,4.1,26.0,600.0,187.57,108.34
2017,11,6,10,45,840.5,100.0,4.1,26.5,625.5,240.67,150.07
2017,11,6,11,0,852.0,100.0,4.1,27.0,651.0,294.05,195.13
2017,11,6,11,15,858.0,101.0,4.05,27.0,668.0,346.55,240.96
2017,11,6,11,30,864.0,102.0,4.0,27.0,685.0,401.07,288.01
2017,11,6,11,45,867.5,102.5,3.95,27.5,694.0,449.33,328.97
2017,11,6,12,0,871.0,103.0,3.9,28.0,703.0,496.09,367.68
2017,11,6,12,15,870.5,103.0,3.85,28.0,703.0,538.71,403.05
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,579.08,435.87
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.5,614.68,464.48
2017,11,6,13,0,861.0,103.0,3.7,28.0,686.0,647.42,490.4
2017,11,6,13,15,855.5,102.0,3.6,28.0,669.5,679.81,515.32
2017,11,6,13,30,850.0,101.0,3.5,28.0,653.0,705.63,535.23
2017,11,6,13,45,839.0,100.5,3.45,28.0,628.0,724.73,550.29
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,740.25,561.9
2017,11,6,14,15,815.5,98.0,3.3,27.5,571.5,749.39,569.97
2017,11,6,14,30,803.0,96.0,3.2,27.0,540.0,754.87,575.66
2017,11,6,14,45,783.0,93.5,3.15,27.0,502.0,750.23,573.48
2017,11,6,15,0,763.0,91.0,3.1,27.0,464.0,741.92,568.88
2017,11,6,15,15,738.5,87.5,2.85,26.5,421.0,725.3,558.58
2017,11,6,15,30,714.0,84.0,2.6,26.0,378.0,710.25,549.3
2017,11,6,15,45,683.0,78.0,2.4,26.0,331.0,679.57,527.7
2017,11,6,16,0,652.0,72.0,2.2,26.0,284.0,646.27,503.75
2017,11,6,16,15,599.0,65.5,1.95,25.0,235.0,592.64,465.55
2017,11,6,16,30,546.0,59.0,1.7,24.0,186.0,537.71,424.52
2017,11,6,16,45,463.5,49.5,1.45,23.5,138.0,455.89,359.86
2017,11,6,17,0,381.0,40.0,1.2,23.0,90.0,375.37,292.63
2017,11,6,17,15,190.5,27.5,1.2,22.5,52.5,213.21,146.54
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,12.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,8.5,1.35,17.5,8.5,6.98,0.0
2017,11,7,7,30,0.0,17.0,1.7,18.0,17.0,13.99,6.27
2017,11,7,7,45,0.0,28.0,2.1,19.0,28.0,23.09,14.46
2017,11,7,8,0,0.0,39.0,2.5,20.0,39.0,32.22,22.57
2017,11,7,8,15,0.0,50.0,2.7,20.5,50.0,41.37,30.61
2017,11,7,8,30,0.0,61.0,2.9,21.0,61.0,50.53,38.52
2017,11,7,8,45,0.0,72.0,3.1,21.5,72.0,59.56,46.18
2017,11,7,9,0,0.0,83.0,3.3,22.0,83.0,68.34,53.5
2017,11,7,9,15,0.0,93.5,3.25,22.5,93.5,76.67,60.34
2017,11,7,9,30,0.0,104.0,3.2,23.0,104.0,84.92,67.03
2017,11,7,9,45,0.0,113.0,3.15,23.5,113.0,91.99,72.65
2017,11,7,10,0,0.0,122.0,3.1,24.0,122.0,99.03,78.2
2017,11,7,10,15,0.0,129.5,2.9,24.0,129.5,105.24,79.48
2017,11,7,10,30,0.0,137.0,2.7,24.0,137.0,111.49,84.28
2017,11,7,10,45,49.5,218.0,2.55,24.5,250.0,176.9,133.35
2017,11,7,11,0,99.0,299.0,2.4,25.0,363.0,250.39,187.9
2017,11,7,11,15,98.0,308.0,2.15,25.0,373.0,266.99,200.72
2017,11,7,11,30,97.0,317.0,1.9,25.0,383.0,283.47,213.51
2017,11,7,11,45,104.5,323.5,1.7,25.5,395.0,301.51,226.83
2017,11,7,12,0,112.0,330.0,1.5,26.0,407.0,320.24,240.5
2017,11,7,12,15,109.0,329.5,1.25,26.0,404.5,328.75,246.83
2017,11,7,12,30,106.0,329.0,1.0,26.0,402.0,336.63,252.52
2017,11,7,12,45,104.5,324.5,0.75,26.5,395.5,341.37,255.19
2017,11,7,13,0,103.0,320.0,0.5,27.0,389.0,345.55,257.21
2017,11,7,13,15,172.5,312.0,0.5,27.0,424.5,402.28,299.48
2017,11,7,13,30,242.0,304.0,0.5,27.0,460.0,454.53,337.9
2017,11,7,13,45,314.5,277.0,0.5,27.0,472.0,505.58,375.39
2017,11,7,14,0,387.0,250.0,0.5,27.0,484.0,546.51,405.83
2017,11,7,14,15,527.0,196.5,0.7,26.5,497.0,626.96,467.49
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,701.57,524.84
2017,11,7,14,45,333.5,120.0,1.15,26.0,303.5,416.11,321.96
2017,11,7,15,0,0.0,97.0,1.4,26.0,97.0,81.5,59.9
2017,11,7,15,15,0.0,99.0,1.55,25.5,99.0,83.93,62.64
2017,11,7,15,30,0.0,101.0,1.7,25.0,101.0,86.9,65.36
2017,11,7,15,45,0.0,87.5,1.9,25.0,87.5,74.92,55.83
2017,11,7,16,0,0.0,74.0,2.1,25.0,74.0,62.84,46.09
2017,11,7,16,15,179.0,78.5,2.1,24.5,119.5,248.64,201.58
2017,11,7,16,30,358.0,83.0,2.1,24.0,165.0,416.42,334.49
2017,11,7,16,45,276.0,67.0,2.15,23.5,120.5,332.53,265.56
2017,11,7,17,0,194.0,51.0,2.2,23.0,76.0,236.68,185.78
2017,11,7,17,15,97.0,30.5,2.5,22.0,43.0,135.93,90.34
2017,11,7,17,30,0.0,10.0,2.8,21.0,10.0,8.54,0.0
2017,11,7,17,45,0.0,5.0,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,9.0,1.0,0.82,0.0
2017,11,8,7,30,0.0,2.0,4.9,9.0,2.0,1.64,0.0
2017,11,8,7,45,0.0,3.5,4.95,9.0,3.5,2.87,0.0
2017,11,8,8,0,0.0,5.0,5.0,9.0,5.0,4.1,0.0
2017,11,8,8,15,0.0,7.0,5.0,9.0,7.0,5.75,0.0
2017,11,8,8,30,0.0,9.0,5.0,9.0,9.0,7.4,1.12
2017,11,8,8,45,0.0,22.5,5.0,9.5,22.5,18.55,11.27
2017,11,8,9,0,0.0,36.0,5.0,10.0,36.0,29.73,21.35
2017,11,8,9,15,0.0,33.5,5.0,10.0,33.5,27.68,19.41
2017,11,8,9,30,0.0,31.0,5.0,10.0,31.0,25.62,17.49
2017,11,8,9,45,0.0,47.0,5.0,10.0,47.0,38.92,29.37
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,52.26,41.21
2017,11,8,10,15,0.0,67.0,5.1,10.0,67.0,55.61,42.01
2017,11,8,10,30,0.0,71.0,5.2,10.0,71.0,58.97,44.78
2017,11,8,10,45,0.0,87.5,5.3,10.0,87.5,72.79,56.42
2017,11,8,11,0,0.0,104.0,5.4,10.0,104.0,86.28,67.72
2017,11,8,11,15,0.0,107.0,5.45,10.0,107.0,88.79,69.75
2017,11,8,11,30,0.0,110.0,5.5,10.0,110.0,91.32,71.81
2017,11,8,11,45,0.0,103.0,5.55,10.5,103.0,85.68,66.89
2017,11,8,12,0,0.0,96.0,5.6,11.0,96.0,79.96,61.94
2017,11,8,12,15,4.5,156.0,5.55,11.0,159.0,131.81,105.26
2017,11,8,12,30,9.0,216.0,5.5,11.0,222.0,184.8,149.13
2017,11,8,12,45,4.5,185.5,5.5,11.0,188.5,157.83,126.85
2017,11,8,13,0,0.0,155.0,5.5,11.0,155.0,129.89,103.69
2017,11,8,13,15,4.0,178.5,5.4,11.0,181.5,153.24,123.3
2017,11,8,13,30,8.0,202.0,5.3,11.0,208.0,177.65,143.74
2017,11,8,13,45,4.0,162.5,5.2,11.5,165.5,140.82,113.03
2017,11,8,14,0,0.0,123.0,5.1,12.0,123.0,103.5,81.79
2017,11,8,14,15,0.0,106.0,5.05,12.0,106.0,88.78,69.61
2017,11,8,14,30,0.0,89.0,5.0,12.0,89.0,73.99,57.3
2017,11,8,14,45,0.0,82.0,4.95,12.0,82.0,68.11,52.47
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,62.24,47.63
2017,11,8,15,15,0.0,60.5,4.8,11.5,60.5,50.12,37.5
2017,11,8,15,30,0.0,46.0,4.7,11.0,46.0,38.04,27.29
2017,11,8,15,45,0.0,40.0,4.6,11.0,40.0,33.04,23.05
2017,11,8,16,0,0.0,34.0,4.5,11.0,34.0,28.06,18.77
2017,11,8,16,15,0.0,27.5,4.35,10.5,27.5,22.67,14.12
2017,11,8,16,30,0.0,21.0,4.2,10.0,21.0,17.29,9.41
2017,11,8,16,45,0.0,15.0,4.1,10.0,15.0,12.33,4.99
2017,11,8,17,0,0.0,9.0,4.0,10.0,9.0,7.39,0.57
2017,11,8,17,15,0.0,4.5,3.95,9.5,4.5,3.69,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,130.0,21.5,3.3,6.5,36.5,16.69,3.96
2017,11,9,7,30,260.0,43.0,3.4,7.0,73.0,33.11,23.44
2017,11,9,7,45,358.5,56.0,3.55,7.5,120.0,42.83,33.03
2017,11,9,8,0,457.0,69.0,3.7,8.0,167.0,55.17,44.61
2017,11,9,8,15,517.5,78.0,3.7,8.5,216.0,61.01,50.05
2017,11,9,8,30,578.0,87.0,3.7,9.0,265.0,66.79,55.22
2017,11,9,8,45,622.0,93.0,3.75,9.5,313.5,69.98,57.91
2017,11,9,9,0,666.0,99.0,3.8,10.0,362.0,73.18,60.52
2017,11,9,9,15,333.0,114.5,3.75,10.5,246.0,78.18,64.69
2017,11,9,9,30,0.0,130.0,3.7,11.0,130.0,103.7,86.97
2017,11,9,9,45,1.5,150.5,3.65,11.5,151.5,118.77,99.77
2017,11,9,10,0,3.0,171.0,3.6,12.0,173.0,133.6,112.21
2017,11,9,10,15,14.0,200.5,3.5,12.5,209.0,156.72,125.45
2017,11,9,10,30,25.0,230.0,3.4,13.0,245.0,181.53,144.62
2017,11,9,10,45,68.5,264.5,3.35,13.5,307.5,210.59,165.78
2017,11,9,11,0,112.0,299.0,3.3,14.0,370.0,252.64,197.75
2017,11,9,11,15,62.0,261.0,3.2,14.0,300.5,222.51,175.62
2017,11,9,11,30,12.0,223.0,3.1,14.0,231.0,185.0,146.82
2017,11,9,11,45,60.5,274.0,3.05,14.5,315.0,245.58,194.62
2017,11,9,12,0,109.0,325.0,3.0,15.0,399.0,314.17,248.26
2017,11,9,12,15,208.5,318.5,2.95,15.0,460.0,372.01,293.85
2017,11,9,12,30,308.0,312.0,2.9,15.0,521.0,441.1,348.4
2017,11,9,12,45,324.0,304.0,2.85,15.5,522.0,463.72,366.23
2017,11,9,13,0,340.0,296.0,2.8,16.0,523.0,486.17,383.98
2017,11,9,13,15,347.5,286.5,2.75,16.0,513.5,501.35,396.76
2017,11,9,13,30,355.0,277.0,2.7,16.0,504.0,515.41,408.67
2017,11,9,13,45,249.5,279.0,2.7,16.5,435.5,459.42,364.81
2017,11,9,14,0,144.0,281.0,2.7,17.0,367.0,384.04,305.42
2017,11,9,14,15,241.0,254.0,2.65,16.5,389.0,438.43,351.62
2017,11,9,14,30,338.0,227.0,2.6,16.0,411.0,509.49,409.65
2017,11,9,14,45,405.5,195.5,2.55,16.0,400.5,554.07,445.83
2017,11,9,15,0,473.0,164.0,2.5,16.0,390.0,582.84,470.39
2017,11,9,15,15,258.0,162.5,2.45,15.5,284.0,399.54,326.92
2017,11,9,15,30,43.0,161.0,2.4,15.0,178.0,200.17,162.91
2017,11,9,15,45,35.0,142.0,2.4,15.0,155.0,176.84,144.4
2017,11,9,16,0,27.0,123.0,2.4,15.0,132.0,153.18,124.82
2017,11,9,16,15,225.5,100.5,2.25,14.5,152.5,316.19,265.15
2017,11,9,16,30,424.0,78.0,2.1,14.0,173.0,458.52,381.3
2017,11,9,16,45,340.0,63.0,2.0,14.0,126.5,373.68,308.36
2017,11,9,17,0,256.0,48.0,1.9,14.0,80.0,291.52,235.51
2017,11,9,17,15,128.0,29.0,1.8,13.0,45.0,167.73,109.4
