Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,8.54,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,100.5,22.5,2.5,7.5,33.5,17.41,3.11
2017,11,10,7,30,201.0,45.0,2.5,8.0,67.0,34.44,24.39
2017,11,10,7,45,296.0,60.5,2.55,8.5,112.5,45.87,35.59
2017,11,10,8,0,391.0,76.0,2.6,9.0,158.0,57.09,46.15
2017,11,10,8,15,452.0,87.0,2.6,9.5,206.5,64.68,53.16
2017,11,10,8,30,513.0,98.0,2.6,10.0,255.0,72.12,59.81
2017,11,10,8,45,256.5,109.0,2.65,10.5,187.5,79.8,66.49
2017,11,10,9,0,0.0,120.0,2.7,11.0,120.0,94.93,79.66
2017,11,10,9,15,14.5,151.5,2.7,11.5,158.0,117.53,99.21
2017,11,10,9,30,29.0,183.0,2.7,12.0,196.0,132.86,112.1
2017,11,10,9,45,30.0,197.5,2.7,12.5,212.0,142.37,119.81
2017,11,10,10,0,31.0,212.0,2.7,13.0,228.0,151.65,127.26
2017,11,10,10,15,15.5,175.5,2.65,13.5,183.5,139.47,110.64
2017,11,10,10,30,0.0,139.0,2.6,14.0,139.0,112.87,88.85
2017,11,10,10,45,30.5,209.5,2.55,14.5,228.5,166.8,131.34
2017,11,10,11,0,61.0,280.0,2.5,15.0,318.0,227.24,178.4
2017,11,10,11,15,40.5,263.0,2.45,15.0,288.5,217.25,171.13
2017,11,10,11,30,20.0,246.0,2.4,15.0,259.0,205.35,162.25
2017,11,10,11,45,16.0,236.0,2.35,15.5,246.5,198.68,156.75
2017,11,10,12,0,12.0,226.0,2.3,16.0,234.0,191.11,150.49
2017,11,10,12,15,9.5,215.5,2.25,16.0,222.5,183.08,144.13
2017,11,10,12,30,7.0,205.0,2.2,16.0,211.0,174.49,137.31
2017,11,10,12,45,8.5,211.0,2.15,16.5,217.5,181.66,142.89
2017,11,10,13,0,10.0,217.0,2.1,17.0,224.0,189.14,148.69
2017,11,10,13,15,6.0,194.0,2.05,17.0,198.5,168.01,131.86
2017,11,10,13,30,2.0,171.0,2.0,17.0,173.0,146.17,114.41
2017,11,10,13,45,4.5,182.0,1.95,17.5,185.0,158.62,124.48
2017,11,10,14,0,7.0,193.0,1.9,18.0,197.0,171.81,135.06
2017,11,10,14,15,3.5,167.0,1.85,18.0,169.0,146.57,114.89
2017,11,10,14,30,0.0,141.0,1.8,18.0,141.0,120.86,94.23
2017,11,10,14,45,356.5,126.0,1.8,18.0,295.5,437.9,355.26
2017,11,10,15,0,713.0,111.0,1.8,18.0,450.0,720.02,568.58
2017,11,10,15,15,356.5,114.0,1.75,18.0,283.5,437.92,353.69
2017,11,10,15,30,0.0,117.0,1.7,18.0,117.0,103.36,80.35
2017,11,10,15,45,0.0,102.0,1.7,18.0,102.0,90.16,70.17
2017,11,10,16,0,0.0,87.0,1.7,18.0,87.0,76.83,59.18
2017,11,10,16,15,229.5,78.5,1.5,17.0,129.0,287.06,239.26
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,475.87,389.96
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,389.44,316.67
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,308.7,246.05
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,163.87,102.03
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,162.0,17.5,1.5,11.5,35.0,14.19,0.12
2017,11,11,7,30,324.0,35.0,1.7,12.0,70.0,28.81,19.05
2017,11,11,7,45,416.5,45.0,1.95,12.5,115.5,36.37,26.6
2017,11,11,8,0,509.0,55.0,2.2,13.0,161.0,43.86,33.63
2017,11,11,8,15,568.0,62.0,2.3,13.5,209.5,48.59,37.99
2017,11,11,8,30,627.0,69.0,2.4,14.0,258.0,53.3,42.15
2017,11,11,8,45,663.0,74.5,2.55,15.0,305.0,56.6,44.85
2017,11,11,9,0,699.0,80.0,2.7,16.0,352.0,59.86,47.43
2017,11,11,9,15,354.5,121.5,2.8,16.5,260.0,83.2,67.6
2017,11,11,9,30,10.0,163.0,2.9,17.0,168.0,126.19,104.36
2017,11,11,9,45,105.0,202.0,3.05,17.5,257.5,139.54,115.22
2017,11,11,10,0,200.0,241.0,3.2,18.0,347.0,162.23,133.92
2017,11,11,10,15,507.0,171.0,3.25,18.5,462.5,145.81,98.08
2017,11,11,10,30,814.0,101.0,3.3,19.0,578.0,176.41,103.64
2017,11,11,10,45,419.0,172.0,3.4,19.5,418.0,199.52,138.58
2017,11,11,11,0,24.0,243.0,3.5,20.0,258.0,197.75,153.45
2017,11,11,11,15,12.0,190.5,3.55,20.0,198.0,157.96,122.23
2017,11,11,11,30,0.0,138.0,3.6,20.0,138.0,113.85,87.18
2017,11,11,11,45,0.0,132.5,3.65,20.5,132.5,109.69,83.66
2017,11,11,12,0,0.0,127.0,3.7,21.0,127.0,105.42,80.04
2017,11,11,12,15,0.0,131.5,3.7,21.0,131.5,109.32,83.16
2017,11,11,12,30,0.0,136.0,3.7,21.0,136.0,113.27,86.33
2017,11,11,12,45,89.0,227.0,3.7,21.0,286.0,252.94,198.02
2017,11,11,13,0,178.0,318.0,3.7,21.0,436.0,396.41,309.58
2017,11,11,13,15,105.5,287.5,3.65,21.0,357.0,324.61,253.92
2017,11,11,13,30,33.0,257.0,3.6,21.0,278.0,254.29,198.64
2017,11,11,13,45,140.0,264.0,3.6,21.0,347.5,353.57,278.71
2017,11,11,14,0,247.0,271.0,3.6,21.0,417.0,447.97,353.56
2017,11,11,14,15,123.5,216.0,3.5,21.0,289.5,308.95,244.83
2017,11,11,14,30,0.0,161.0,3.4,21.0,162.0,139.67,108.26
2017,11,11,14,45,0.0,133.5,3.3,21.0,134.0,114.89,88.72
2017,11,11,15,0,0.0,106.0,3.2,21.0,106.0,89.95,68.64
2017,11,11,15,15,57.5,137.5,3.0,21.0,160.5,178.61,143.02
2017,11,11,15,30,115.0,169.0,2.8,21.0,215.0,283.59,228.74
2017,11,11,15,45,339.5,126.0,2.65,21.0,237.0,447.08,362.66
2017,11,11,16,0,564.0,83.0,2.5,21.0,259.0,580.23,467.31
2017,11,11,16,15,505.0,75.0,2.15,20.5,211.5,521.54,421.06
2017,11,11,16,30,446.0,67.0,1.8,20.0,164.0,461.51,373.1
2017,11,11,16,45,352.0,55.0,1.45,19.5,119.0,369.12,297.07
2017,11,11,17,0,258.0,43.0,1.1,19.0,74.0,284.12,223.25
2017,11,11,17,15,129.0,21.5,1.1,18.5,37.0,150.91,88.13
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,18.5,1.65,15.0,31.5,14.4,0.0
2017,11,12,7,30,248.0,37.0,1.8,15.0,63.0,28.6,18.49
2017,11,12,7,45,352.0,48.0,1.95,15.5,107.5,38.78,28.31
2017,11,12,8,0,456.0,59.0,2.1,16.0,152.0,46.99,35.94
2017,11,12,8,15,518.0,66.5,2.05,16.5,199.5,51.95,40.47
2017,11,12,8,30,580.0,74.0,2.0,17.0,247.0,56.88,44.78
2017,11,12,8,45,615.0,81.5,2.0,17.5,293.0,61.49,48.68
2017,11,12,9,0,650.0,89.0,2.0,18.0,339.0,65.98,52.39
2017,11,12,9,15,325.0,75.5,2.0,18.5,200.5,53.02,40.86
2017,11,12,9,30,0.0,62.0,2.0,19.0,62.0,51.38,39.23
2017,11,12,9,45,0.0,67.5,2.0,19.5,67.5,55.98,43.01
2017,11,12,10,0,0.0,73.0,2.0,20.0,73.0,60.59,46.76
2017,11,12,10,15,3.5,131.5,2.0,20.0,133.5,106.72,81.98
2017,11,12,10,30,7.0,190.0,2.0,20.0,194.0,150.9,117.07
2017,11,12,10,45,5.0,185.5,2.0,20.5,189.0,149.19,115.27
2017,11,12,11,0,3.0,181.0,2.0,21.0,184.0,146.81,113.1
2017,11,12,11,15,1.5,156.0,2.05,21.0,157.5,128.08,98.15
2017,11,12,11,30,0.0,131.0,2.1,21.0,131.0,108.22,82.26
2017,11,12,11,45,4.5,171.0,2.15,21.5,174.0,142.46,109.29
2017,11,12,12,0,9.0,211.0,2.2,22.0,217.0,177.58,136.63
2017,11,12,12,15,7.5,204.5,2.25,22.0,209.5,172.99,133.01
2017,11,12,12,30,6.0,198.0,2.3,22.0,202.0,168.06,129.21
2017,11,12,12,45,5.0,190.5,2.35,22.5,194.0,162.27,124.49
2017,11,12,13,0,4.0,183.0,2.4,23.0,186.0,156.23,119.61
2017,11,12,13,15,2.0,160.5,2.45,23.0,162.0,136.36,104.03
2017,11,12,13,30,0.0,138.0,2.5,23.0,138.0,116.03,88.01
2017,11,12,13,45,10.5,180.0,2.55,23.0,186.5,161.06,124.18
2017,11,12,14,0,21.0,222.0,2.6,23.0,235.0,209.15,162.41
2017,11,12,14,15,369.0,170.5,2.65,23.0,369.0,473.47,373.73
2017,11,12,14,30,717.0,119.0,2.7,23.0,503.0,702.97,547.91
2017,11,12,14,45,358.5,115.5,2.75,23.0,307.5,424.96,338.03
2017,11,12,15,0,0.0,112.0,2.8,23.0,112.0,95.62,72.34
2017,11,12,15,15,0.0,100.5,2.75,22.5,100.5,85.61,64.9
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,75.54,56.96
2017,11,12,15,45,245.5,93.0,2.65,22.0,169.0,311.32,255.09
2017,11,12,16,0,491.0,97.0,2.6,22.0,249.0,531.75,429.56
2017,11,12,16,15,431.0,86.5,2.3,21.5,202.5,471.98,381.49
2017,11,12,16,30,371.0,76.0,2.0,21.0,156.0,412.15,333.18
2017,11,12,16,45,288.0,60.5,1.7,20.5,112.5,329.08,264.36
2017,11,12,17,0,205.0,45.0,1.4,20.0,69.0,248.8,194.56
2017,11,12,17,15,102.5,22.5,1.3,19.5,34.5,133.63,73.04
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,57.0,18.0,1.7,13.5,24.0,14.3,0.0
2017,11,13,7,30,114.0,36.0,1.9,14.0,48.0,27.97,17.9
2017,11,13,7,45,159.5,55.5,2.15,14.5,82.5,42.33,31.48
2017,11,13,8,0,205.0,75.0,2.4,15.0,117.0,56.33,44.29
2017,11,13,8,15,238.5,92.5,2.35,15.5,153.5,68.58,55.31
2017,11,13,8,30,272.0,110.0,2.3,16.0,190.0,80.5,65.76
2017,11,13,8,45,343.5,120.0,2.25,16.5,239.0,84.8,69.32
2017,11,13,9,0,415.0,130.0,2.2,17.0,288.0,90.99,74.42
2017,11,13,9,15,306.5,164.5,2.2,17.5,289.0,114.62,94.47
2017,11,13,9,30,198.0,199.0,2.2,18.0,290.0,138.22,114.15
2017,11,13,9,45,227.5,214.5,2.25,19.0,327.5,147.88,121.53
2017,11,13,10,0,257.0,230.0,2.3,20.0,365.0,150.21,122.69
2017,11,13,10,15,344.0,227.0,2.25,20.5,419.5,173.16,124.82
2017,11,13,10,30,431.0,224.0,2.2,21.0,474.0,203.57,140.45
2017,11,13,10,45,407.5,242.0,2.15,21.5,486.0,246.28,174.03
2017,11,13,11,0,384.0,260.0,2.1,22.0,498.0,281.88,203.69
2017,11,13,11,15,361.5,273.5,2.1,22.0,503.0,312.28,230.07
2017,11,13,11,30,339.0,287.0,2.1,22.0,508.0,340.28,254.31
2017,11,13,11,45,273.5,303.0,2.1,22.5,483.0,351.03,265.08
2017,11,13,12,0,208.0,319.0,2.1,23.0,458.0,353.19,268.33
2017,11,13,12,15,257.0,312.0,2.15,23.0,483.0,391.26,298.05
2017,11,13,12,30,306.0,305.0,2.2,23.0,508.0,430.18,328.4
2017,11,13,12,45,208.5,307.5,2.25,23.5,445.5,390.17,298.77
2017,11,13,13,0,111.0,310.0,2.3,24.0,383.0,339.59,260.41
2017,11,13,13,15,154.0,303.5,2.25,24.0,401.5,379.33,291.62
2017,11,13,13,30,197.0,297.0,2.2,24.0,420.0,413.25,318.13
2017,11,13,13,45,286.5,269.5,2.2,24.0,441.0,472.6,364.46
2017,11,13,14,0,376.0,242.0,2.2,24.0,462.0,523.08,404.09
2017,11,13,14,15,384.5,225.5,2.15,24.0,440.0,526.21,407.54
2017,11,13,14,30,393.0,209.0,2.1,24.0,418.0,527.49,409.97
2017,11,13,14,45,373.0,196.0,2.1,24.0,383.0,508.79,397.36
2017,11,13,15,0,353.0,183.0,2.1,24.0,348.0,487.83,383.03
2017,11,13,15,15,290.5,172.5,2.0,23.5,299.5,434.49,343.66
2017,11,13,15,30,228.0,162.0,1.9,23.0,251.0,379.66,302.31
2017,11,13,15,45,204.5,145.0,1.8,23.0,217.5,330.52,265.02
2017,11,13,16,0,181.0,128.0,1.7,23.0,184.0,296.85,238.75
2017,11,13,16,15,279.0,101.5,1.5,22.0,170.0,357.51,289.02
2017,11,13,16,30,377.0,75.0,1.3,21.0,156.0,414.39,333.51
2017,11,13,16,45,298.5,59.5,1.15,20.5,112.5,334.78,267.45
2017,11,13,17,0,220.0,44.0,1.0,20.0,69.0,257.76,200.57
2017,11,13,17,15,110.0,22.0,1.0,19.5,34.5,136.95,70.3
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.0,1.85,13.5,31.5,13.03,0.0
2017,11,14,7,30,309.0,32.0,2.2,14.0,63.0,26.37,16.4
2017,11,14,7,45,413.0,41.5,2.55,15.0,108.5,33.62,23.78
2017,11,14,8,0,517.0,51.0,2.9,16.0,154.0,40.85,30.48
2017,11,14,8,15,577.0,58.0,3.0,16.5,202.0,45.73,34.95
2017,11,14,8,30,637.0,65.0,3.1,17.0,250.0,50.56,39.21
2017,11,14,8,45,678.5,69.0,3.25,18.0,297.5,52.93,41.09
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,60.29,47.25
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.5,62.34,48.79
2017,11,14,9,30,773.0,80.0,3.5,20.0,432.0,64.39,50.32
2017,11,14,9,45,478.0,158.0,3.6,20.5,381.5,105.94,85.62
2017,11,14,10,0,183.0,236.0,3.7,21.0,331.0,159.15,130.03
2017,11,14,10,15,114.5,239.0,3.75,21.5,300.0,171.13,129.95
2017,11,14,10,30,46.0,242.0,3.8,22.0,269.0,183.03,140.27
2017,11,14,10,45,34.0,238.5,3.9,22.5,259.0,185.82,142.44
2017,11,14,11,0,22.0,235.0,4.0,23.0,249.0,190.93,146.63
2017,11,14,11,15,24.0,243.5,4.05,23.0,259.0,201.03,154.48
2017,11,14,11,30,26.0,252.0,4.1,23.0,269.0,211.37,162.58
2017,11,14,11,45,42.5,273.5,4.2,23.5,302.0,236.86,181.97
2017,11,14,12,0,59.0,295.0,4.3,24.0,335.0,266.86,204.88
2017,11,14,12,15,65.5,299.0,4.3,24.0,343.0,280.34,215.53
2017,11,14,12,30,72.0,303.0,4.3,24.0,351.0,294.41,226.72
2017,11,14,12,45,73.5,300.5,4.35,24.5,349.0,300.63,231.49
2017,11,14,13,0,75.0,298.0,4.4,25.0,347.0,306.73,236.18
2017,11,14,13,15,70.0,288.0,4.4,25.0,333.0,301.62,232.68
2017,11,14,13,30,65.0,278.0,4.4,25.0,319.0,295.65,228.52
2017,11,14,13,45,76.5,271.5,4.4,25.0,317.5,303.91,235.63
2017,11,14,14,0,88.0,265.0,4.4,25.0,316.0,312.6,243.15
2017,11,14,14,15,136.0,253.0,4.35,25.0,327.0,356.42,278.51
2017,11,14,14,30,184.0,241.0,4.3,25.0,338.0,388.58,304.96
2017,11,14,14,45,452.0,170.0,4.3,25.0,385.5,556.02,438.49
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,702.52,551.5
2017,11,14,15,15,692.0,94.5,4.15,24.5,391.0,683.12,538.44
2017,11,14,15,30,664.0,90.0,4.0,24.0,349.0,660.56,523.76
2017,11,14,15,45,622.0,84.5,3.9,24.0,302.5,622.94,496.54
2017,11,14,16,0,580.0,79.0,3.8,24.0,256.0,582.84,466.73
2017,11,14,16,15,521.0,71.0,3.35,23.0,208.5,524.68,422.76
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,465.24,375.75
2017,11,14,16,45,371.5,51.5,2.5,21.5,116.0,378.31,303.63
2017,11,14,17,0,281.0,40.0,2.1,21.0,71.0,294.53,229.73
2017,11,14,17,15,140.5,20.0,2.0,20.5,35.5,153.03,73.56
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,111.0,17.5,3.25,16.5,28.5,13.63,0.0
2017,11,15,7,30,222.0,35.0,3.4,17.0,57.0,27.06,16.54
2017,11,15,7,45,332.0,47.0,3.55,17.5,101.5,36.18,25.66
2017,11,15,8,0,442.0,59.0,3.7,18.0,146.0,47.28,35.79
2017,11,15,8,15,506.5,67.5,3.75,18.5,193.5,53.03,41.03
2017,11,15,8,30,571.0,76.0,3.8,19.0,241.0,58.73,46.03
2017,11,15,8,45,285.5,66.5,3.9,19.5,149.0,47.97,36.5
2017,11,15,9,0,0.0,57.0,4.0,20.0,57.0,47.19,35.66
2017,11,15,9,15,35.0,124.5,3.9,20.5,140.0,95.76,77.41
2017,11,15,9,30,70.0,192.0,3.8,21.0,223.0,137.69,112.65
2017,11,15,9,45,35.0,167.0,3.75,21.5,182.5,124.06,100.57
2017,11,15,10,0,0.0,142.0,3.7,22.0,142.0,113.03,90.84
2017,11,15,10,15,0.0,133.0,3.55,22.0,133.0,107.42,82.09
2017,11,15,10,30,0.0,124.0,3.4,22.0,124.0,101.29,76.98
2017,11,15,10,45,0.0,116.5,3.3,22.5,116.5,95.88,72.33
2017,11,15,11,0,0.0,109.0,3.2,23.0,109.0,90.18,67.51
2017,11,15,11,15,0.0,119.5,3.1,23.5,119.5,98.73,74.13
2017,11,15,11,30,0.0,130.0,3.0,24.0,130.0,107.36,80.76
2017,11,15,11,45,0.0,130.5,2.9,24.5,130.5,108.01,81.04
2017,11,15,12,0,0.0,131.0,2.8,25.0,131.0,108.65,81.34
2017,11,15,12,15,0.0,129.0,2.65,25.0,129.0,107.22,80.18
2017,11,15,12,30,0.0,127.0,2.5,25.0,127.0,105.75,79.02
2017,11,15,12,45,6.0,173.5,2.45,25.5,177.5,148.41,112.46
2017,11,15,13,0,12.0,220.0,2.4,26.0,228.0,192.79,146.74
2017,11,15,13,15,11.0,213.5,2.25,26.0,220.5,188.21,143.2
2017,11,15,13,30,10.0,207.0,2.1,26.0,213.0,183.46,139.66
2017,11,15,13,45,8.5,197.0,1.95,26.0,202.5,175.04,133.28
2017,11,15,14,0,7.0,187.0,1.8,26.0,192.0,166.41,126.74
2017,11,15,14,15,23.0,201.0,1.65,26.0,214.0,193.3,148.32
2017,11,15,14,30,39.0,215.0,1.5,26.0,236.0,236.06,181.92
2017,11,15,14,45,37.5,200.0,1.35,26.0,219.0,223.92,172.76
2017,11,15,15,0,36.0,185.0,1.2,26.0,202.0,211.42,163.49
2017,11,15,15,15,32.0,168.0,1.1,25.5,182.0,194.3,150.83
2017,11,15,15,30,28.0,151.0,1.0,25.0,162.0,176.82,137.7
2017,11,15,15,45,288.0,118.5,0.9,25.0,206.5,375.89,298.8
2017,11,15,16,0,548.0,86.0,0.8,25.0,251.0,564.11,439.87
2017,11,15,16,15,488.0,76.5,0.75,24.5,204.0,503.74,393.87
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,439.67,345.2
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,352.11,275.71
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,268.0,204.26
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,139.8,60.08
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,16.5,0.5,17.5,27.5,12.88,0.0
2017,11,16,7,30,237.0,33.0,0.6,18.0,55.0,25.6,15.13
2017,11,16,7,45,346.0,44.0,0.7,18.5,99.0,35.7,25.15
2017,11,16,8,0,455.0,55.0,0.8,19.0,143.0,44.05,32.85
2017,11,16,8,15,518.5,63.0,0.95,19.0,190.0,49.53,37.91
2017,11,16,8,30,582.0,71.0,1.1,19.0,237.0,54.97,42.75
2017,11,16,8,45,618.5,78.0,1.3,19.5,282.5,59.31,46.41
2017,11,16,9,0,655.0,85.0,1.5,20.0,328.0,63.55,49.9
2017,11,16,9,15,685.0,89.5,1.6,20.5,371.0,65.83,51.62
2017,11,16,9,30,715.0,94.0,1.7,21.0,414.0,68.11,53.32
2017,11,16,9,45,734.5,98.0,1.85,21.5,451.5,69.89,54.58
2017,11,16,10,0,754.0,102.0,2.0,22.0,489.0,71.68,55.85
2017,11,16,10,15,377.0,98.0,2.1,22.5,291.5,82.37,51.45
2017,11,16,10,30,0.0,94.0,2.2,23.0,94.0,78.02,57.93
2017,11,16,10,45,0.5,131.5,2.35,23.5,132.0,107.56,81.36
2017,11,16,11,0,1.0,169.0,2.5,24.0,170.0,137.0,104.38
2017,11,16,11,15,412.5,140.0,2.55,24.5,404.0,224.77,160.18
2017,11,16,11,30,824.0,111.0,2.6,25.0,638.0,368.68,263.1
2017,11,16,11,45,544.0,209.0,2.65,25.5,559.0,381.34,281.39
2017,11,16,12,0,264.0,307.0,2.7,26.0,480.0,368.14,276.56
2017,11,16,12,15,540.0,213.5,2.7,26.0,567.5,447.07,336.23
2017,11,16,12,30,816.0,120.0,2.7,26.0,655.0,542.26,408.77
2017,11,16,12,45,438.5,203.5,2.7,26.5,491.0,439.75,334.25
2017,11,16,13,0,61.0,287.0,2.7,27.0,327.0,287.99,218.55
2017,11,16,13,15,158.0,286.0,2.65,27.0,385.0,364.09,277.94
2017,11,16,13,30,255.0,285.0,2.6,27.0,443.0,449.01,342.5
2017,11,16,13,45,526.0,195.5,2.6,27.0,504.0,574.3,438.97
2017,11,16,14,0,797.0,106.0,2.6,27.0,565.0,698.46,532.66
2017,11,16,14,15,783.5,104.0,2.6,27.0,534.5,706.64,539.21
2017,11,16,14,30,770.0,102.0,2.6,27.0,504.0,711.26,543.54
2017,11,16,14,45,745.5,100.0,2.6,27.0,466.5,707.88,542.38
2017,11,16,15,0,721.0,98.0,2.6,27.0,429.0,697.73,536.55
2017,11,16,15,15,693.0,93.5,2.5,26.5,387.0,678.54,524.81
2017,11,16,15,30,665.0,89.0,2.4,26.0,345.0,656.19,510.64
2017,11,16,15,45,623.0,83.5,2.3,26.0,298.5,618.85,484.17
2017,11,16,16,0,581.0,78.0,2.2,26.0,252.0,579.04,455.18
2017,11,16,16,15,522.0,70.0,1.9,25.0,205.0,521.25,412.4
2017,11,16,16,30,463.0,62.0,1.6,24.0,158.0,462.16,366.59
2017,11,16,16,45,376.0,49.5,1.35,23.5,113.5,377.41,297.63
2017,11,16,17,0,289.0,37.0,1.1,23.0,69.0,294.63,225.41
2017,11,16,17,15,144.5,18.5,1.15,22.5,34.5,150.94,59.03
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.5,27.0,14.08,0.0
2017,11,17,7,30,234.0,33.0,3.5,19.0,54.0,25.6,14.76
2017,11,17,7,45,340.5,45.0,3.7,19.5,98.0,36.68,25.75
2017,11,17,8,0,447.0,57.0,3.9,20.0,142.0,45.83,34.17
2017,11,17,8,15,223.5,73.5,4.2,20.5,116.0,55.75,43.02
2017,11,17,8,30,0.0,90.0,4.5,21.0,90.0,71.29,56.52
2017,11,17,8,45,0.5,107.5,4.85,21.5,108.0,84.55,67.83
2017,11,17,9,0,1.0,125.0,5.2,22.0,126.0,97.66,78.82
2017,11,17,9,15,366.5,109.0,5.35,22.5,272.0,75.78,59.74
2017,11,17,9,30,732.0,93.0,5.5,23.0,418.0,67.75,52.61
2017,11,17,9,45,509.5,156.0,5.7,23.5,391.5,105.55,84.42
2017,11,17,10,0,287.0,219.0,5.9,24.0,365.0,144.83,116.96
2017,11,17,10,15,285.5,235.5,5.95,24.5,388.5,170.62,124.44
2017,11,17,10,30,284.0,252.0,6.0,25.0,412.0,203.82,145.92
2017,11,17,10,45,297.0,261.0,6.05,25.5,435.0,234.88,168.55
2017,11,17,11,0,310.0,270.0,6.1,26.0,458.0,267.25,193.89
2017,11,17,11,15,581.0,186.5,6.05,26.0,551.5,305.0,216.81
2017,11,17,11,30,852.0,103.0,6.0,26.0,645.0,368.96,264.12
2017,11,17,11,45,844.5,108.5,6.0,26.5,651.5,417.09,306.31
2017,11,17,12,0,837.0,114.0,6.0,27.0,658.0,462.97,345.74
2017,11,17,12,15,590.5,202.0,5.95,27.0,586.0,459.69,348.44
2017,11,17,12,30,344.0,290.0,5.9,27.0,514.0,433.1,330.62
2017,11,17,12,45,593.5,199.0,5.85,27.5,580.0,520.47,398.72
2017,11,17,13,0,843.0,108.0,5.8,28.0,646.0,616.12,472.9
2017,11,17,13,15,837.0,107.0,5.7,28.0,630.5,644.25,495.61
2017,11,17,13,30,831.0,106.0,5.6,28.0,615.0,669.24,515.84
2017,11,17,13,45,825.0,102.5,5.6,28.0,592.0,688.42,531.95
2017,11,17,14,0,819.0,99.0,5.6,28.0,569.0,704.23,545.46
2017,11,17,14,15,805.5,97.0,5.5,28.0,538.0,712.81,552.8
2017,11,17,14,30,792.0,95.0,5.4,28.0,507.0,717.77,557.18
2017,11,17,14,45,766.5,94.0,5.35,28.0,469.0,711.15,553.42
2017,11,17,15,0,741.0,93.0,5.3,28.0,431.0,705.0,550.14
2017,11,17,15,15,713.5,88.5,5.15,27.5,388.5,686.34,538.36
2017,11,17,15,30,686.0,84.0,5.0,27.0,346.0,664.5,524.07
2017,11,17,15,45,651.0,78.0,4.9,27.0,300.5,632.08,500.63
2017,11,17,16,0,616.0,72.0,4.8,27.0,255.0,597.15,474.6
2017,11,17,16,15,558.5,64.5,4.45,26.0,207.5,541.1,432.37
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,483.85,387.41
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,400.19,318.42
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,318.43,245.05
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,165.87,57.73
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,99.5,17.0,3.45,18.0,25.5,14.51,0.0
2017,11,18,7,30,199.0,34.0,3.5,18.0,51.0,26.28,15.09
2017,11,18,7,45,304.0,48.0,3.6,18.5,94.5,36.86,25.98
2017,11,18,8,0,409.0,62.0,3.7,19.0,138.0,47.32,35.58
2017,11,18,8,15,475.5,72.0,3.85,19.5,185.5,56.99,44.27
2017,11,18,8,30,542.0,82.0,4.0,20.0,233.0,63.77,50.21
2017,11,18,8,45,604.0,85.0,4.2,21.0,281.5,64.84,50.92
2017,11,18,9,0,666.0,88.0,4.4,22.0,330.0,66.16,51.75
2017,11,18,9,15,698.0,92.5,4.6,22.5,374.0,68.4,53.44
2017,11,18,9,30,730.0,97.0,4.8,23.0,418.0,70.65,55.1
2017,11,18,9,45,773.0,93.5,5.05,24.0,461.0,73.92,57.5
2017,11,18,10,0,816.0,90.0,5.3,25.0,504.0,70.89,54.56
2017,11,18,10,15,832.0,92.0,5.85,25.0,537.0,106.26,59.84
2017,11,18,10,30,848.0,94.0,6.4,25.0,570.0,160.42,89.2
2017,11,18,10,45,866.0,93.0,6.95,25.5,597.5,213.7,128.24
2017,11,18,11,0,884.0,92.0,7.5,26.0,625.0,272.92,177.15
2017,11,18,11,15,890.5,93.0,7.75,25.5,643.0,325.32,224.05
2017,11,18,11,30,897.0,94.0,8.0,25.0,661.0,376.92,271.09
2017,11,18,11,45,907.5,92.0,8.25,24.5,672.5,426.53,316.46
2017,11,18,12,0,918.0,90.0,8.5,24.0,684.0,475.14,360.64
2017,11,18,12,15,919.0,90.0,8.5,23.5,685.5,519.82,401.05
2017,11,18,12,30,920.0,90.0,8.5,23.0,687.0,562.29,439.07
2017,11,18,12,45,923.0,87.5,8.5,23.0,680.5,601.14,472.82
2017,11,18,13,0,926.0,85.0,8.5,23.0,674.0,637.47,504.03
2017,11,18,13,15,921.5,84.5,8.4,22.5,658.5,668.42,531.46
2017,11,18,13,30,917.0,84.0,8.3,22.0,643.0,696.17,556.11
2017,11,18,13,45,913.0,81.0,8.25,22.0,620.0,718.33,575.35
2017,11,18,14,0,909.0,78.0,8.2,22.0,597.0,737.01,591.09
2017,11,18,14,15,897.5,76.5,8.1,21.5,565.5,748.44,601.79
2017,11,18,14,30,886.0,75.0,8.0,21.0,534.0,756.17,609.87
2017,11,18,14,45,870.0,72.5,7.95,21.0,496.0,755.69,610.76
2017,11,18,15,0,854.0,70.0,7.9,21.0,458.0,758.58,614.38
2017,11,18,15,15,830.0,67.0,7.8,20.5,414.0,744.34,605.88
2017,11,18,15,30,806.0,64.0,7.7,20.0,370.0,726.59,594.53
2017,11,18,15,45,773.5,59.5,7.6,20.0,322.0,697.11,572.49
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,664.73,547.4
2017,11,18,16,15,686.5,50.0,7.25,19.0,224.0,612.47,506.94
2017,11,18,16,30,632.0,45.0,7.0,18.0,174.0,558.47,462.68
2017,11,18,16,45,545.5,37.0,6.75,17.5,126.0,476.6,391.98
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,395.64,314.7
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,205.38,65.56
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,10.67,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,22.8,12.84
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,29.29,20.52
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,35.83,26.85
2017,11,19,8,15,727.0,45.5,3.2,8.5,214.5,40.37,31.2
2017,11,19,8,30,786.0,51.0,3.2,9.0,267.0,44.9,35.37
2017,11,19,8,45,824.5,54.0,3.25,10.0,317.5,47.21,37.32
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,55.01,44.12
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.5,57.58,46.22
2017,11,19,9,30,912.0,62.0,3.3,12.0,461.0,60.06,48.2
2017,11,19,9,45,930.5,63.5,3.35,12.5,501.5,61.67,49.4
2017,11,19,10,0,949.0,65.0,3.4,13.0,542.0,63.22,50.53
2017,11,19,10,15,960.5,66.0,3.35,13.5,576.0,99.86,55.14
2017,11,19,10,30,972.0,67.0,3.3,14.0,610.0,158.72,86.69
2017,11,19,10,45,805.0,114.5,3.3,14.5,577.5,217.92,139.18
2017,11,19,11,0,638.0,162.0,3.3,15.0,545.0,260.47,182.73
2017,11,19,11,15,628.0,174.5,3.25,15.0,560.0,307.11,224.37
2017,11,19,11,30,618.0,187.0,3.2,15.0,575.0,352.16,264.72
2017,11,19,11,45,584.5,201.5,3.2,15.5,573.0,385.67,295.37
2017,11,19,12,0,551.0,216.0,3.2,16.0,571.0,417.45,323.56
2017,11,19,12,15,572.5,209.0,3.1,16.0,578.5,453.44,354.24
2017,11,19,12,30,594.0,202.0,3.0,16.0,586.0,489.48,384.5
2017,11,19,12,45,785.5,141.5,2.95,16.5,643.0,575.07,451.79
2017,11,19,13,0,977.0,81.0,2.9,17.0,700.0,660.74,518.44
2017,11,19,13,15,971.5,80.5,2.85,16.5,683.0,692.71,545.29
2017,11,19,13,30,966.0,80.0,2.8,16.0,666.0,721.27,569.55
2017,11,19,13,45,957.5,78.5,2.75,16.0,641.0,743.21,587.62
2017,11,19,14,0,949.0,77.0,2.7,16.0,616.0,761.41,602.02
2017,11,19,14,15,937.0,75.5,2.65,16.0,583.5,773.33,611.33
2017,11,19,14,30,925.0,74.0,2.6,16.0,551.0,781.39,618.04
2017,11,19,14,45,907.0,72.0,2.55,16.0,511.5,780.57,618.47
2017,11,19,15,0,889.0,70.0,2.5,16.0,472.0,775.95,616.31
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.5,768.61,612.31
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,750.66,600.35
2017,11,19,15,45,803.0,60.5,1.95,15.0,331.5,719.05,577.27
2017,11,19,16,0,766.0,57.0,1.8,15.0,282.0,684.42,551.23
2017,11,19,16,15,710.0,51.5,1.6,14.0,230.5,630.29,510.78
2017,11,19,16,30,654.0,46.0,1.4,13.0,179.0,574.3,466.5
2017,11,19,16,45,558.0,38.5,1.2,12.5,129.0,485.72,393.03
2017,11,19,17,0,462.0,31.0,1.0,12.0,79.0,408.74,320.38
2017,11,19,17,15,231.0,15.5,1.0,11.5,39.5,207.25,55.96
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
