Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,137.5,14.0,0.45,6.5,25.5,11.95,0.0
2017,11,20,7,30,275.0,28.0,0.4,7.0,51.0,23.22,12.81
2017,11,20,7,45,372.5,41.0,0.4,7.5,94.5,33.58,24.34
2017,11,20,8,0,470.0,54.0,0.4,8.0,138.0,43.71,34.05
2017,11,20,8,15,537.0,62.5,0.55,8.5,186.5,49.67,39.7
2017,11,20,8,30,604.0,71.0,0.7,9.0,235.0,55.57,45.1
2017,11,20,8,45,640.5,78.5,0.85,10.0,281.5,60.34,49.21
2017,11,20,9,0,677.0,86.0,1.0,11.0,328.0,65.0,53.1
2017,11,20,9,15,708.0,90.5,1.35,11.5,372.0,67.29,54.9
2017,11,20,9,30,739.0,95.0,1.7,12.0,416.0,69.59,56.68
2017,11,20,9,45,763.5,98.0,2.1,13.0,455.5,70.78,57.35
2017,11,20,10,0,788.0,101.0,2.5,14.0,495.0,78.84,64.04
2017,11,20,10,15,803.5,103.5,2.6,14.5,527.5,109.14,67.44
2017,11,20,10,30,819.0,106.0,2.7,15.0,560.0,161.96,95.59
2017,11,20,10,45,835.0,106.0,2.8,15.5,587.0,214.04,134.06
2017,11,20,11,0,851.0,106.0,2.9,16.0,614.0,266.95,178.51
2017,11,20,11,15,858.0,107.0,2.95,16.0,631.5,318.8,224.94
2017,11,20,11,30,865.0,108.0,3.0,16.0,649.0,370.03,271.32
2017,11,20,11,45,883.5,102.0,3.15,16.5,661.5,418.73,314.67
2017,11,20,12,0,902.0,96.0,3.3,17.0,674.0,468.26,357.92
2017,11,20,12,15,903.0,96.0,3.4,17.0,675.5,512.31,396.82
2017,11,20,12,30,904.0,96.0,3.5,17.0,677.0,554.22,433.21
2017,11,20,12,45,903.5,95.0,3.6,17.5,670.0,592.06,464.9
2017,11,20,13,0,903.0,94.0,3.7,18.0,663.0,627.26,493.85
2017,11,20,13,15,898.0,93.0,3.7,18.0,647.5,656.91,518.72
2017,11,20,13,30,893.0,92.0,3.7,18.0,632.0,683.37,540.82
2017,11,20,13,45,885.5,90.5,3.75,18.5,608.5,704.37,557.72
2017,11,20,14,0,878.0,89.0,3.8,19.0,585.0,727.41,575.72
2017,11,20,14,15,865.5,87.0,3.75,19.0,553.5,737.89,584.45
2017,11,20,14,30,853.0,85.0,3.7,19.0,522.0,744.63,590.36
2017,11,20,14,45,802.0,83.5,3.7,19.0,471.0,719.31,572.96
2017,11,20,15,0,751.0,82.0,3.7,19.0,420.0,689.65,552.4
2017,11,20,15,15,758.0,77.0,3.55,18.5,390.0,696.6,559.7
2017,11,20,15,30,765.0,72.0,3.4,18.0,360.0,700.42,564.33
2017,11,20,15,45,728.0,67.5,3.3,18.0,312.5,667.81,540.36
2017,11,20,16,0,691.0,63.0,3.2,18.0,265.0,637.87,517.83
2017,11,20,16,15,632.5,56.5,2.75,17.0,215.5,582.28,474.89
2017,11,20,16,30,574.0,50.0,2.3,16.0,166.0,525.51,428.79
2017,11,20,16,45,477.0,41.0,1.9,15.0,118.5,437.2,355.14
2017,11,20,17,0,380.0,32.0,1.5,14.0,71.0,351.07,275.38
2017,11,20,17,15,190.0,16.0,1.5,13.0,35.5,179.14,37.77
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,13.5,2.95,9.5,14.5,11.52,0.0
2017,11,21,7,30,31.0,27.0,3.2,10.0,29.0,21.51,10.76
2017,11,21,7,45,62.5,47.0,3.45,10.5,56.5,36.42,26.33
2017,11,21,8,0,94.0,67.0,3.7,11.0,84.0,51.02,39.99
2017,11,21,8,15,111.0,88.5,3.75,11.5,114.0,66.15,53.87
2017,11,21,8,30,128.0,110.0,3.8,12.0,144.0,80.87,67.13
2017,11,21,8,45,142.0,129.0,3.9,13.0,174.0,93.72,78.29
2017,11,21,9,0,156.0,148.0,4.0,14.0,204.0,106.23,88.89
2017,11,21,9,15,268.0,155.0,4.1,14.5,264.5,108.57,90.56
2017,11,21,9,30,380.0,162.0,4.2,15.0,325.0,113.98,94.88
2017,11,21,9,45,603.5,124.5,4.3,16.0,411.0,87.52,71.28
2017,11,21,10,0,827.0,87.0,4.4,17.0,497.0,69.16,54.9
2017,11,21,10,15,740.5,115.5,4.35,17.0,500.5,105.87,66.53
2017,11,21,10,30,654.0,144.0,4.3,17.0,504.0,164.06,103.72
2017,11,21,10,45,766.0,118.5,4.25,17.5,559.0,204.8,128.9
2017,11,21,11,0,878.0,93.0,4.2,18.0,614.0,260.15,171.03
2017,11,21,11,15,884.0,94.0,4.05,18.0,632.0,316.91,221.36
2017,11,21,11,30,890.0,95.0,3.9,18.0,650.0,367.88,267.55
2017,11,21,11,45,751.0,145.0,3.8,18.5,618.0,400.51,300.98
2017,11,21,12,0,612.0,195.0,3.7,19.0,586.0,425.39,325.69
2017,11,21,12,15,487.5,237.0,3.5,19.0,549.0,433.61,335.78
2017,11,21,12,30,363.0,279.0,3.3,19.0,512.0,428.88,334.25
2017,11,21,12,45,383.5,270.0,3.15,19.5,513.5,453.71,354.18
2017,11,21,13,0,404.0,261.0,3.0,20.0,515.0,478.51,373.71
2017,11,21,13,15,537.5,210.0,2.75,20.0,539.0,543.53,424.85
2017,11,21,13,30,671.0,159.0,2.5,20.0,563.0,609.92,476.27
2017,11,21,13,45,535.0,193.0,2.25,20.5,507.0,569.52,444.41
2017,11,21,14,0,399.0,227.0,2.0,21.0,451.0,514.43,401.75
2017,11,21,14,15,567.0,166.0,1.9,21.0,466.0,600.37,469.28
2017,11,21,14,30,735.0,105.0,1.8,21.0,481.0,680.75,530.8
2017,11,21,14,45,754.0,97.0,1.75,21.0,458.0,699.8,544.76
2017,11,21,15,0,773.0,89.0,1.7,21.0,435.0,712.16,554.37
2017,11,21,15,15,745.0,85.0,1.7,20.5,392.0,698.12,546.61
2017,11,21,15,30,717.0,81.0,1.7,20.0,349.0,677.0,533.75
2017,11,21,15,45,680.0,75.0,1.75,20.0,302.5,643.51,510.73
2017,11,21,16,0,643.0,69.0,1.8,20.0,256.0,607.43,484.92
2017,11,21,16,15,582.5,62.0,1.85,19.0,207.5,550.27,443.43
2017,11,21,16,30,522.0,55.0,1.9,18.0,159.0,491.87,398.36
2017,11,21,16,45,427.0,44.0,1.95,17.0,113.0,403.51,326.33
2017,11,21,17,0,332.0,33.0,2.0,16.0,67.0,317.43,247.71
2017,11,21,17,15,166.0,16.5,2.3,15.5,33.5,162.66,24.33
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.0,10.67,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,48.0,20.76,9.84
2017,11,22,7,45,431.5,34.5,5.4,7.5,94.0,28.29,19.39
2017,11,22,8,0,550.0,44.0,5.6,8.0,140.0,35.81,26.72
2017,11,22,8,15,617.0,50.5,5.7,8.5,189.5,40.57,31.31
2017,11,22,8,30,684.0,57.0,5.8,9.0,239.0,49.32,39.35
2017,11,22,8,45,731.5,61.0,5.9,9.5,288.5,52.19,41.89
2017,11,22,9,0,779.0,65.0,6.0,10.0,338.0,55.11,44.39
2017,11,22,9,15,732.5,78.0,5.9,10.5,361.5,64.06,52.25
2017,11,22,9,30,686.0,91.0,5.8,11.0,385.0,66.32,54.02
2017,11,22,9,45,786.5,82.5,5.7,11.5,448.5,66.24,53.69
2017,11,22,10,0,887.0,74.0,5.6,12.0,512.0,68.41,55.38
2017,11,22,10,15,902.0,76.0,5.45,12.5,546.5,96.85,57.87
2017,11,22,10,30,917.0,78.0,5.3,13.0,581.0,153.5,86.41
2017,11,22,10,45,930.5,78.0,5.2,13.5,608.5,209.23,127.5
2017,11,22,11,0,944.0,78.0,5.1,14.0,636.0,265.24,175.29
2017,11,22,11,15,951.0,79.0,4.95,14.5,655.0,320.38,225.19
2017,11,22,11,30,958.0,80.0,4.8,15.0,674.0,374.69,274.83
2017,11,22,11,45,962.0,80.5,4.7,15.5,684.5,426.43,321.88
2017,11,22,12,0,966.0,81.0,4.6,16.0,695.0,476.58,366.54
2017,11,22,12,15,967.0,81.0,4.5,16.0,696.5,523.09,407.9
2017,11,22,12,30,968.0,81.0,4.4,16.0,698.0,567.3,446.37
2017,11,22,12,45,969.0,80.0,4.35,16.5,691.5,608.08,480.47
2017,11,22,13,0,970.0,79.0,4.3,17.0,685.0,646.15,511.58
2017,11,22,13,15,965.0,78.0,4.25,17.0,669.0,677.7,538.04
2017,11,22,13,30,960.0,77.0,4.2,17.0,653.0,705.85,561.57
2017,11,22,13,45,954.0,75.0,4.2,17.5,629.0,728.81,580.0
2017,11,22,14,0,948.0,73.0,4.2,18.0,605.0,748.14,595.03
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.5,760.1,605.99
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,768.24,614.35
2017,11,22,14,45,903.5,69.0,4.25,17.0,501.0,766.89,614.88
2017,11,22,15,0,883.0,68.0,4.3,17.0,462.0,761.77,612.82
2017,11,22,15,15,858.0,65.0,4.15,16.5,417.0,754.19,609.21
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,736.16,597.64
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,705.13,574.89
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,671.13,549.07
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,617.56,507.33
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,562.21,461.78
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,473.67,386.87
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,385.95,303.44
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,199.35,21.03
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,9.82,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,20.91,9.49
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.5,28.28,19.52
2017,11,23,8,0,598.0,40.0,1.7,7.0,142.0,35.67,26.74
2017,11,23,8,15,662.5,46.0,1.6,7.5,192.5,40.56,31.48
2017,11,23,8,30,727.0,52.0,1.5,8.0,243.0,45.45,36.03
2017,11,23,8,45,761.0,57.0,1.45,9.0,291.0,49.22,39.33
2017,11,23,9,0,795.0,62.0,1.4,10.0,339.0,52.94,42.48
2017,11,23,9,15,822.5,65.5,1.3,10.5,384.0,55.35,44.46
2017,11,23,9,30,850.0,69.0,1.2,11.0,429.0,57.75,46.4
2017,11,23,9,45,868.5,71.0,1.1,12.0,468.5,58.92,47.12
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,67.73,54.57
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.5,93.73,56.12
2017,11,23,10,30,913.0,77.0,1.0,15.0,575.0,149.96,82.95
2017,11,23,10,45,922.0,78.0,1.05,16.0,600.5,205.41,122.39
2017,11,23,11,0,931.0,79.0,1.1,17.0,626.0,260.71,167.82
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.5,314.61,214.73
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,367.51,261.03
2017,11,23,11,45,946.0,80.5,1.0,18.5,671.0,417.91,304.78
2017,11,23,12,0,951.0,80.0,1.0,19.0,681.0,466.79,346.24
2017,11,23,12,15,950.5,80.0,0.95,19.0,681.5,511.9,384.09
2017,11,23,12,30,950.0,80.0,0.9,19.0,682.0,554.62,418.99
2017,11,23,12,45,948.0,79.0,0.9,19.5,674.5,593.03,449.32
2017,11,23,13,0,946.0,78.0,0.9,20.0,667.0,628.57,476.71
2017,11,23,13,15,940.5,77.5,0.85,20.0,651.0,659.49,500.52
2017,11,23,13,30,935.0,77.0,0.8,20.0,635.0,687.11,521.46
2017,11,23,13,45,927.0,75.5,0.8,20.5,611.0,708.62,537.39
2017,11,23,14,0,919.0,74.0,0.8,21.0,587.0,726.53,550.46
2017,11,23,14,15,906.5,72.5,0.75,21.0,555.5,737.63,558.16
2017,11,23,14,30,894.0,71.0,0.7,21.0,524.0,745.0,563.49
2017,11,23,14,45,875.5,69.0,0.7,21.0,485.5,743.66,563.76
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,738.64,561.7
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.5,730.95,557.43
2017,11,23,15,30,807.0,61.0,0.5,20.0,360.0,712.97,545.9
2017,11,23,15,45,771.0,57.5,0.45,20.0,312.5,682.76,525.29
2017,11,23,16,0,735.0,54.0,0.4,20.0,265.0,649.69,502.0
2017,11,23,16,15,678.5,48.5,0.5,19.0,215.5,596.29,466.45
2017,11,23,16,30,622.0,43.0,0.6,18.0,166.0,541.27,426.83
2017,11,23,16,45,525.5,35.5,0.7,17.0,118.5,454.24,359.18
2017,11,23,17,0,429.0,28.0,0.8,16.0,71.0,368.32,281.99
2017,11,23,17,15,214.5,14.0,0.9,15.0,35.5,189.88,8.32
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,8.96,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,18.98,7.25
2017,11,24,7,45,465.0,30.0,2.65,9.0,90.0,26.87,17.92
2017,11,24,8,0,579.0,39.0,3.0,10.0,135.0,34.73,25.5
2017,11,24,8,15,643.5,44.5,3.0,11.0,184.0,39.18,29.73
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,43.66,33.79
2017,11,24,8,45,748.0,54.0,3.0,13.0,281.0,46.7,36.41
2017,11,24,9,0,788.0,58.0,3.0,14.0,329.0,49.74,38.93
2017,11,24,9,15,815.5,60.5,3.25,15.0,373.5,51.48,40.21
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,59.75,47.22
2017,11,24,9,45,861.5,65.5,3.75,17.0,457.5,62.02,48.87
2017,11,24,10,0,880.0,68.0,4.0,18.0,497.0,64.19,50.43
2017,11,24,10,15,893.0,69.5,4.05,18.5,529.5,87.3,51.33
2017,11,24,10,30,906.0,71.0,4.1,19.0,562.0,142.54,76.77
2017,11,24,10,45,914.5,72.5,4.2,19.5,588.0,197.67,115.86
2017,11,24,11,0,923.0,74.0,4.3,20.0,614.0,252.65,161.48
2017,11,24,11,15,928.5,75.0,4.3,20.5,631.5,306.08,208.65
2017,11,24,11,30,934.0,76.0,4.3,21.0,649.0,358.57,255.64
2017,11,24,11,45,931.5,78.5,4.35,21.5,657.5,408.32,300.24
2017,11,24,12,0,929.0,81.0,4.4,22.0,666.0,456.01,342.23
2017,11,24,12,15,929.0,81.0,4.4,22.0,667.0,500.36,381.19
2017,11,24,12,30,929.0,81.0,4.4,22.0,668.0,542.44,417.48
2017,11,24,12,45,925.5,81.0,4.45,22.5,660.5,580.19,448.96
2017,11,24,13,0,922.0,81.0,4.5,23.0,653.0,615.1,477.51
2017,11,24,13,15,916.5,80.5,4.5,23.0,637.0,645.31,502.75
2017,11,24,13,30,911.0,80.0,4.5,23.0,621.0,672.31,525.18
2017,11,24,13,45,901.5,79.0,4.5,23.0,597.5,692.83,542.54
2017,11,24,14,0,892.0,78.0,4.5,23.0,574.0,709.79,557.1
2017,11,24,14,15,791.0,97.0,4.45,22.5,519.5,686.1,541.15
2017,11,24,14,30,690.0,116.0,4.4,22.0,465.0,654.03,518.7
2017,11,24,14,45,747.0,97.0,4.4,22.0,449.0,688.38,546.78
2017,11,24,15,0,804.0,78.0,4.4,22.0,433.0,716.71,568.98
2017,11,24,15,15,777.5,74.5,4.15,21.5,390.0,700.42,558.34
2017,11,24,15,30,751.0,71.0,3.9,21.0,347.0,680.72,545.2
2017,11,24,15,45,713.0,66.0,3.65,21.0,300.5,647.35,520.3
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,616.51,496.58
2017,11,24,16,15,616.0,55.0,3.0,19.5,206.0,562.12,455.75
2017,11,24,16,30,557.0,49.0,2.6,18.0,158.0,506.59,411.62
2017,11,24,16,45,460.5,39.5,2.25,17.0,112.0,419.34,338.89
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,334.54,258.79
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,168.95,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.0,1.45,8.0,19.5,10.24,0.0
2017,11,25,7,30,230.0,24.0,1.6,9.0,39.0,19.92,6.97
2017,11,25,7,45,347.5,36.0,1.75,10.0,82.0,29.54,20.11
2017,11,25,8,0,465.0,48.0,1.9,11.0,125.0,39.02,29.19
2017,11,25,8,15,536.5,56.5,1.7,11.5,173.0,45.17,35.05
2017,11,25,8,30,608.0,65.0,1.5,12.0,221.0,51.27,40.64
2017,11,25,8,45,657.0,70.0,1.35,13.0,268.5,54.38,43.3
2017,11,25,9,0,706.0,75.0,1.2,14.0,316.0,57.52,45.87
2017,11,25,9,15,737.5,79.0,1.25,14.5,360.5,59.75,47.65
2017,11,25,9,30,769.0,83.0,1.3,15.0,405.0,67.64,54.37
2017,11,25,9,45,792.0,86.0,1.4,16.0,444.5,69.22,55.37
2017,11,25,10,0,815.0,89.0,1.5,17.0,484.0,70.83,56.4
2017,11,25,10,15,830.0,91.5,1.55,17.5,517.0,90.83,56.74
2017,11,25,10,30,845.0,94.0,1.6,18.0,550.0,144.5,81.25
2017,11,25,10,45,855.0,96.0,1.7,19.0,575.5,198.04,118.42
2017,11,25,11,0,865.0,98.0,1.8,20.0,601.0,251.79,161.85
2017,11,25,11,15,871.0,99.0,1.85,20.5,618.5,303.68,206.7
2017,11,25,11,30,877.0,100.0,1.9,21.0,636.0,354.84,251.49
2017,11,25,11,45,898.5,93.0,2.0,22.0,649.5,406.07,295.08
2017,11,25,12,0,920.0,86.0,2.1,23.0,663.0,454.09,335.42
2017,11,25,12,15,920.0,86.0,2.15,23.0,664.0,498.16,373.28
2017,11,25,12,30,920.0,86.0,2.2,23.0,665.0,539.99,408.54
2017,11,25,12,45,917.0,86.0,2.3,23.5,657.5,577.8,439.39
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,612.82,467.44
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.5,642.14,491.29
2017,11,25,13,30,902.0,84.0,2.4,24.0,619.0,668.2,512.38
2017,11,25,13,45,891.5,83.5,2.45,24.5,595.0,688.5,528.26
2017,11,25,14,0,881.0,83.0,2.5,25.0,571.0,705.27,541.38
2017,11,25,14,15,868.0,81.0,2.45,25.0,540.0,720.75,553.48
2017,11,25,14,30,855.0,79.0,2.4,25.0,509.0,727.4,558.92
2017,11,25,14,45,835.0,77.0,2.35,25.0,471.5,725.23,558.29
2017,11,25,15,0,815.0,75.0,2.3,25.0,434.0,719.35,555.16
2017,11,25,15,15,788.5,71.5,2.05,24.5,391.0,703.22,544.55
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,683.67,531.25
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,650.5,507.64
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,614.49,481.14
2017,11,25,16,15,624.0,54.0,1.25,22.0,206.0,565.38,445.95
2017,11,25,16,30,565.0,48.0,1.2,21.0,158.0,509.96,403.67
2017,11,25,16,45,466.5,39.0,1.2,20.0,112.0,422.06,333.7
2017,11,25,17,0,368.0,30.0,1.2,19.0,66.0,336.6,255.29
2017,11,25,17,15,184.0,15.0,1.3,18.0,33.0,169.62,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,113.0,11.5,2.5,9.5,18.5,9.82,0.0
2017,11,26,7,30,226.0,23.0,2.7,10.0,37.0,19.08,5.36
2017,11,26,7,45,345.5,34.5,2.95,10.5,79.0,28.3,18.87
2017,11,26,8,0,465.0,46.0,3.2,11.0,121.0,37.39,27.68
2017,11,26,8,15,536.0,54.0,3.05,12.0,168.5,43.19,33.16
2017,11,26,8,30,607.0,62.0,2.9,13.0,216.0,48.94,38.37
2017,11,26,8,45,653.0,67.5,2.8,14.0,263.0,52.49,41.43
2017,11,26,9,0,699.0,73.0,2.7,15.0,310.0,56.03,44.36
2017,11,26,9,15,730.5,77.0,2.55,15.5,353.5,58.31,46.18
2017,11,26,9,30,762.0,81.0,2.4,16.0,397.0,66.08,52.79
2017,11,26,9,45,784.0,84.0,2.3,17.0,436.0,67.68,53.83
2017,11,26,10,0,806.0,87.0,2.2,18.0,475.0,69.31,54.88
2017,11,26,10,15,821.5,89.5,2.05,19.0,507.5,86.93,54.62
2017,11,26,10,30,837.0,92.0,1.9,20.0,540.0,140.04,77.85
2017,11,26,10,45,847.5,93.5,1.8,21.0,566.0,192.72,113.71
2017,11,26,11,0,858.0,95.0,1.7,22.0,592.0,245.66,155.89
2017,11,26,11,15,865.0,96.0,1.65,22.0,610.0,297.31,200.36
2017,11,26,11,30,872.0,97.0,1.6,22.0,628.0,348.36,244.99
2017,11,26,11,45,871.5,99.5,1.6,22.5,637.0,397.2,287.25
2017,11,26,12,0,871.0,102.0,1.6,23.0,646.0,444.33,327.16
2017,11,26,12,15,680.5,167.0,1.6,23.0,593.0,457.58,342.82
2017,11,26,12,30,490.0,232.0,1.6,23.0,540.0,450.97,341.49
2017,11,26,12,45,679.5,166.0,1.65,23.5,587.5,524.56,397.75
2017,11,26,13,0,869.0,100.0,1.7,24.0,635.0,600.69,455.37
2017,11,26,13,15,863.0,99.0,1.75,24.0,619.5,629.7,478.57
2017,11,26,13,30,857.0,98.0,1.8,24.0,604.0,655.55,499.49
2017,11,26,13,45,849.0,96.0,1.85,24.0,581.5,675.8,516.2
2017,11,26,14,0,841.0,94.0,1.9,24.0,559.0,692.63,530.35
2017,11,26,14,15,827.5,92.0,1.85,24.0,528.5,702.14,538.53
2017,11,26,14,30,814.0,90.0,1.8,24.0,498.0,708.01,543.64
2017,11,26,14,45,775.5,93.0,1.8,24.0,458.5,697.38,537.29
2017,11,26,15,0,737.0,96.0,1.8,24.0,419.0,687.29,531.49
2017,11,26,15,15,708.5,91.5,1.65,23.5,377.5,668.93,519.66
2017,11,26,15,30,680.0,87.0,1.5,23.0,336.0,647.35,505.32
2017,11,26,15,45,643.0,80.5,1.4,22.5,290.5,614.03,482.36
2017,11,26,16,0,606.0,74.0,1.3,22.0,245.0,578.12,456.67
2017,11,26,16,15,545.0,65.5,1.2,21.0,198.0,519.91,413.78
2017,11,26,16,30,484.0,57.0,1.1,20.0,151.0,460.44,367.55
2017,11,26,16,45,391.0,45.5,1.05,19.0,106.5,374.58,297.74
2017,11,26,17,0,298.0,34.0,1.0,18.0,62.0,290.73,220.78
2017,11,26,17,15,149.0,17.0,1.05,17.5,31.0,148.16,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.5,9.82,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,35.0,17.95,3.51
2017,11,27,7,45,302.5,37.0,1.6,12.0,76.0,30.49,20.55
2017,11,27,8,0,418.0,51.0,1.8,13.0,117.0,41.63,31.16
2017,11,27,8,15,491.0,60.0,2.0,13.5,164.0,48.04,37.25
2017,11,27,8,30,564.0,69.0,2.2,14.0,211.0,54.39,43.06
2017,11,27,8,45,614.5,75.0,2.45,15.0,258.0,58.1,46.24
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,61.83,49.3
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,64.61,51.54
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,67.39,53.74
2017,11,27,9,45,753.5,94.5,3.45,18.0,430.5,68.99,54.76
2017,11,27,10,0,777.0,98.0,3.7,19.0,469.0,70.62,55.81
2017,11,27,10,15,793.5,100.5,3.75,19.5,502.0,92.1,60.6
2017,11,27,10,30,810.0,103.0,3.8,20.0,535.0,143.78,82.56
2017,11,27,10,45,559.0,178.5,3.85,20.5,483.0,204.73,136.46
2017,11,27,11,0,308.0,254.0,3.9,21.0,431.0,245.9,179.79
2017,11,27,11,15,303.0,265.0,3.95,21.0,444.0,275.44,204.69
2017,11,27,11,30,298.0,276.0,4.0,21.0,457.0,304.4,229.42
2017,11,27,11,45,354.5,266.0,4.05,21.5,484.5,338.67,256.49
2017,11,27,12,0,411.0,256.0,4.1,22.0,512.0,376.94,287.05
2017,11,27,12,15,650.5,176.0,4.1,22.0,582.0,449.84,343.65
2017,11,27,12,30,890.0,96.0,4.1,22.0,652.0,529.29,406.62
2017,11,27,12,45,889.5,95.0,4.15,22.5,645.5,566.59,437.51
2017,11,27,13,0,889.0,94.0,4.2,23.0,639.0,601.33,465.88
2017,11,27,13,15,884.0,93.0,4.15,23.0,624.0,630.69,490.34
2017,11,27,13,30,879.0,92.0,4.1,23.0,609.0,660.84,514.82
2017,11,27,13,45,872.5,89.5,4.1,23.5,586.0,682.05,531.62
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,699.83,545.67
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,710.15,556.05
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,716.78,562.98
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.5,715.72,563.41
2017,11,27,15,0,806.0,77.0,4.0,23.0,430.0,711.01,561.29
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.5,696.05,551.99
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,677.66,539.97
2017,11,27,15,45,717.5,66.0,3.45,22.0,299.0,645.84,516.6
2017,11,27,16,0,681.0,61.0,3.3,22.0,253.0,616.6,494.41
2017,11,27,16,15,622.0,55.0,2.85,21.0,205.0,562.7,452.99
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,507.58,408.4
2017,11,27,16,45,467.0,39.5,2.0,19.0,111.5,421.28,336.78
2017,11,27,17,0,371.0,30.0,1.6,18.0,66.0,337.31,256.61
2017,11,27,17,15,185.5,15.0,1.6,17.5,33.0,169.46,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,11.0,1.8,10.0,17.5,9.39,0.0
2017,11,28,7,30,232.0,22.0,2.1,11.0,35.0,18.34,2.22
2017,11,28,7,45,363.0,32.5,2.4,12.0,77.5,26.75,17.23
2017,11,28,8,0,494.0,43.0,2.7,13.0,120.0,35.11,25.38
2017,11,28,8,15,567.0,50.0,2.95,13.5,168.0,40.23,30.28
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,45.35,34.99
2017,11,28,8,45,691.0,61.0,3.45,15.0,264.0,52.23,41.02
2017,11,28,9,0,742.0,65.0,3.7,16.0,312.0,55.11,43.37
2017,11,28,9,15,772.5,68.5,4.05,17.0,356.0,57.42,45.13
2017,11,28,9,30,803.0,72.0,4.4,18.0,400.0,59.74,46.86
2017,11,28,9,45,826.0,74.0,4.75,19.0,439.5,60.84,47.5
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,61.99,48.17
2017,11,28,10,15,863.5,78.0,5.1,20.5,512.0,75.49,47.42
2017,11,28,10,30,878.0,80.0,5.1,21.0,545.0,137.0,74.95
2017,11,28,10,45,889.0,80.5,5.2,21.5,571.0,190.21,110.56
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,243.53,153.61
2017,11,28,11,15,906.5,82.0,5.25,22.0,615.5,296.01,199.74
2017,11,28,11,30,913.0,83.0,5.2,22.0,634.0,347.7,246.32
2017,11,28,11,45,909.0,86.5,5.2,22.5,642.0,396.84,290.49
2017,11,28,12,0,905.0,90.0,5.2,23.0,650.0,443.89,332.1
2017,11,28,12,15,905.5,90.0,5.15,23.0,651.5,487.61,370.7
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,529.17,406.74
2017,11,28,12,45,901.0,90.5,5.1,23.5,646.0,566.0,437.63
2017,11,28,13,0,896.0,91.0,5.1,24.0,639.0,599.98,465.56
2017,11,28,13,15,890.5,90.0,5.0,24.0,623.5,629.23,489.98
2017,11,28,13,30,885.0,89.0,4.9,24.0,608.0,655.34,511.57
2017,11,28,13,45,872.5,89.0,4.8,24.5,584.0,679.19,529.89
2017,11,28,14,0,860.0,89.0,4.7,25.0,560.0,695.67,542.53
2017,11,28,14,15,846.5,87.0,4.55,24.5,530.0,705.63,552.21
2017,11,28,14,30,833.0,85.0,4.4,24.0,500.0,711.92,558.61
2017,11,28,14,45,807.5,84.0,4.3,24.0,462.0,706.95,555.86
2017,11,28,15,0,782.0,83.0,4.2,24.0,424.0,698.19,550.44
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.5,680.56,538.7
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,664.03,527.54
2017,11,28,15,45,683.0,70.5,3.2,23.0,293.0,628.86,501.17
2017,11,28,16,0,640.0,66.0,2.9,23.0,247.0,591.17,472.16
2017,11,28,16,15,578.5,59.5,2.5,22.0,199.5,535.23,429.38
2017,11,28,16,30,517.0,53.0,2.1,21.0,152.0,478.03,383.43
2017,11,28,16,45,414.0,42.5,1.75,20.0,107.0,386.34,307.65
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,297.1,224.67
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,150.28,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,10.5,3.7,9.5,15.5,8.96,0.0
2017,11,29,7,30,177.0,21.0,3.8,10.0,31.0,17.41,0.14
2017,11,29,7,45,306.5,33.5,3.95,10.5,72.0,27.54,17.9
2017,11,29,8,0,436.0,46.0,4.1,11.0,113.0,37.53,27.68
2017,11,29,8,15,512.0,54.5,4.2,11.5,160.0,43.71,33.62
2017,11,29,8,30,588.0,63.0,4.3,12.0,207.0,49.86,39.31
2017,11,29,8,45,639.5,68.5,4.4,13.0,254.5,53.39,42.39
2017,11,29,9,0,691.0,74.0,4.5,14.0,302.0,56.94,45.35
2017,11,29,9,15,724.0,78.0,4.4,14.5,346.0,59.19,47.17
2017,11,29,9,30,757.0,82.0,4.3,15.0,390.0,67.06,53.91
2017,11,29,9,45,781.5,85.0,4.2,15.5,429.0,68.67,55.07
2017,11,29,10,0,806.0,88.0,4.1,16.0,468.0,70.32,56.26
2017,11,29,10,15,822.0,90.5,4.0,16.5,501.5,81.29,54.99
2017,11,29,10,30,838.0,93.0,3.9,17.0,535.0,134.24,75.83
2017,11,29,10,45,850.0,94.0,3.8,17.5,561.0,186.63,110.96
2017,11,29,11,0,862.0,95.0,3.7,18.0,587.0,239.42,153.64
2017,11,29,11,15,869.0,96.5,3.6,18.5,605.5,291.56,199.12
2017,11,29,11,30,876.0,98.0,3.5,19.0,624.0,343.12,244.97
2017,11,29,11,45,881.0,98.0,3.45,19.5,634.5,391.91,288.42
2017,11,29,12,0,886.0,98.0,3.4,20.0,645.0,439.4,329.99
2017,11,29,12,15,887.0,98.0,3.3,20.0,647.0,483.63,368.66
2017,11,29,12,30,888.0,98.0,3.2,20.0,649.0,525.79,404.76
2017,11,29,12,45,889.0,96.5,3.15,20.5,643.0,564.29,436.49
2017,11,29,13,0,890.0,95.0,3.1,21.0,637.0,598.02,463.88
2017,11,29,13,15,885.0,94.0,3.0,21.0,622.0,630.61,490.36
2017,11,29,13,30,880.0,93.0,2.9,21.0,607.0,657.78,512.36
2017,11,29,13,45,875.5,90.0,2.85,21.5,585.5,679.93,529.58
2017,11,29,14,0,871.0,87.0,2.8,22.0,564.0,698.73,544.06
2017,11,29,14,15,858.5,85.0,2.65,22.0,533.5,709.66,553.14
2017,11,29,14,30,846.0,83.0,2.5,22.0,503.0,716.92,558.87
2017,11,29,14,45,831.0,80.0,2.45,22.0,467.0,717.59,560.25
2017,11,29,15,0,816.0,77.0,2.4,22.0,431.0,714.64,559.14
2017,11,29,15,15,790.0,73.5,2.15,21.5,389.0,699.39,548.99
2017,11,29,15,30,764.0,70.0,1.9,21.0,347.0,680.68,536.11
2017,11,29,15,45,729.0,65.0,1.7,20.5,300.5,650.26,514.5
2017,11,29,16,0,694.0,60.0,1.5,20.0,254.0,616.93,489.92
2017,11,29,16,15,634.0,54.0,1.3,19.0,205.5,567.81,453.04
2017,11,29,16,30,574.0,48.0,1.1,18.0,157.0,512.19,409.01
2017,11,29,16,45,476.0,39.0,0.95,17.5,111.0,425.4,337.72
2017,11,29,17,0,378.0,30.0,0.8,17.0,65.0,340.87,257.13
2017,11,29,17,15,189.0,15.0,0.8,16.5,32.5,170.84,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
