Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,91.5,10.0,1.05,9.5,14.5,8.54,0.0
2017,11,30,7,30,183.0,20.0,1.2,10.0,29.0,16.58,0.0
2017,11,30,7,45,307.0,33.0,1.35,10.5,69.5,27.19,17.51
2017,11,30,8,0,431.0,46.0,1.5,11.0,110.0,37.6,27.75
2017,11,30,8,15,506.0,54.5,1.55,11.5,156.5,43.76,33.69
2017,11,30,8,30,581.0,63.0,1.6,12.0,203.0,49.89,39.36
2017,11,30,8,45,628.5,69.0,1.65,13.0,249.5,53.77,42.75
2017,11,30,9,0,676.0,75.0,1.7,14.0,296.0,57.63,45.99
2017,11,30,9,15,339.5,107.0,1.5,15.0,218.0,75.21,61.23
2017,11,30,9,30,3.0,139.0,1.3,16.0,140.0,108.2,89.52
2017,11,30,9,45,36.5,170.5,1.1,17.5,187.5,124.63,102.73
2017,11,30,10,0,70.0,202.0,0.9,19.0,235.0,144.05,118.13
2017,11,30,10,15,69.5,217.0,0.95,19.5,252.0,154.75,126.53
2017,11,30,10,30,69.0,232.0,1.0,20.0,269.0,172.63,132.29
2017,11,30,10,45,134.0,248.0,1.1,20.5,323.0,195.69,146.6
2017,11,30,11,0,199.0,264.0,1.2,21.0,377.0,231.59,171.55
2017,11,30,11,15,526.0,183.5,1.1,21.5,495.0,267.29,187.88
2017,11,30,11,30,853.0,103.0,1.0,22.0,613.0,338.11,235.5
2017,11,30,11,45,856.5,104.0,0.95,22.5,623.0,386.19,276.37
2017,11,30,12,0,860.0,105.0,0.9,23.0,633.0,432.93,315.32
2017,11,30,12,15,678.5,165.5,0.85,23.0,583.0,447.52,331.71
2017,11,30,12,30,497.0,226.0,0.8,23.0,533.0,443.27,332.12
2017,11,30,12,45,678.5,164.5,0.8,23.0,578.5,514.81,386.45
2017,11,30,13,0,860.0,103.0,0.8,23.0,624.0,589.03,442.09
2017,11,30,13,15,854.0,102.0,0.75,23.0,609.5,617.96,463.95
2017,11,30,13,30,848.0,101.0,0.7,23.0,595.0,643.78,483.53
2017,11,30,13,45,840.0,99.0,0.7,23.5,572.5,664.07,498.57
2017,11,30,14,0,832.0,97.0,0.7,24.0,550.0,680.99,511.04
2017,11,30,14,15,818.0,94.5,0.75,24.0,520.0,689.79,519.43
2017,11,30,14,30,804.0,92.0,0.8,24.0,490.0,694.95,525.32
2017,11,30,14,45,776.0,91.5,0.85,24.0,452.5,688.54,522.65
2017,11,30,15,0,748.0,91.0,0.9,24.0,415.0,682.48,520.31
2017,11,30,15,15,719.0,86.5,0.9,23.5,373.5,664.23,509.82
2017,11,30,15,30,690.0,82.0,0.9,23.0,332.0,642.76,496.88
2017,11,30,15,45,648.5,76.5,0.95,22.5,286.5,607.82,474.24
2017,11,30,16,0,607.0,71.0,1.0,22.0,241.0,570.33,448.72
2017,11,30,16,15,545.0,63.5,1.0,21.0,194.5,513.28,407.45
2017,11,30,16,30,483.0,56.0,1.0,20.0,148.0,454.91,362.51
2017,11,30,16,45,386.5,44.5,1.0,19.0,104.0,367.48,291.64
2017,11,30,17,0,290.0,33.0,1.0,18.0,60.0,282.28,212.96
2017,11,30,17,15,145.0,16.5,1.1,17.5,30.0,143.08,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,20.13,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,65.0,29.94,19.7
2017,12,1,8,0,353.0,52.0,1.2,11.0,104.0,39.98,29.81
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.5,50.74,39.89
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,58.62,47.16
2017,12,1,8,45,564.5,80.0,1.2,13.0,242.0,62.14,50.21
2017,12,1,9,0,623.0,86.0,1.2,14.0,289.0,65.73,53.18
2017,12,1,9,15,658.0,91.5,1.35,15.0,332.0,68.74,55.53
2017,12,1,9,30,693.0,97.0,1.5,16.0,375.0,71.76,57.81
2017,12,1,9,45,723.0,99.5,1.7,17.5,414.5,72.55,58.0
2017,12,1,10,0,753.0,102.0,1.9,19.0,454.0,73.45,58.28
2017,12,1,10,15,770.0,105.0,1.95,19.5,486.5,79.79,63.46
2017,12,1,10,30,787.0,108.0,2.0,20.0,519.0,130.95,75.08
2017,12,1,10,45,802.0,109.0,2.1,20.5,545.0,187.35,112.23
2017,12,1,11,0,817.0,110.0,2.2,21.0,571.0,238.22,151.96
2017,12,1,11,15,824.5,111.0,2.2,21.5,589.0,287.89,194.18
2017,12,1,11,30,832.0,112.0,2.2,22.0,607.0,337.12,236.98
2017,12,1,11,45,853.5,105.0,2.25,22.5,620.5,383.68,277.33
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,430.28,317.21
2017,12,1,12,15,875.5,98.0,2.3,23.0,636.0,473.8,354.71
2017,12,1,12,30,876.0,98.0,2.3,23.0,638.0,515.25,389.75
2017,12,1,12,45,874.0,97.5,2.3,23.5,631.5,552.7,420.2
2017,12,1,13,0,872.0,97.0,2.3,24.0,625.0,587.54,447.9
2017,12,1,13,15,866.0,96.0,2.3,24.0,610.0,616.79,471.78
2017,12,1,13,30,860.0,95.0,2.3,24.0,595.0,642.89,492.98
2017,12,1,13,45,850.5,93.5,2.3,24.0,572.5,663.0,509.55
2017,12,1,14,0,841.0,92.0,2.3,24.0,550.0,679.65,523.45
2017,12,1,14,15,827.5,90.0,2.25,24.0,520.0,689.52,532.09
2017,12,1,14,30,814.0,88.0,2.2,24.0,490.0,695.78,538.02
2017,12,1,14,45,790.5,86.5,2.2,24.0,453.5,691.79,536.29
2017,12,1,15,0,767.0,85.0,2.2,24.0,417.0,684.09,532.04
2017,12,1,15,15,739.5,81.0,1.95,23.5,375.5,671.18,523.54
2017,12,1,15,30,712.0,77.0,1.7,23.0,334.0,651.58,509.92
2017,12,1,15,45,672.0,72.0,1.5,22.5,289.0,618.49,486.34
2017,12,1,16,0,632.0,67.0,1.3,22.0,244.0,582.83,460.06
2017,12,1,16,15,571.5,60.0,1.2,21.0,197.0,527.55,419.29
2017,12,1,16,30,511.0,53.0,1.1,20.0,150.0,470.98,375.25
2017,12,1,16,45,413.5,42.5,1.05,19.0,106.0,383.87,304.43
2017,12,1,17,0,316.0,32.0,1.0,18.0,62.0,298.93,225.19
2017,12,1,17,15,158.0,16.0,1.05,17.5,31.0,150.82,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,4.69,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,9.06,0.0
2017,12,2,7,45,0.0,29.0,2.2,12.0,29.0,23.59,14.06
2017,12,2,8,0,0.0,47.0,2.5,13.0,47.0,37.56,27.36
2017,12,2,8,15,5.5,66.5,2.55,13.5,68.0,52.44,41.02
2017,12,2,8,30,11.0,86.0,2.6,14.0,89.0,67.16,54.33
2017,12,2,8,45,18.0,104.0,2.65,15.0,109.5,80.77,66.26
2017,12,2,9,0,25.0,122.0,2.7,16.0,130.0,91.32,75.23
2017,12,2,9,15,18.5,133.5,2.85,16.5,140.0,103.23,85.35
2017,12,2,9,30,12.0,145.0,3.0,17.0,150.0,112.07,92.64
2017,12,2,9,45,130.5,172.5,3.15,18.0,233.0,122.09,100.67
2017,12,2,10,0,249.0,200.0,3.3,19.0,316.0,134.23,110.38
2017,12,2,10,15,535.5,148.5,3.3,19.5,420.5,102.91,83.25
2017,12,2,10,30,822.0,97.0,3.3,20.0,525.0,129.49,73.43
2017,12,2,10,45,833.5,99.0,3.3,21.0,551.0,181.57,106.44
2017,12,2,11,0,845.0,101.0,3.3,22.0,577.0,234.09,147.29
2017,12,2,11,15,852.5,102.5,3.25,22.0,595.5,285.45,191.37
2017,12,2,11,30,860.0,104.0,3.2,22.0,614.0,336.34,236.3
2017,12,2,11,45,873.0,100.5,3.2,22.5,626.0,384.14,278.24
2017,12,2,12,0,886.0,97.0,3.2,23.0,638.0,431.28,319.04
2017,12,2,12,15,886.5,97.0,3.15,23.0,640.0,475.28,357.27
2017,12,2,12,30,887.0,97.0,3.1,23.0,642.0,517.2,392.97
2017,12,2,12,45,884.0,97.0,3.05,23.0,635.0,555.06,424.8
2017,12,2,13,0,881.0,97.0,3.0,23.0,628.0,590.23,453.86
2017,12,2,13,15,875.0,96.0,2.95,23.0,613.5,619.83,478.23
2017,12,2,13,30,869.0,95.0,2.9,23.0,599.0,646.28,499.82
2017,12,2,13,45,859.0,94.0,2.9,23.5,576.0,666.91,516.02
2017,12,2,14,0,849.0,93.0,2.9,24.0,553.0,684.05,529.42
2017,12,2,14,15,835.5,90.5,2.85,23.5,523.0,693.66,539.09
2017,12,2,14,30,822.0,88.0,2.8,23.0,493.0,699.6,546.06
2017,12,2,14,45,763.0,88.5,2.75,23.0,443.0,672.37,527.17
2017,12,2,15,0,704.0,89.0,2.7,23.0,393.0,644.55,507.94
2017,12,2,15,15,659.0,91.5,2.5,22.5,354.0,622.75,493.29
2017,12,2,15,30,614.0,94.0,2.3,22.0,315.0,597.44,475.44
2017,12,2,15,45,583.0,85.0,2.15,22.0,272.5,566.6,452.63
2017,12,2,16,0,552.0,76.0,2.0,22.0,230.0,533.25,427.11
2017,12,2,16,15,498.0,66.5,1.75,21.0,186.0,480.42,386.42
2017,12,2,16,30,444.0,57.0,1.5,20.0,142.0,426.31,342.69
2017,12,2,16,45,359.5,44.5,1.25,19.5,100.0,347.27,276.2
2017,12,2,17,0,275.0,32.0,1.0,19.0,58.0,270.42,202.99
2017,12,2,17,15,137.5,16.0,1.0,18.5,29.0,136.96,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.15,14.5,3.5,2.99,0.0
2017,12,3,7,30,0.0,7.0,1.4,15.0,7.0,5.75,0.0
2017,12,3,7,45,0.0,19.5,1.7,15.5,19.5,16.08,7.52
2017,12,3,8,0,0.0,32.0,2.0,16.0,32.0,26.45,17.35
2017,12,3,8,15,0.0,47.0,2.0,16.0,47.0,38.53,28.37
2017,12,3,8,30,0.0,62.0,2.0,16.0,62.0,50.35,39.07
2017,12,3,8,45,0.0,77.5,2.05,16.5,77.5,62.4,49.74
2017,12,3,9,0,0.0,93.0,2.1,17.0,93.0,74.33,60.09
2017,12,3,9,15,0.0,86.0,2.25,17.5,86.0,70.03,56.11
2017,12,3,9,30,0.0,79.0,2.4,18.0,79.0,65.25,51.7
2017,12,3,9,45,0.0,48.0,2.55,19.0,48.0,39.71,29.15
2017,12,3,10,0,0.0,17.0,2.7,20.0,17.0,14.03,6.6
2017,12,3,10,15,0.0,18.5,2.75,20.5,18.5,15.27,7.64
2017,12,3,10,30,0.0,20.0,2.8,21.0,20.0,16.52,8.07
2017,12,3,10,45,3.5,103.0,2.85,21.5,105.0,85.41,64.36
2017,12,3,11,0,7.0,186.0,2.9,22.0,190.0,149.48,115.41
2017,12,3,11,15,3.5,130.0,2.9,22.0,132.0,107.47,81.72
2017,12,3,11,30,0.0,74.0,2.9,22.0,74.0,61.47,44.64
2017,12,3,11,45,113.5,180.0,2.95,22.5,249.5,185.66,141.41
2017,12,3,12,0,227.0,286.0,3.0,23.0,425.0,320.08,244.1
2017,12,3,12,15,173.0,288.0,3.0,23.0,394.0,314.79,241.51
2017,12,3,12,30,119.0,290.0,3.0,23.0,363.0,300.04,231.37
2017,12,3,12,45,117.5,287.0,3.05,23.0,358.5,306.12,236.83
2017,12,3,13,0,116.0,284.0,3.1,23.0,354.0,311.68,241.78
2017,12,3,13,15,105.0,275.0,3.15,23.0,337.5,305.7,237.76
2017,12,3,13,30,94.0,266.0,3.2,23.0,321.0,298.4,232.65
2017,12,3,13,45,102.0,257.0,3.25,23.0,314.5,302.17,236.37
2017,12,3,14,0,110.0,248.0,3.3,23.0,308.0,305.94,240.13
2017,12,3,14,15,121.5,235.0,3.35,23.0,298.0,320.24,252.14
2017,12,3,14,30,133.0,222.0,3.4,23.0,288.0,322.69,255.09
2017,12,3,14,45,308.0,182.0,3.5,23.0,319.0,426.22,339.86
2017,12,3,15,0,483.0,142.0,3.6,23.0,350.0,533.56,425.81
2017,12,3,15,15,458.5,133.0,3.5,23.0,315.0,513.35,410.79
2017,12,3,15,30,434.0,124.0,3.4,23.0,280.0,490.89,394.33
2017,12,3,15,45,410.5,110.0,3.35,23.0,242.0,461.27,372.14
2017,12,3,16,0,387.0,96.0,3.3,23.0,204.0,429.78,347.75
2017,12,3,16,15,345.0,81.5,2.9,22.0,164.0,382.68,310.52
2017,12,3,16,30,303.0,67.0,2.5,21.0,124.0,334.95,271.13
2017,12,3,16,45,234.0,51.0,2.1,20.5,87.0,266.24,212.33
2017,12,3,17,0,165.0,35.0,1.7,20.0,50.0,199.68,149.24
2017,12,3,17,15,82.5,17.5,1.75,19.5,25.0,100.04,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,8.5,3.55,18.0,10.5,7.26,0.0
2017,12,4,7,30,108.0,17.0,3.7,18.0,21.0,13.25,0.0
2017,12,4,7,45,239.5,30.5,3.9,18.5,58.5,25.09,14.43
2017,12,4,8,0,371.0,44.0,4.1,19.0,96.0,35.96,25.17
2017,12,4,8,15,451.0,53.0,4.25,19.0,140.5,42.54,31.43
2017,12,4,8,30,531.0,62.0,4.4,19.0,185.0,49.08,37.43
2017,12,4,8,45,281.5,92.0,4.55,19.5,158.5,68.78,54.68
2017,12,4,9,0,32.0,122.0,4.7,20.0,132.0,91.16,73.98
2017,12,4,9,15,16.0,113.5,4.9,20.5,118.5,89.67,72.44
2017,12,4,9,30,0.0,105.0,5.1,21.0,105.0,84.41,67.61
2017,12,4,9,45,0.0,116.0,5.35,21.5,116.0,92.92,74.61
2017,12,4,10,0,0.0,127.0,5.6,22.0,127.0,101.34,81.45
2017,12,4,10,15,116.0,179.0,5.65,22.5,239.0,126.63,102.5
2017,12,4,10,30,232.0,231.0,5.7,23.0,351.0,176.13,129.94
2017,12,4,10,45,116.0,127.0,5.8,23.5,187.0,112.38,80.79
2017,12,4,11,0,0.0,23.0,5.9,24.0,23.0,19.02,9.88
2017,12,4,11,15,16.0,131.0,5.8,24.5,141.0,111.12,83.62
2017,12,4,11,30,32.0,239.0,5.7,25.0,259.0,197.38,151.18
2017,12,4,11,45,162.0,257.5,5.6,25.5,356.0,259.95,196.83
2017,12,4,12,0,292.0,276.0,5.5,26.0,453.0,338.35,255.72
2017,12,4,12,15,354.0,263.0,5.4,26.0,478.0,374.53,284.46
2017,12,4,12,30,416.0,250.0,5.3,26.0,503.0,414.46,316.46
2017,12,4,12,45,636.5,172.0,5.2,26.5,555.5,492.51,376.88
2017,12,4,13,0,857.0,94.0,5.1,27.0,608.0,569.71,437.09
2017,12,4,13,15,502.5,183.0,4.95,27.0,482.5,477.58,368.47
2017,12,4,13,30,148.0,272.0,4.8,27.0,357.0,346.38,266.92
2017,12,4,13,45,148.5,261.5,4.7,27.0,344.0,346.68,268.19
2017,12,4,14,0,149.0,251.0,4.6,27.0,331.0,346.19,268.54
2017,12,4,14,15,476.5,168.0,4.45,27.0,405.0,520.27,406.49
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,680.0,529.74
2017,12,4,14,45,783.5,82.5,4.15,27.0,443.5,677.21,527.71
2017,12,4,15,0,763.0,80.0,4.0,27.0,408.0,670.84,523.83
2017,12,4,15,15,735.5,76.5,3.7,26.5,367.5,654.75,513.35
2017,12,4,15,30,708.0,73.0,3.4,26.0,327.0,639.56,503.34
2017,12,4,15,45,668.5,68.5,3.1,25.5,282.5,607.86,480.59
2017,12,4,16,0,629.0,64.0,2.8,25.0,238.0,573.66,455.18
2017,12,4,16,15,568.5,57.0,2.4,24.0,192.0,518.92,413.41
2017,12,4,16,30,508.0,50.0,2.0,23.0,146.0,463.04,368.65
2017,12,4,16,45,413.0,40.0,1.65,22.5,103.0,379.01,298.56
2017,12,4,17,0,318.0,30.0,1.3,22.0,60.0,297.32,221.0
2017,12,4,17,15,159.0,15.0,1.35,21.5,30.0,149.52,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.41,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,20.14,10.74
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,33.12,23.62
2017,12,5,8,15,0.0,60.5,6.35,10.0,60.5,48.05,37.55
2017,12,5,8,30,0.0,80.0,6.4,10.0,80.0,62.79,51.2
2017,12,5,8,45,8.5,98.5,6.5,10.5,101.0,76.76,63.86
2017,12,5,9,0,17.0,117.0,6.6,11.0,122.0,90.59,76.16
2017,12,5,9,15,114.0,140.5,6.55,11.0,184.0,101.44,85.75
2017,12,5,9,30,211.0,164.0,6.5,11.0,246.0,117.06,99.48
2017,12,5,9,45,135.5,178.5,6.5,11.5,233.5,125.3,106.33
2017,12,5,10,0,60.0,193.0,6.5,12.0,221.0,138.4,117.39
2017,12,5,10,15,63.5,208.0,6.5,12.0,239.5,147.98,125.51
2017,12,5,10,30,67.0,223.0,6.5,12.0,258.0,165.06,131.88
2017,12,5,10,45,90.5,240.0,6.5,12.5,289.5,186.93,147.72
2017,12,5,11,0,114.0,257.0,6.5,13.0,321.0,211.74,166.57
2017,12,5,11,15,57.0,209.0,6.45,13.5,241.0,176.54,139.87
2017,12,5,11,30,0.0,161.0,6.4,14.0,161.0,131.33,104.38
2017,12,5,11,45,0.0,163.5,6.4,14.5,164.0,133.98,106.33
2017,12,5,12,0,0.0,166.0,6.4,15.0,167.0,136.64,108.25
2017,12,5,12,15,0.0,163.0,6.35,15.0,163.5,134.82,106.72
2017,12,5,12,30,0.0,160.0,6.3,15.0,160.0,132.91,105.15
2017,12,5,12,45,0.0,159.0,6.25,15.5,159.0,132.6,104.72
2017,12,5,13,0,0.0,158.0,6.2,16.0,158.0,132.29,104.32
2017,12,5,13,15,0.0,152.5,6.15,16.0,152.5,128.12,100.97
2017,12,5,13,30,0.0,147.0,6.1,16.0,147.0,123.89,97.58
2017,12,5,13,45,6.5,170.0,6.1,16.0,173.5,149.13,118.66
2017,12,5,14,0,13.0,193.0,6.1,16.0,200.0,176.04,141.1
2017,12,5,14,15,17.5,190.0,6.1,16.0,199.0,178.54,143.54
2017,12,5,14,30,22.0,187.0,6.1,16.0,198.0,181.5,146.44
2017,12,5,14,45,19.5,174.0,6.1,16.0,183.5,169.78,137.07
2017,12,5,15,0,17.0,161.0,6.1,16.0,169.0,157.91,127.53
2017,12,5,15,15,14.0,146.0,6.05,15.5,152.0,143.44,115.94
2017,12,5,15,30,11.0,131.0,6.0,15.0,135.0,128.84,104.09
2017,12,5,15,45,6.0,114.5,6.0,15.0,116.5,110.97,89.04
2017,12,5,16,0,1.0,98.0,6.0,15.0,98.0,92.99,73.7
2017,12,5,16,15,0.5,79.0,5.75,14.5,79.0,75.02,58.4
2017,12,5,16,30,0.0,60.0,5.5,14.0,60.0,56.46,42.35
2017,12,5,16,45,0.0,42.0,5.3,13.5,42.0,38.74,26.86
2017,12,5,17,0,0.0,24.0,5.1,13.0,24.0,19.83,10.06
2017,12,5,17,15,0.0,12.0,5.05,12.5,12.0,9.89,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,6.0,3.75,4.0,6.0,4.92,0.0
2017,12,6,8,0,0.0,10.0,3.7,4.0,10.0,8.21,1.76
2017,12,6,8,15,0.0,15.5,3.7,4.0,15.5,12.74,6.08
2017,12,6,8,30,0.0,21.0,3.7,4.0,21.0,17.29,10.4
2017,12,6,8,45,0.0,27.0,3.7,4.0,27.0,22.25,15.08
2017,12,6,9,0,0.0,33.0,3.7,4.0,33.0,27.23,19.71
2017,12,6,9,15,0.0,53.5,3.75,4.0,53.5,44.27,35.47
2017,12,6,9,30,0.0,74.0,3.8,4.0,74.0,61.36,51.12
2017,12,6,9,45,0.0,73.0,3.85,4.0,73.0,60.55,50.24
2017,12,6,10,0,0.0,72.0,3.9,4.0,72.0,59.72,49.36
2017,12,6,10,15,0.0,84.0,3.9,4.0,84.0,69.77,58.4
2017,12,6,10,30,0.0,96.0,3.9,4.0,96.0,79.25,63.86
2017,12,6,10,45,0.0,94.0,3.9,4.0,94.0,77.88,62.54
2017,12,6,11,0,0.0,92.0,3.9,4.0,92.0,76.41,61.16
2017,12,6,11,15,0.0,105.0,3.95,4.0,105.0,86.87,70.13
2017,12,6,11,30,0.0,118.0,4.0,4.0,118.0,97.41,79.14
2017,12,6,11,45,0.0,71.5,4.1,4.5,71.5,59.39,46.11
2017,12,6,12,0,0.0,25.0,4.2,5.0,25.0,20.7,12.41
2017,12,6,12,15,0.0,59.5,4.3,5.0,59.5,49.39,37.36
2017,12,6,12,30,0.0,94.0,4.4,5.0,94.0,78.21,62.25
2017,12,6,12,45,0.0,62.0,4.55,5.5,62.0,51.47,39.06
2017,12,6,13,0,0.0,30.0,4.7,6.0,30.0,24.84,15.95
2017,12,6,13,15,0.0,53.5,4.75,6.0,53.5,44.37,32.92
2017,12,6,13,30,0.0,77.0,4.8,6.0,77.0,63.97,49.9
2017,12,6,13,45,0.0,107.0,4.85,6.0,107.0,89.45,71.93
2017,12,6,14,0,0.0,137.0,4.9,6.0,137.0,116.17,94.99
2017,12,6,14,15,0.0,73.5,4.85,6.0,73.5,61.0,47.54
2017,12,6,14,30,0.0,10.0,4.8,6.0,10.0,8.25,1.58
2017,12,6,14,45,0.0,35.0,4.8,6.0,35.0,28.93,19.77
2017,12,6,15,0,0.0,60.0,4.8,6.0,60.0,49.7,38.04
2017,12,6,15,15,0.0,53.5,4.7,5.5,53.5,44.28,33.44
2017,12,6,15,30,0.0,47.0,4.6,5.0,47.0,38.86,28.81
2017,12,6,15,45,0.0,41.0,4.6,5.0,41.0,33.87,24.43
2017,12,6,16,0,0.0,35.0,4.6,5.0,35.0,28.88,20.02
2017,12,6,16,15,0.0,28.0,4.35,5.0,28.0,23.08,14.82
2017,12,6,16,30,0.0,21.0,4.1,5.0,21.0,17.29,9.58
2017,12,6,16,45,0.0,14.5,3.95,5.0,14.5,11.92,4.68
2017,12,6,17,0,0.0,8.0,3.8,5.0,8.0,6.56,0.0
2017,12,6,17,15,0.0,4.0,3.6,4.5,4.0,3.28,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,2.8,4.0,1.0,0.0,0.0
2017,12,7,7,30,0.0,2.0,2.8,4.0,2.0,1.71,0.0
2017,12,7,7,45,0.0,6.0,2.8,4.0,6.0,4.92,0.0
2017,12,7,8,0,0.0,10.0,2.8,4.0,10.0,8.21,1.76
2017,12,7,8,15,0.0,15.0,2.9,4.0,15.0,12.33,5.7
2017,12,7,8,30,0.0,20.0,3.0,4.0,20.0,16.46,9.64
2017,12,7,8,45,0.0,25.0,3.1,4.5,25.0,20.6,13.51
2017,12,7,9,0,0.0,30.0,3.2,5.0,30.0,24.74,17.33
2017,12,7,9,15,0.0,56.5,3.3,5.0,56.5,46.77,37.64
2017,12,7,9,30,0.0,83.0,3.4,5.0,83.0,68.16,57.16
2017,12,7,9,45,0.0,86.5,3.55,5.0,86.5,71.17,59.75
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,74.13,62.29
2017,12,7,10,15,0.0,106.0,3.85,5.0,106.0,86.44,73.3
2017,12,7,10,30,0.0,122.0,4.0,5.0,122.0,98.88,80.6
2017,12,7,10,45,0.0,125.0,4.15,5.0,125.0,101.75,82.92
2017,12,7,11,0,0.0,128.0,4.3,5.0,128.0,104.56,85.2
2017,12,7,11,15,0.0,142.0,4.4,5.0,142.0,115.88,94.8
2017,12,7,11,30,0.0,156.0,4.5,5.0,156.0,127.36,104.51
2017,12,7,11,45,8.0,187.5,4.65,5.5,192.0,155.37,127.85
2017,12,7,12,0,16.0,219.0,4.8,6.0,228.0,184.7,152.21
2017,12,7,12,15,16.5,221.0,4.9,6.0,231.0,188.69,155.62
2017,12,7,12,30,17.0,223.0,5.0,6.0,234.0,192.7,159.12
2017,12,7,12,45,25.0,233.0,5.15,6.0,248.0,207.28,171.57
2017,12,7,13,0,33.0,243.0,5.3,6.0,262.0,228.9,190.01
2017,12,7,13,15,119.5,255.0,5.45,5.5,323.5,302.47,253.25
2017,12,7,13,30,206.0,267.0,5.6,5.0,385.0,375.37,316.09
2017,12,7,13,45,103.0,194.5,5.75,5.0,253.5,250.77,211.6
2017,12,7,14,0,0.0,122.0,5.9,5.0,122.0,102.82,83.78
2017,12,7,14,15,5.0,147.5,5.9,5.0,150.0,129.92,107.55
2017,12,7,14,30,10.0,173.0,5.9,5.0,178.0,159.23,133.13
2017,12,7,14,45,5.0,107.0,5.9,5.0,109.5,94.31,77.14
2017,12,7,15,0,0.0,41.0,5.9,5.0,41.0,33.89,24.26
2017,12,7,15,15,0.0,37.0,5.8,4.5,37.0,30.56,21.45
2017,12,7,15,30,0.0,33.0,5.7,4.0,33.0,27.24,18.6
2017,12,7,15,45,0.0,28.5,5.65,4.0,28.5,23.5,15.31
2017,12,7,16,0,0.0,24.0,5.6,4.0,24.0,19.77,11.98
2017,12,7,16,15,0.0,19.5,5.35,3.5,19.5,16.05,8.65
2017,12,7,16,30,0.0,15.0,5.1,3.0,15.0,12.33,5.28
2017,12,7,16,45,0.0,10.5,4.9,2.5,10.5,8.62,1.88
2017,12,7,17,0,0.0,6.0,4.7,2.0,6.0,4.92,0.0
2017,12,7,17,15,0.0,3.0,4.55,1.5,3.0,2.46,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,17.07,0.0
2017,12,8,7,45,260.0,27.5,1.9,0.0,61.0,22.74,12.74
2017,12,8,8,0,520.0,35.0,2.0,0.0,102.0,31.58,23.17
2017,12,8,8,15,601.5,42.5,1.95,0.5,151.0,37.87,29.56
2017,12,8,8,30,683.0,50.0,1.9,1.0,200.0,44.15,35.68
2017,12,8,8,45,735.0,54.0,1.9,1.5,249.5,47.18,38.59
2017,12,8,9,0,787.0,58.0,1.9,2.0,299.0,50.28,41.42
2017,12,8,9,15,819.5,61.5,1.9,2.5,345.5,52.82,43.65
2017,12,8,9,30,852.0,65.0,1.9,3.0,392.0,55.37,45.82
2017,12,8,9,45,876.0,67.5,1.95,4.0,433.5,57.05,47.07
2017,12,8,10,0,900.0,70.0,2.0,5.0,475.0,65.61,54.56
2017,12,8,10,15,916.0,72.0,2.05,5.5,510.0,67.4,55.94
2017,12,8,10,30,932.0,74.0,2.1,6.0,545.0,113.38,65.09
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.0,169.4,98.55
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,225.6,143.07
2017,12,8,11,15,962.5,77.0,2.35,7.5,621.5,280.85,192.03
2017,12,8,11,30,970.0,78.0,2.4,8.0,642.0,335.39,242.22
2017,12,8,11,45,971.0,80.0,2.5,8.5,653.0,387.75,290.96
2017,12,8,12,0,972.0,82.0,2.6,9.0,664.0,438.36,337.54
2017,12,8,12,15,973.0,82.0,2.65,9.0,667.0,485.28,380.7
2017,12,8,12,30,974.0,82.0,2.7,9.0,670.0,529.99,421.1
2017,12,8,12,45,973.0,81.5,2.75,9.5,664.0,570.83,456.73
2017,12,8,13,0,972.0,81.0,2.8,10.0,658.0,608.94,489.3
2017,12,8,13,15,967.0,80.0,2.9,10.0,643.5,641.38,517.89
2017,12,8,13,30,962.0,79.0,3.0,10.0,629.0,670.53,543.5
2017,12,8,13,45,953.0,78.0,3.1,10.5,606.0,693.79,563.22
2017,12,8,14,0,944.0,77.0,3.2,11.0,583.0,713.42,579.88
2017,12,8,14,15,931.0,75.5,3.2,11.0,552.5,726.14,591.73
2017,12,8,14,30,918.0,74.0,3.2,11.0,522.0,735.07,600.01
2017,12,8,14,45,895.5,73.0,3.25,11.0,483.5,740.14,605.29
2017,12,8,15,0,873.0,72.0,3.3,11.0,445.0,735.69,603.47
2017,12,8,15,15,846.5,69.0,3.05,10.5,401.5,722.15,594.43
2017,12,8,15,30,820.0,66.0,2.8,10.0,358.0,704.98,582.39
2017,12,8,15,45,780.5,61.5,2.6,9.5,310.5,673.06,558.75
2017,12,8,16,0,741.0,57.0,2.4,9.0,263.0,638.09,531.86
2017,12,8,16,15,680.5,51.5,2.05,8.0,213.0,584.07,488.64
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,528.04,441.45
2017,12,8,16,45,521.0,37.5,1.35,6.5,116.0,449.41,372.24
2017,12,8,17,0,422.0,29.0,1.0,6.0,69.0,365.64,287.27
2017,12,8,17,15,211.0,14.5,1.0,5.5,34.5,182.99,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,261.0,12.0,4.1,2.0,19.0,10.24,0.0
2017,12,9,7,45,406.0,21.5,4.25,2.5,59.5,19.41,9.56
2017,12,9,8,0,551.0,31.0,4.4,3.0,100.0,27.98,19.54
2017,12,9,8,15,629.0,36.5,4.25,3.5,148.5,32.63,24.34
2017,12,9,8,30,707.0,42.0,4.1,4.0,197.0,37.36,28.94
2017,12,9,8,45,744.5,48.0,3.95,5.0,244.5,42.23,33.46
2017,12,9,9,0,782.0,54.0,3.8,6.0,292.0,47.0,37.73
2017,12,9,9,15,814.5,57.0,3.9,7.0,337.5,49.24,39.59
2017,12,9,9,30,847.0,60.0,4.0,8.0,383.0,57.25,46.62
2017,12,9,9,45,870.0,62.5,4.1,9.5,423.5,59.68,48.42
2017,12,9,10,0,893.0,65.0,4.2,11.0,464.0,62.02,50.1
2017,12,9,10,15,908.5,66.5,4.45,12.0,499.0,63.5,51.09
2017,12,9,10,30,924.0,68.0,4.7,13.0,534.0,106.36,58.72
2017,12,9,10,45,936.5,68.5,5.0,14.0,561.5,161.47,90.17
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,216.86,132.76
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,271.38,180.63
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,325.1,230.02
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,376.32,277.39
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,426.06,322.96
2017,12,9,12,15,971.5,71.0,5.1,16.0,654.0,472.46,365.5
2017,12,9,12,30,972.0,71.0,5.0,16.0,657.0,516.61,405.23
2017,12,9,12,45,971.5,70.0,4.95,16.5,651.0,556.88,440.25
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,594.43,472.19
2017,12,9,13,15,965.5,68.5,4.85,17.0,630.5,626.79,500.26
2017,12,9,13,30,960.0,68.0,4.8,17.0,616.0,655.85,525.26
2017,12,9,13,45,952.5,67.0,4.75,17.0,594.0,679.76,545.89
2017,12,9,14,0,945.0,66.0,4.7,17.0,572.0,700.12,563.53
2017,12,9,14,15,933.5,64.5,4.6,17.0,542.5,713.63,575.53
2017,12,9,14,30,922.0,63.0,4.5,17.0,513.0,723.41,583.6
2017,12,9,14,45,899.5,63.0,4.45,17.0,475.5,723.54,584.63
2017,12,9,15,0,877.0,63.0,4.4,17.0,438.0,719.95,582.97
2017,12,9,15,15,853.0,60.5,4.0,16.5,396.0,708.61,575.18
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,700.52,569.89
2017,12,9,15,45,793.5,54.5,3.25,15.5,308.0,672.91,549.39
2017,12,9,16,0,758.0,51.0,2.9,15.0,262.0,642.31,525.78
2017,12,9,16,15,702.5,46.5,2.6,13.5,213.0,593.38,488.57
2017,12,9,16,30,647.0,42.0,2.3,12.0,164.0,542.5,447.34
2017,12,9,16,45,552.0,34.5,2.0,11.0,117.0,459.37,376.46
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,377.04,294.68
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,188.91,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
