Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,19.0,10.24,0.0
2017,12,10,7,45,416.0,22.0,1.3,4.0,60.5,19.96,9.57
2017,12,10,8,0,574.0,32.0,1.3,5.0,102.0,29.04,20.33
2017,12,10,8,15,653.5,38.0,1.5,6.0,152.0,34.14,25.47
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,39.28,30.37
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,42.52,33.34
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,45.79,36.2
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.5,53.2,42.72
2017,12,10,9,30,887.0,58.0,1.8,11.0,394.0,56.23,45.18
2017,12,10,9,45,908.5,60.0,1.65,12.0,435.0,58.34,46.77
2017,12,10,10,0,930.0,62.0,1.5,13.0,476.0,60.38,48.26
2017,12,10,10,15,944.5,63.5,1.5,13.5,511.0,61.9,49.39
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,103.89,56.34
2017,12,10,10,45,715.0,133.0,1.5,14.5,502.0,170.89,106.78
2017,12,10,11,0,471.0,201.0,1.5,15.0,458.0,221.74,156.26
2017,12,10,11,15,732.0,134.5,1.5,15.5,550.0,262.24,179.49
2017,12,10,11,30,993.0,68.0,1.5,16.0,642.0,328.65,227.47
2017,12,10,11,45,991.5,71.0,1.55,16.5,653.0,382.01,275.28
2017,12,10,12,0,990.0,74.0,1.6,17.0,664.0,433.41,320.78
2017,12,10,12,15,991.0,74.0,1.6,17.0,667.0,481.0,362.68
2017,12,10,12,30,992.0,74.0,1.6,17.0,670.0,526.35,401.8
2017,12,10,12,45,991.0,73.5,1.6,17.5,664.5,567.8,436.18
2017,12,10,13,0,990.0,73.0,1.6,18.0,659.0,606.49,467.48
2017,12,10,13,15,787.0,124.0,1.55,18.0,583.5,581.4,451.05
2017,12,10,13,30,584.0,175.0,1.5,18.0,508.0,533.01,416.4
2017,12,10,13,45,544.5,180.5,1.45,18.5,482.0,535.8,419.31
2017,12,10,14,0,505.0,186.0,1.4,19.0,456.0,534.77,418.67
2017,12,10,14,15,725.0,126.0,1.35,18.5,491.0,645.6,504.65
2017,12,10,14,30,945.0,66.0,1.3,18.0,526.0,741.42,576.91
2017,12,10,14,45,663.0,113.0,1.3,18.0,424.5,620.58,488.37
2017,12,10,15,0,381.0,160.0,1.3,18.0,323.0,473.17,377.31
2017,12,10,15,15,616.0,110.5,1.1,17.5,344.0,603.21,480.21
2017,12,10,15,30,851.0,61.0,0.9,17.0,365.0,719.4,564.29
2017,12,10,15,45,816.5,57.0,0.75,17.0,317.5,692.03,542.12
2017,12,10,16,0,782.0,53.0,0.6,17.0,270.0,661.54,518.68
2017,12,10,16,15,726.5,48.0,0.65,16.0,220.5,611.88,484.36
2017,12,10,16,30,671.0,43.0,0.7,15.0,171.0,560.15,445.81
2017,12,10,16,45,576.5,35.5,0.75,14.5,122.5,477.01,378.98
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,394.26,300.36
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,197.74,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,11.95,0.0
2017,12,11,7,45,183.5,26.5,2.6,7.0,48.5,20.59,9.41
2017,12,11,8,0,367.0,39.0,2.7,8.0,83.0,32.1,22.66
2017,12,11,8,15,442.5,48.0,2.75,8.5,125.5,38.78,29.32
2017,12,11,8,30,518.0,57.0,2.8,9.0,168.0,45.4,35.61
2017,12,11,8,45,566.0,62.5,2.9,9.5,210.0,48.93,38.92
2017,12,11,9,0,614.0,68.0,3.0,10.0,252.0,52.48,42.1
2017,12,11,9,15,621.0,79.0,2.85,10.5,289.5,59.77,48.54
2017,12,11,9,30,628.0,90.0,2.7,11.0,327.0,66.78,54.63
2017,12,11,9,45,762.5,80.0,2.6,12.0,397.5,65.41,53.06
2017,12,11,10,0,897.0,70.0,2.5,13.0,468.0,65.52,52.82
2017,12,11,10,15,913.0,72.0,2.2,14.0,503.5,67.32,54.06
2017,12,11,10,30,929.0,74.0,1.9,15.0,539.0,106.41,60.02
2017,12,11,10,45,942.5,74.5,1.65,16.5,567.5,162.04,89.72
2017,12,11,11,0,956.0,75.0,1.4,18.0,596.0,218.05,130.63
2017,12,11,11,15,962.5,76.0,1.5,18.5,616.0,273.1,176.86
2017,12,11,11,30,969.0,77.0,1.6,19.0,636.0,327.36,224.46
2017,12,11,11,45,972.0,78.0,1.75,20.0,647.5,379.49,270.32
2017,12,11,12,0,975.0,79.0,1.9,21.0,659.0,430.06,314.2
2017,12,11,12,15,976.0,79.0,2.05,21.0,662.0,477.14,355.73
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,522.03,394.72
2017,12,11,12,45,975.5,78.5,2.4,21.5,660.0,562.83,429.21
2017,12,11,13,0,974.0,78.0,2.6,22.0,655.0,600.87,460.84
2017,12,11,13,15,969.5,77.5,2.65,22.0,640.5,634.3,488.75
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,664.52,513.8
2017,12,11,13,45,651.5,151.0,2.8,22.0,516.0,578.9,451.1
2017,12,11,14,0,338.0,225.0,2.9,22.0,406.0,451.74,354.74
2017,12,11,14,15,472.0,180.0,2.9,21.5,418.0,522.16,412.66
2017,12,11,14,30,606.0,135.0,2.9,21.0,430.0,588.82,466.73
2017,12,11,14,45,750.0,101.0,2.9,21.0,439.5,667.85,528.63
2017,12,11,15,0,894.0,67.0,2.9,21.0,449.0,734.68,579.23
2017,12,11,15,15,870.0,64.0,2.6,20.0,406.5,729.65,576.94
2017,12,11,15,30,846.0,61.0,2.3,19.0,364.0,714.76,567.63
2017,12,11,15,45,810.0,57.5,2.0,18.5,316.5,687.05,547.3
2017,12,11,16,0,774.0,54.0,1.7,18.0,269.0,656.23,523.8
2017,12,11,16,15,718.0,49.0,1.7,16.5,219.5,606.37,488.49
2017,12,11,16,30,662.0,44.0,1.7,15.0,170.0,554.39,448.86
2017,12,11,16,45,566.0,36.5,1.7,14.0,122.0,470.32,379.87
2017,12,11,17,0,470.0,29.0,1.7,13.0,74.0,386.38,299.44
2017,12,11,17,15,235.0,14.5,1.7,12.5,37.0,199.04,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.9,6.0,16.0,9.39,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,56.5,19.03,7.81
2017,12,12,8,0,554.0,31.0,4.2,7.0,97.0,28.11,19.17
2017,12,12,8,15,635.0,37.0,4.45,7.5,146.0,33.21,24.37
2017,12,12,8,30,716.0,43.0,4.7,8.0,195.0,38.36,29.33
2017,12,12,8,45,762.5,47.5,4.95,8.5,243.5,42.02,32.76
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,45.68,36.07
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,52.97,42.57
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,56.0,45.13
2017,12,12,9,45,892.5,60.0,5.55,10.5,425.0,58.1,46.83
2017,12,12,10,0,914.0,62.0,5.7,11.0,466.0,60.13,48.43
2017,12,12,10,15,928.5,63.5,5.65,11.5,500.5,61.64,49.56
2017,12,12,10,30,943.0,65.0,5.6,12.0,535.0,98.54,54.87
2017,12,12,10,45,955.5,65.5,5.55,12.5,563.0,154.53,85.11
2017,12,12,11,0,968.0,66.0,5.5,13.0,591.0,210.8,127.85
2017,12,12,11,15,974.5,67.0,5.4,13.0,611.5,266.24,176.43
2017,12,12,11,30,981.0,68.0,5.3,13.0,632.0,320.89,226.89
2017,12,12,11,45,970.5,74.5,5.25,13.5,641.5,373.87,276.51
2017,12,12,12,0,960.0,81.0,5.2,14.0,651.0,424.19,323.17
2017,12,12,12,15,961.5,81.5,5.1,14.0,654.5,471.34,366.6
2017,12,12,12,30,963.0,82.0,5.0,14.0,658.0,516.4,407.35
2017,12,12,12,45,965.0,80.0,4.9,14.5,653.5,557.08,442.87
2017,12,12,13,0,967.0,78.0,4.8,15.0,649.0,595.22,475.4
2017,12,12,13,15,963.0,77.5,4.7,15.0,635.5,628.77,504.44
2017,12,12,13,30,959.0,77.0,4.6,15.0,622.0,659.16,530.41
2017,12,12,13,45,954.0,75.0,4.5,15.5,600.5,684.09,550.7
2017,12,12,14,0,949.0,73.0,4.4,16.0,579.0,705.55,567.9
2017,12,12,14,15,937.5,71.5,4.25,15.5,550.0,719.69,581.18
2017,12,12,14,30,926.0,70.0,4.1,15.0,521.0,730.1,591.24
2017,12,12,14,45,893.0,72.5,4.0,15.0,482.0,726.4,589.25
2017,12,12,15,0,860.0,75.0,3.9,15.0,443.0,724.89,589.08
2017,12,12,15,15,834.5,72.0,3.6,14.5,400.5,712.52,580.95
2017,12,12,15,30,809.0,69.0,3.3,14.0,358.0,696.52,569.86
2017,12,12,15,45,772.5,64.5,3.0,14.0,311.5,667.33,547.17
2017,12,12,16,0,736.0,60.0,2.7,14.0,265.0,634.99,521.31
2017,12,12,16,15,678.0,54.0,2.35,12.5,216.0,582.67,481.13
2017,12,12,16,30,620.0,48.0,2.0,11.0,167.0,535.94,442.87
2017,12,12,16,45,522.0,39.5,1.7,10.0,119.5,451.19,370.76
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,368.06,289.27
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,185.74,2.67
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.27,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,16.85,5.91
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,29.09,20.21
2017,12,13,8,15,1.0,55.0,1.75,5.5,55.0,43.69,34.11
2017,12,13,8,30,2.0,74.0,2.0,6.0,74.0,58.11,47.63
2017,12,13,8,45,8.0,91.5,2.3,6.5,93.5,71.42,59.91
2017,12,13,9,0,14.0,109.0,2.6,7.0,113.0,84.61,71.84
2017,12,13,9,15,61.0,133.5,2.7,7.5,156.0,99.05,84.68
2017,12,13,9,30,108.0,158.0,2.8,8.0,199.0,111.96,95.93
2017,12,13,9,45,115.0,176.0,2.9,8.5,223.5,123.15,105.49
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,134.0,114.65
2017,12,13,10,15,251.5,195.5,3.15,9.5,317.0,131.62,112.08
2017,12,13,10,30,381.0,197.0,3.3,10.0,386.0,150.88,113.8
2017,12,13,10,45,293.0,223.0,3.45,10.5,373.5,185.04,138.69
2017,12,13,11,0,205.0,249.0,3.6,11.0,361.0,213.45,164.5
2017,12,13,11,15,338.0,232.5,3.65,11.0,423.5,244.93,185.31
2017,12,13,11,30,471.0,216.0,3.7,11.0,486.0,290.94,220.2
2017,12,13,11,45,453.5,225.5,3.8,11.5,490.0,322.79,249.32
2017,12,13,12,0,436.0,235.0,3.9,12.0,494.0,352.43,276.2
2017,12,13,12,15,393.5,247.0,3.9,12.0,482.0,368.62,292.52
2017,12,13,12,30,351.0,259.0,3.9,12.0,470.0,382.7,306.35
2017,12,13,12,45,378.0,250.5,3.9,12.0,475.5,409.4,329.49
2017,12,13,13,0,405.0,242.0,3.9,12.0,481.0,436.71,353.02
2017,12,13,13,15,443.0,226.5,3.85,12.0,482.5,472.45,383.08
2017,12,13,13,30,481.0,211.0,3.8,12.0,484.0,501.77,408.09
2017,12,13,13,45,471.0,204.5,3.75,12.0,464.0,509.56,415.72
2017,12,13,14,0,461.0,198.0,3.7,12.0,444.0,514.87,421.36
2017,12,13,14,15,455.5,189.0,3.65,12.0,421.5,518.31,425.53
2017,12,13,14,30,450.0,180.0,3.6,12.0,399.0,519.44,427.84
2017,12,13,14,45,474.5,159.5,3.55,12.0,375.5,527.41,436.15
2017,12,13,15,0,499.0,139.0,3.5,12.0,352.0,533.06,442.62
2017,12,13,15,15,482.5,128.5,3.25,11.5,318.5,517.89,432.1
2017,12,13,15,30,466.0,118.0,3.0,11.0,285.0,500.34,419.46
2017,12,13,15,45,449.5,104.0,2.75,11.0,248.0,476.41,400.6
2017,12,13,16,0,433.0,90.0,2.5,11.0,211.0,450.34,379.35
2017,12,13,16,15,396.5,77.0,2.4,10.0,172.0,409.35,346.31
2017,12,13,16,30,360.0,64.0,2.3,9.0,133.0,367.43,310.7
2017,12,13,16,45,302.0,49.0,2.2,8.5,95.5,307.35,257.11
2017,12,13,17,0,244.0,34.0,2.1,8.0,58.0,248.43,198.04
2017,12,13,17,15,122.0,17.0,2.15,7.5,29.0,125.23,6.86
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,89.5,21.0,2.15,6.0,31.5,16.71,5.2
2017,12,14,8,0,179.0,42.0,2.4,7.0,63.0,32.08,22.56
2017,12,14,8,15,226.5,60.0,2.45,7.5,99.0,45.17,35.11
2017,12,14,8,30,274.0,78.0,2.5,8.0,135.0,57.87,47.01
2017,12,14,8,45,324.5,88.5,2.6,8.5,172.0,64.92,53.56
2017,12,14,9,0,375.0,99.0,2.7,9.0,209.0,71.84,59.78
2017,12,14,9,15,462.5,101.5,2.6,10.0,258.5,73.53,61.03
2017,12,14,9,30,550.0,104.0,2.5,11.0,308.0,76.88,63.67
2017,12,14,9,45,614.0,101.5,2.45,12.0,352.0,73.94,60.66
2017,12,14,10,0,678.0,99.0,2.4,13.0,396.0,71.5,58.12
2017,12,14,10,15,615.5,127.0,2.4,13.5,412.0,89.33,73.54
2017,12,14,10,30,553.0,155.0,2.4,14.0,428.0,126.15,88.18
2017,12,14,10,45,486.5,183.0,2.4,14.5,433.0,174.21,119.92
2017,12,14,11,0,420.0,211.0,2.4,15.0,438.0,215.61,154.01
2017,12,14,11,15,230.0,225.0,2.45,15.0,350.0,216.32,163.39
2017,12,14,11,30,40.0,239.0,2.5,15.0,262.0,197.2,155.81
2017,12,14,11,45,120.0,259.5,2.55,15.5,330.5,242.69,190.13
2017,12,14,12,0,200.0,280.0,2.6,16.0,399.0,297.83,232.62
2017,12,14,12,15,204.0,281.5,2.65,16.0,403.5,315.67,247.81
2017,12,14,12,30,208.0,283.0,2.7,16.0,408.0,333.37,262.93
2017,12,14,12,45,218.5,279.5,2.8,16.0,409.5,349.89,277.13
2017,12,14,13,0,229.0,276.0,2.9,16.0,411.0,366.46,291.35
2017,12,14,13,15,217.5,270.5,2.95,16.0,397.0,368.87,294.32
2017,12,14,13,30,206.0,265.0,3.0,16.0,383.0,369.68,295.96
2017,12,14,13,45,183.0,256.0,3.15,16.0,358.0,358.48,288.05
2017,12,14,14,0,160.0,247.0,3.3,16.0,333.0,345.18,278.31
2017,12,14,14,15,156.0,235.5,3.25,16.0,315.5,340.19,275.18
2017,12,14,14,30,152.0,224.0,3.2,16.0,298.0,334.26,271.24
2017,12,14,14,45,188.5,204.0,3.15,16.0,289.0,346.39,282.64
2017,12,14,15,0,225.0,184.0,3.1,16.0,280.0,358.08,293.69
2017,12,14,15,15,214.5,168.5,2.8,15.5,253.0,340.43,280.51
2017,12,14,15,30,204.0,153.0,2.5,15.0,226.0,321.66,266.27
2017,12,14,15,45,194.0,133.5,2.25,14.5,196.0,296.97,246.99
2017,12,14,16,0,184.0,114.0,2.0,14.0,166.0,285.26,237.62
2017,12,14,16,15,166.0,94.5,1.95,13.0,134.5,252.18,210.63
2017,12,14,16,30,148.0,75.0,1.9,12.0,103.0,218.07,181.72
2017,12,14,16,45,116.5,55.0,1.9,11.5,73.5,172.68,141.58
2017,12,14,17,0,85.0,35.0,1.9,11.0,44.0,125.96,97.48
2017,12,14,17,15,42.5,17.5,2.05,10.5,22.0,62.32,3.72
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,8.5,3.45,5.5,8.5,6.98,0.0
2017,12,15,8,0,0.0,17.0,3.6,6.0,17.0,13.99,6.68
2017,12,15,8,15,0.0,27.0,3.7,6.5,27.0,22.27,14.54
2017,12,15,8,30,0.0,37.0,3.8,7.0,37.0,30.56,22.32
2017,12,15,8,45,0.0,47.5,3.95,7.5,47.5,39.29,30.4
2017,12,15,9,0,0.0,58.0,4.1,8.0,58.0,48.03,38.38
2017,12,15,9,15,73.5,107.5,4.25,8.5,134.5,80.5,67.72
2017,12,15,9,30,147.0,157.0,4.4,9.0,211.0,111.7,95.47
2017,12,15,9,45,292.0,156.0,4.6,9.5,278.5,109.42,93.02
2017,12,15,10,0,437.0,155.0,4.8,10.0,346.0,105.65,89.29
2017,12,15,10,15,285.0,189.5,4.7,10.0,318.0,128.66,109.46
2017,12,15,10,30,133.0,224.0,4.6,10.0,290.0,158.81,126.86
2017,12,15,10,45,155.0,236.5,4.55,10.5,317.5,182.05,142.28
2017,12,15,11,0,177.0,249.0,4.5,11.0,345.0,207.77,161.37
2017,12,15,11,15,136.0,256.0,4.35,11.0,331.5,219.38,172.89
2017,12,15,11,30,95.0,263.0,4.2,11.0,318.0,227.9,181.95
2017,12,15,11,45,137.0,271.5,4.1,11.5,352.0,256.08,203.98
2017,12,15,12,0,179.0,280.0,4.0,12.0,386.0,289.75,230.85
2017,12,15,12,15,241.0,274.0,3.85,12.0,417.5,324.07,258.75
2017,12,15,12,30,303.0,268.0,3.7,12.0,449.0,367.01,293.97
2017,12,15,12,45,334.5,259.0,3.6,12.5,457.5,393.76,316.13
2017,12,15,13,0,366.0,250.0,3.5,13.0,466.0,421.56,339.09
2017,12,15,13,15,625.5,171.0,3.35,13.0,530.5,527.03,424.47
2017,12,15,13,30,885.0,92.0,3.2,13.0,595.0,628.94,506.36
2017,12,15,13,45,877.0,90.5,3.05,13.5,574.0,651.8,524.27
2017,12,15,14,0,869.0,89.0,2.9,14.0,553.0,671.25,539.62
2017,12,15,14,15,856.0,87.0,2.7,13.5,524.5,683.38,550.92
2017,12,15,14,30,843.0,85.0,2.5,13.0,496.0,691.87,559.26
2017,12,15,14,45,825.5,82.5,2.4,13.0,461.0,693.02,561.42
2017,12,15,15,0,808.0,80.0,2.3,13.0,426.0,690.52,560.18
2017,12,15,15,15,782.0,76.5,2.05,12.5,385.0,677.2,550.88
2017,12,15,15,30,756.0,73.0,1.8,12.0,344.0,660.37,538.72
2017,12,15,15,45,720.0,68.0,1.55,12.0,299.5,631.27,515.82
2017,12,15,16,0,684.0,63.0,1.3,12.0,255.0,604.84,494.23
2017,12,15,16,15,626.5,56.5,1.1,11.5,207.5,553.92,453.88
2017,12,15,16,30,569.0,50.0,0.9,11.0,160.0,501.49,410.47
2017,12,15,16,45,477.5,40.5,0.75,10.5,115.0,420.96,342.48
2017,12,15,17,0,386.0,31.0,0.6,10.0,70.0,342.06,267.55
2017,12,15,17,15,193.0,15.5,0.55,10.0,35.0,174.27,29.73
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.5,0.95,6.5,11.5,9.46,0.0
2017,12,16,8,0,0.0,23.0,1.0,7.0,23.0,18.98,11.02
2017,12,16,8,15,0.0,37.0,1.05,7.0,37.0,30.59,22.05
2017,12,16,8,30,0.0,51.0,1.1,7.0,51.0,41.74,32.56
2017,12,16,8,45,0.0,64.5,1.2,7.5,64.5,52.43,42.43
2017,12,16,9,0,0.0,78.0,1.3,8.0,78.0,63.01,52.03
2017,12,16,9,15,0.0,81.5,1.5,8.0,81.5,66.28,54.95
2017,12,16,9,30,0.0,85.0,1.7,8.0,85.0,69.42,57.69
2017,12,16,9,45,0.0,111.5,1.9,8.5,111.5,89.23,75.25
2017,12,16,10,0,0.0,138.0,2.1,9.0,138.0,108.42,92.0
2017,12,16,10,15,0.5,148.5,2.15,9.0,149.0,116.38,98.8
2017,12,16,10,30,1.0,159.0,2.2,9.0,160.0,124.82,101.33
2017,12,16,10,45,0.5,124.0,2.3,9.0,124.5,100.76,80.81
2017,12,16,11,0,0.0,89.0,2.4,9.0,89.0,73.96,57.96
2017,12,16,11,15,0.0,56.5,2.45,8.5,56.5,46.85,34.8
2017,12,16,11,30,0.0,24.0,2.5,8.0,24.0,19.85,11.56
2017,12,16,11,45,0.0,24.0,2.55,8.0,24.0,19.86,11.55
2017,12,16,12,0,0.0,24.0,2.6,8.0,24.0,19.86,11.55
2017,12,16,12,15,0.0,40.0,2.5,8.0,40.0,33.15,23.0
2017,12,16,12,30,0.0,56.0,2.4,8.0,56.0,46.46,34.45
2017,12,16,12,45,0.0,95.5,2.3,8.0,95.5,79.45,62.65
2017,12,16,13,0,0.0,135.0,2.2,8.0,135.0,112.69,90.81
2017,12,16,13,15,0.0,101.5,2.05,8.0,101.5,84.55,66.98
2017,12,16,13,30,0.0,68.0,1.9,8.0,68.0,56.45,43.07
2017,12,16,13,45,0.0,82.5,1.8,8.0,82.5,68.55,53.53
2017,12,16,14,0,0.0,97.0,1.7,8.0,97.0,80.9,64.17
2017,12,16,14,15,30.0,153.0,1.65,8.0,167.5,159.26,131.4
2017,12,16,14,30,60.0,209.0,1.6,8.0,238.0,241.53,200.5
2017,12,16,14,45,30.0,140.5,1.55,8.0,155.0,152.11,125.57
2017,12,16,15,0,0.0,72.0,1.5,8.0,72.0,59.71,46.33
2017,12,16,15,15,0.0,65.0,1.35,7.5,65.0,53.86,41.56
2017,12,16,15,30,0.0,58.0,1.2,7.0,58.0,48.02,36.64
2017,12,16,15,45,0.0,50.0,1.05,7.0,50.0,41.35,30.86
2017,12,16,16,0,0.0,42.0,0.9,7.0,42.0,34.7,25.03
2017,12,16,16,15,0.0,34.0,0.8,6.5,34.0,28.06,19.18
2017,12,16,16,30,0.0,26.0,0.7,6.0,26.0,21.43,13.25
2017,12,16,16,45,0.0,18.5,0.65,6.0,18.5,15.23,7.6
2017,12,16,17,0,0.0,11.0,0.6,6.0,11.0,9.04,1.87
2017,12,16,17,15,0.0,5.5,0.65,6.0,5.5,4.51,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,175.5,19.5,0.8,4.0,38.5,15.9,2.8
2017,12,17,8,0,351.0,39.0,0.8,4.0,77.0,32.5,23.08
2017,12,17,8,15,445.0,49.5,0.75,4.0,122.5,40.52,31.36
2017,12,17,8,30,539.0,60.0,0.7,4.0,168.0,48.46,39.13
2017,12,17,8,45,269.5,74.5,0.7,4.5,128.5,54.7,45.04
2017,12,17,9,0,0.0,89.0,0.7,5.0,89.0,70.75,59.74
2017,12,17,9,15,46.0,121.5,0.75,5.5,138.5,91.46,78.37
2017,12,17,9,30,92.0,154.0,0.8,6.0,188.0,112.6,97.04
2017,12,17,9,45,91.5,173.5,0.85,6.5,210.0,125.28,107.89
2017,12,17,10,0,91.0,193.0,0.9,7.0,232.0,137.61,118.31
2017,12,17,10,15,46.0,175.5,0.9,7.5,195.0,128.6,109.86
2017,12,17,10,30,1.0,158.0,0.9,8.0,158.0,124.06,100.79
2017,12,17,10,45,2.5,166.5,0.9,9.0,167.5,131.84,106.66
2017,12,17,11,0,4.0,175.0,0.9,10.0,177.0,139.79,112.58
2017,12,17,11,15,5.0,180.5,0.9,10.5,183.5,145.61,116.96
2017,12,17,11,30,6.0,186.0,0.9,11.0,190.0,151.52,121.44
2017,12,17,11,45,145.5,226.5,0.95,12.0,313.0,225.14,176.71
2017,12,17,12,0,285.0,267.0,1.0,13.0,436.0,317.67,246.94
2017,12,17,12,15,308.5,264.5,1.05,13.5,448.0,344.92,268.83
2017,12,17,12,30,332.0,262.0,1.1,14.0,460.0,373.35,291.95
2017,12,17,12,45,393.5,245.0,1.2,14.5,478.0,408.67,320.4
2017,12,17,13,0,455.0,228.0,1.3,15.0,496.0,453.78,356.23
2017,12,17,13,15,449.0,226.0,1.35,15.0,486.0,471.57,371.5
2017,12,17,13,30,443.0,224.0,1.4,15.0,476.0,487.42,385.27
2017,12,17,13,45,290.5,235.5,1.45,15.5,398.5,413.96,329.1
2017,12,17,14,0,138.0,247.0,1.5,16.0,321.0,329.88,263.09
2017,12,17,14,15,146.5,234.0,1.5,15.5,309.0,331.2,266.07
2017,12,17,14,30,155.0,221.0,1.5,15.0,297.0,332.02,268.24
2017,12,17,14,45,195.5,202.0,1.55,15.0,291.0,347.98,282.71
2017,12,17,15,0,236.0,183.0,1.6,15.0,285.0,377.68,307.82
2017,12,17,15,15,225.5,168.0,1.45,14.5,258.0,361.02,295.53
2017,12,17,15,30,215.0,153.0,1.3,14.0,231.0,343.04,282.21
2017,12,17,15,45,205.5,134.5,1.2,13.5,201.0,320.1,264.78
2017,12,17,16,0,196.0,116.0,1.1,13.0,171.0,295.86,245.77
2017,12,17,16,15,178.0,96.5,1.05,12.0,139.5,262.9,219.24
2017,12,17,16,30,160.0,77.0,1.0,11.0,108.0,228.87,190.69
2017,12,17,16,45,131.0,57.0,0.95,10.5,78.0,185.31,152.38
2017,12,17,17,0,102.0,37.0,0.9,10.0,48.0,140.45,110.21
2017,12,17,17,15,51.0,18.5,0.9,9.5,24.0,70.1,16.22
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.55,6.5,7.5,6.16,0.0
2017,12,18,8,0,0.0,15.0,1.7,7.0,15.0,12.34,5.12
2017,12,18,8,15,0.0,25.0,1.7,7.0,25.0,20.61,12.99
2017,12,18,8,30,0.0,35.0,1.7,7.0,35.0,28.9,20.81
2017,12,18,8,45,0.0,45.0,1.75,7.5,45.0,37.21,28.53
2017,12,18,9,0,0.0,55.0,1.8,8.0,55.0,45.53,36.13
2017,12,18,9,15,0.0,64.5,1.75,8.0,64.5,53.45,43.32
2017,12,18,9,30,0.0,74.0,1.7,8.0,74.0,61.13,50.21
2017,12,18,9,45,0.0,83.0,1.7,8.5,83.0,68.32,56.47
2017,12,18,10,0,0.0,92.0,1.7,9.0,92.0,75.44,62.61
2017,12,18,10,15,0.0,92.0,1.65,9.5,92.0,75.74,62.59
2017,12,18,10,30,0.0,92.0,1.6,10.0,92.0,75.99,59.71
2017,12,18,10,45,0.0,128.0,1.55,10.5,128.0,103.65,82.84
2017,12,18,11,0,0.0,164.0,1.5,11.0,164.0,131.14,105.43
2017,12,18,11,15,0.5,166.5,1.45,11.0,166.5,134.22,107.74
2017,12,18,11,30,1.0,169.0,1.4,11.0,169.0,137.26,110.1
2017,12,18,11,45,0.5,162.0,1.4,11.5,162.0,132.55,105.92
2017,12,18,12,0,0.0,155.0,1.4,12.0,155.0,127.49,101.5
2017,12,18,12,15,0.0,134.0,1.4,12.0,134.0,110.95,87.79
2017,12,18,12,30,0.0,113.0,1.4,12.0,113.0,93.91,73.65
2017,12,18,12,45,0.0,107.0,1.45,12.5,107.0,89.03,69.48
2017,12,18,13,0,0.0,101.0,1.5,13.0,101.0,84.07,65.26
2017,12,18,13,15,31.0,176.0,1.5,13.0,194.0,170.39,136.91
2017,12,18,13,30,62.0,251.0,1.5,13.0,287.0,261.19,210.45
2017,12,18,13,45,31.0,169.5,1.55,13.0,187.5,170.12,136.71
2017,12,18,14,0,0.0,88.0,1.6,13.0,88.0,73.14,56.27
2017,12,18,14,15,0.0,116.5,1.55,13.0,116.5,98.26,77.57
2017,12,18,14,30,0.0,145.0,1.5,13.0,145.0,125.11,100.07
2017,12,18,14,45,0.0,77.5,1.5,13.0,77.5,64.32,49.22
2017,12,18,15,0,0.0,10.0,1.5,13.0,10.0,8.24,1.44
2017,12,18,15,15,0.0,9.0,1.4,13.0,9.0,7.41,0.75
2017,12,18,15,30,0.0,8.0,1.3,13.0,8.0,6.58,0.05
2017,12,18,15,45,0.0,6.5,1.25,13.0,6.5,5.34,0.0
2017,12,18,16,0,0.0,5.0,1.2,13.0,5.0,4.11,0.0
2017,12,18,16,15,0.0,4.0,1.1,12.5,4.0,3.28,0.0
2017,12,18,16,30,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2017,12,18,16,45,0.0,2.0,0.9,11.5,2.0,1.64,0.0
2017,12,18,17,0,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2017,12,18,17,15,0.0,0.5,0.8,10.5,0.5,0.41,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,11.5,3.05,13.5,11.5,9.47,0.0
2017,12,19,8,0,0.0,23.0,3.2,14.0,23.0,18.98,10.42
2017,12,19,8,15,0.0,37.5,3.3,14.0,37.5,30.88,21.51
2017,12,19,8,30,0.0,52.0,3.4,14.0,52.0,42.38,32.09
2017,12,19,8,45,0.0,66.0,3.5,14.5,66.0,53.41,42.06
2017,12,19,9,0,0.0,80.0,3.6,15.0,80.0,64.34,51.76
2017,12,19,9,15,0.0,94.5,3.5,15.0,94.5,75.52,61.63
2017,12,19,9,30,0.0,109.0,3.4,15.0,109.0,86.58,71.26
2017,12,19,9,45,0.0,103.5,3.35,15.5,103.5,83.42,68.19
2017,12,19,10,0,0.0,98.0,3.3,16.0,98.0,79.9,64.81
2017,12,19,10,15,0.0,111.0,3.35,16.5,111.0,89.87,73.21
2017,12,19,10,30,0.0,124.0,3.4,17.0,124.0,99.89,77.92
2017,12,19,10,45,0.0,88.0,3.45,17.5,88.0,73.06,55.42
2017,12,19,11,0,0.0,52.0,3.5,18.0,52.0,43.09,30.37
2017,12,19,11,15,0.0,106.5,3.7,18.0,106.5,87.93,67.43
2017,12,19,11,30,0.0,161.0,3.9,18.0,161.0,130.83,102.42
2017,12,19,11,45,0.0,162.5,4.1,18.5,162.5,132.77,103.66
2017,12,19,12,0,0.0,164.0,4.3,19.0,164.0,134.65,104.94
2017,12,19,12,15,0.0,162.5,4.45,19.0,162.5,134.09,104.46
2017,12,19,12,30,0.0,161.0,4.6,19.0,161.0,133.46,103.95
2017,12,19,12,45,0.0,159.5,4.8,19.5,159.5,132.78,103.23
2017,12,19,13,0,0.0,158.0,5.0,20.0,158.0,132.07,102.52
2017,12,19,13,15,0.0,119.0,4.95,20.0,119.0,99.36,76.03
2017,12,19,13,30,0.0,80.0,4.9,20.0,80.0,66.47,49.23
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,83.82,63.54
2017,12,19,14,0,0.0,121.0,4.8,20.0,121.0,101.85,78.38
2017,12,19,14,15,0.0,119.0,4.65,19.5,119.0,100.48,77.53
2017,12,19,14,30,0.0,117.0,4.5,19.0,117.0,99.19,76.77
2017,12,19,14,45,0.0,66.0,4.35,19.0,66.0,54.72,40.1
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,12.37,4.75
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,11.12,3.75
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.88,2.73
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,8.64,1.68
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.63
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.75,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.1,0.0
2017,12,19,16,45,0.0,3.5,3.55,16.5,3.5,2.87,0.0
2017,12,19,17,0,0.0,2.0,3.5,16.0,2.0,1.64,0.0
2017,12,19,17,15,0.0,1.0,3.45,15.5,1.0,0.82,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,247.0,14.5,3.7,7.5,40.0,12.8,0.0
2017,12,20,8,0,494.0,29.0,3.9,8.0,80.0,26.33,17.04
2017,12,20,8,15,584.0,35.5,3.8,8.5,127.5,31.85,22.89
2017,12,20,8,30,674.0,42.0,3.7,9.0,175.0,37.44,28.29
2017,12,20,8,45,726.0,47.0,3.6,9.5,223.5,41.51,32.14
2017,12,20,9,0,778.0,52.0,3.5,10.0,272.0,45.58,35.84
2017,12,20,9,15,812.0,55.0,3.4,10.5,318.0,47.85,37.82
2017,12,20,9,30,846.0,58.0,3.3,11.0,364.0,55.55,44.61
2017,12,20,9,45,869.5,60.5,3.25,12.0,405.0,58.05,46.55
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,60.45,48.39
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,61.99,49.42
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,82.22,49.61
2017,12,20,10,45,937.0,67.0,3.1,16.0,546.0,137.51,73.58
2017,12,20,11,0,949.0,68.0,3.1,17.0,575.0,193.12,112.04
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.5,247.85,157.2
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,301.91,204.78
2017,12,20,11,45,966.0,71.0,2.8,18.5,629.0,353.9,251.52
2017,12,20,12,0,969.0,72.0,2.7,19.0,642.0,404.39,296.55
2017,12,20,12,15,970.0,72.0,2.55,19.5,646.0,451.5,337.87
2017,12,20,12,30,971.0,72.0,2.4,20.0,650.0,496.48,376.26
2017,12,20,12,45,968.0,72.5,2.3,20.5,645.5,537.73,410.72
