Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,13,0,965.0,73.0,2.2,21.0,641.0,576.23,441.97
2017,12,20,13,15,960.5,72.5,2.1,21.0,628.5,610.0,469.67
2017,12,20,13,30,956.0,72.0,2.0,21.0,616.0,640.61,494.35
2017,12,20,13,45,948.5,71.0,1.9,21.0,595.0,665.61,514.39
2017,12,20,14,0,941.0,70.0,1.8,21.0,574.0,687.12,531.48
2017,12,20,14,15,929.5,69.0,1.7,21.0,545.5,702.45,543.8
2017,12,20,14,30,918.0,68.0,1.6,21.0,517.0,714.11,553.21
2017,12,20,14,45,900.5,66.5,1.5,21.0,481.5,717.37,555.67
2017,12,20,15,0,883.0,65.0,1.4,21.0,446.0,716.92,555.61
2017,12,20,15,15,860.0,62.5,1.3,20.5,405.0,707.73,550.41
2017,12,20,15,30,837.0,60.0,1.2,20.0,364.0,701.55,547.26
2017,12,20,15,45,800.5,56.5,1.1,19.5,318.0,674.58,528.81
2017,12,20,16,0,764.0,53.0,1.0,19.0,272.0,644.5,507.55
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.5,598.58,475.69
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,550.49,439.82
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,471.84,377.66
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,393.19,307.72
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,205.82,85.45
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.5,11.74,0.0
2017,12,21,8,0,449.0,29.0,2.6,12.0,75.0,26.23,16.58
2017,12,21,8,15,540.0,36.5,2.75,12.5,121.0,32.61,23.14
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,39.0,29.2
2017,12,21,8,45,680.5,49.5,3.1,14.0,214.0,43.36,33.18
2017,12,21,9,0,730.0,55.0,3.3,15.0,261.0,47.7,36.99
2017,12,21,9,15,763.5,59.0,3.3,15.5,305.5,50.64,39.51
2017,12,21,9,30,797.0,63.0,3.3,16.0,350.0,53.57,41.95
2017,12,21,9,45,560.0,117.5,3.35,16.5,330.0,86.04,70.25
2017,12,21,10,0,323.0,172.0,3.4,17.0,310.0,119.24,98.69
2017,12,21,10,15,319.0,189.0,3.55,17.5,334.5,128.91,106.54
2017,12,21,10,30,315.0,206.0,3.7,18.0,359.0,146.05,111.0
2017,12,21,10,45,596.0,143.5,3.9,18.5,453.5,150.18,96.22
2017,12,21,11,0,877.0,81.0,4.1,19.0,548.0,190.91,112.7
2017,12,21,11,15,883.5,82.0,4.25,19.5,568.0,242.1,154.67
2017,12,21,11,30,890.0,83.0,4.4,20.0,588.0,292.67,199.13
2017,12,21,11,45,865.5,95.0,4.55,20.5,594.5,339.27,242.23
2017,12,21,12,0,841.0,107.0,4.7,21.0,601.0,386.48,285.19
2017,12,21,12,15,841.0,107.5,4.75,21.0,604.5,429.6,324.1
2017,12,21,12,30,841.0,108.0,4.8,21.0,608.0,470.83,360.8
2017,12,21,12,45,743.5,136.5,4.85,21.0,576.5,488.19,378.76
2017,12,21,13,0,646.0,165.0,4.9,21.0,545.0,497.75,389.39
2017,12,21,13,15,719.0,141.0,4.8,21.0,556.0,544.82,428.11
2017,12,21,13,30,792.0,117.0,4.7,21.0,567.0,592.81,467.2
2017,12,21,13,45,762.5,122.0,4.65,21.5,543.5,608.06,479.67
2017,12,21,14,0,733.0,127.0,4.6,22.0,520.0,619.23,488.79
2017,12,21,14,15,717.0,124.0,4.35,21.5,492.5,627.15,496.69
2017,12,21,14,30,701.0,121.0,4.1,21.0,465.0,631.64,502.14
2017,12,21,14,45,678.0,112.0,3.9,21.0,426.0,621.48,495.78
2017,12,21,15,0,655.0,103.0,3.7,21.0,387.0,607.68,486.58
2017,12,21,15,15,598.5,108.5,3.3,20.5,349.5,582.31,468.0
2017,12,21,15,30,542.0,114.0,2.9,20.0,312.0,547.82,442.17
2017,12,21,15,45,485.0,108.0,2.5,20.0,268.5,504.64,408.39
2017,12,21,16,0,428.0,102.0,2.1,20.0,225.0,459.7,372.45
2017,12,21,16,15,373.5,89.5,1.95,19.5,183.0,407.44,331.28
2017,12,21,16,30,319.0,77.0,1.8,19.0,141.0,354.6,288.01
2017,12,21,16,45,232.0,60.5,1.65,18.5,100.5,274.11,220.58
2017,12,21,17,0,145.0,44.0,1.5,18.0,60.0,182.5,141.56
2017,12,21,17,15,72.5,22.0,1.5,17.5,30.0,92.17,38.66
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,4.5,1.45,17.5,4.5,3.69,0.0
2017,12,22,8,0,0.0,9.0,1.6,18.0,9.0,7.39,0.46
2017,12,22,8,15,0.0,16.5,1.8,18.0,16.5,13.57,6.12
2017,12,22,8,30,0.0,24.0,2.0,18.0,24.0,19.77,11.74
2017,12,22,8,45,0.0,32.0,2.25,18.5,32.0,26.4,17.66
2017,12,22,9,0,0.0,40.0,2.5,19.0,40.0,33.04,23.51
2017,12,22,9,15,0.0,47.5,2.65,19.0,47.5,39.27,28.98
2017,12,22,9,30,0.0,55.0,2.8,19.0,55.0,45.52,34.4
2017,12,22,9,45,0.0,45.0,2.95,19.5,45.0,37.21,26.99
2017,12,22,10,0,0.0,35.0,3.1,20.0,35.0,28.92,19.63
2017,12,22,10,15,0.0,26.5,3.15,20.0,26.5,21.88,13.46
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,14.86,6.76
2017,12,22,10,45,0.0,38.0,3.25,20.5,38.0,31.44,20.48
2017,12,22,11,0,0.0,58.0,3.3,21.0,58.0,48.08,34.11
2017,12,22,11,15,0.0,43.5,3.15,21.0,43.5,36.03,24.13
2017,12,22,11,30,0.0,29.0,3.0,21.0,29.0,24.0,14.19
2017,12,22,11,45,0.0,42.5,2.85,21.5,42.5,35.21,23.35
2017,12,22,12,0,0.0,56.0,2.7,22.0,56.0,46.46,32.47
2017,12,22,12,15,0.0,71.5,2.5,22.0,71.5,59.39,42.98
2017,12,22,12,30,0.0,87.0,2.3,22.0,87.0,72.35,53.48
2017,12,22,12,45,0.0,99.0,2.15,22.5,99.0,82.36,61.44
2017,12,22,13,0,0.0,111.0,2.0,23.0,111.0,92.45,69.44
2017,12,22,13,15,0.0,138.0,1.85,22.5,138.0,115.5,88.08
2017,12,22,13,30,0.0,165.0,1.7,22.0,165.0,139.32,107.3
2017,12,22,13,45,38.0,202.5,1.6,22.0,223.0,205.12,160.01
2017,12,22,14,0,76.0,240.0,1.5,22.0,281.0,270.83,211.8
2017,12,22,14,15,114.5,232.0,2.05,21.0,290.0,306.36,241.85
2017,12,22,14,30,153.0,224.0,2.6,20.0,299.0,332.37,265.06
2017,12,22,14,45,162.5,207.5,3.15,19.5,282.5,329.55,264.92
2017,12,22,15,0,172.0,191.0,3.7,19.0,266.0,325.94,264.16
2017,12,22,15,15,159.0,176.0,4.3,18.0,240.5,307.13,251.13
2017,12,22,15,30,146.0,161.0,4.9,17.0,215.0,287.43,237.03
2017,12,22,15,45,129.5,142.5,5.5,16.0,186.0,259.85,215.79
2017,12,22,16,0,113.0,124.0,6.1,15.0,157.0,231.47,193.1
2017,12,22,16,15,95.0,103.5,6.35,13.5,127.5,198.41,165.84
2017,12,22,16,30,77.0,83.0,6.6,12.0,98.0,164.56,136.92
2017,12,22,16,45,54.0,61.5,6.85,11.0,70.5,112.33,91.22
2017,12,22,17,0,31.0,40.0,7.1,10.0,43.0,70.82,53.73
2017,12,22,17,15,15.5,20.0,7.2,9.0,21.5,31.54,11.28
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,136.5,16.5,2.8,1.5,30.0,12.89,0.0
2017,12,23,8,0,273.0,33.0,2.9,2.0,60.0,27.16,18.03
2017,12,23,8,15,336.0,47.0,2.95,2.5,98.5,36.2,27.4
2017,12,23,8,30,399.0,61.0,3.0,3.0,137.0,46.48,37.31
2017,12,23,8,45,437.5,72.5,3.1,4.0,177.0,54.59,44.93
2017,12,23,9,0,476.0,84.0,3.2,5.0,217.0,62.48,52.12
2017,12,23,9,15,503.0,93.5,3.1,5.5,254.5,68.69,57.71
2017,12,23,9,30,530.0,103.0,3.0,6.0,292.0,76.6,64.71
2017,12,23,9,45,593.5,101.5,2.95,6.5,336.5,74.28,62.34
2017,12,23,10,0,657.0,100.0,2.9,7.0,381.0,72.43,60.4
2017,12,23,10,15,564.5,135.5,2.7,7.5,390.5,94.02,79.53
2017,12,23,10,30,472.0,171.0,2.5,8.0,400.0,122.6,94.39
2017,12,23,10,45,704.0,123.5,2.35,8.5,487.0,142.04,89.48
2017,12,23,11,0,936.0,76.0,2.2,9.0,574.0,192.16,115.24
2017,12,23,11,15,943.5,77.0,2.0,9.0,595.5,246.61,160.94
2017,12,23,11,30,951.0,78.0,1.8,9.0,617.0,300.49,209.45
2017,12,23,11,45,948.5,81.5,1.65,9.5,629.0,352.69,257.3
2017,12,23,12,0,946.0,85.0,1.5,10.0,641.0,403.02,302.89
2017,12,23,12,15,947.5,85.5,1.4,10.0,645.5,450.27,345.46
2017,12,23,12,30,949.0,86.0,1.3,10.0,650.0,495.53,385.25
2017,12,23,12,45,949.0,85.0,1.25,10.5,646.5,536.52,420.09
2017,12,23,13,0,949.0,84.0,1.2,11.0,643.0,574.99,451.87
2017,12,23,13,15,944.5,83.5,1.15,11.0,631.0,608.79,480.03
2017,12,23,13,30,940.0,83.0,1.1,11.0,619.0,639.49,505.17
2017,12,23,13,45,933.5,81.5,1.1,11.5,598.5,664.76,525.31
2017,12,23,14,0,927.0,80.0,1.1,12.0,578.0,686.61,542.56
2017,12,23,14,15,816.5,94.5,1.1,12.0,517.5,658.4,523.13
2017,12,23,14,30,706.0,109.0,1.1,12.0,457.0,621.26,496.98
2017,12,23,14,45,680.0,106.5,1.1,12.0,423.0,616.11,495.19
2017,12,23,15,0,654.0,104.0,1.1,12.0,389.0,607.51,490.3
2017,12,23,15,15,619.0,103.5,0.95,12.0,353.5,591.36,478.11
2017,12,23,15,30,584.0,103.0,0.8,12.0,318.0,571.83,463.13
2017,12,23,15,45,561.0,92.5,0.7,12.0,278.5,547.44,444.95
2017,12,23,16,0,538.0,82.0,0.6,12.0,239.0,520.43,424.14
2017,12,23,16,15,494.5,72.5,0.6,11.5,197.0,477.38,391.38
2017,12,23,16,30,451.0,63.0,0.6,11.0,155.0,432.56,355.47
2017,12,23,16,45,386.0,50.0,0.65,10.5,114.0,368.25,301.92
2017,12,23,17,0,321.0,37.0,0.7,10.0,73.0,304.64,244.08
2017,12,23,17,15,160.5,18.5,0.8,9.0,36.5,162.54,86.81
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,5.0,35.0,11.35,0.0
2017,12,24,8,0,430.0,28.0,3.6,6.0,70.0,25.32,16.03
2017,12,24,8,15,526.0,36.0,3.45,6.5,116.0,32.17,23.3
2017,12,24,8,30,622.0,44.0,3.3,7.0,162.0,39.03,29.93
2017,12,24,8,45,678.5,49.0,3.2,8.0,210.0,42.98,33.66
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,46.96,37.25
2017,12,24,9,15,646.5,76.0,3.35,10.0,277.0,58.39,47.42
2017,12,24,9,30,558.0,98.0,3.6,11.0,296.0,73.02,60.29
2017,12,24,9,45,569.5,109.0,3.85,12.0,331.5,79.76,65.91
2017,12,24,10,0,581.0,120.0,4.1,13.0,367.0,86.31,71.29
2017,12,24,10,15,565.5,135.5,4.55,13.0,392.5,94.05,77.95
2017,12,24,10,30,550.0,151.0,5.0,13.0,418.0,110.89,82.76
2017,12,24,10,45,552.5,160.0,5.45,13.5,441.0,152.98,103.03
2017,12,24,11,0,555.0,169.0,5.9,14.0,464.0,195.17,133.05
2017,12,24,11,15,741.5,121.5,6.1,14.0,531.5,231.75,155.71
2017,12,24,11,30,928.0,74.0,6.3,14.0,599.0,290.18,200.68
2017,12,24,11,45,927.5,76.5,6.55,14.0,611.0,340.96,248.6
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,390.07,295.23
2017,12,24,12,15,928.5,79.0,6.85,13.5,628.0,435.91,339.15
2017,12,24,12,30,930.0,79.0,6.9,13.0,633.0,479.78,380.85
2017,12,24,12,45,923.0,81.0,7.0,13.0,628.5,519.37,417.76
2017,12,24,13,0,916.0,83.0,7.1,13.0,624.0,556.09,451.57
2017,12,24,13,15,912.0,82.5,7.0,12.5,612.0,589.05,482.31
2017,12,24,13,30,908.0,82.0,6.9,12.0,600.0,619.04,510.2
2017,12,24,13,45,894.0,83.5,6.85,12.0,579.0,641.95,531.11
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,665.58,552.1
2017,12,24,14,15,868.0,83.5,6.65,11.5,531.0,680.08,566.59
2017,12,24,14,30,856.0,82.0,6.5,11.0,504.0,690.98,578.05
2017,12,24,14,45,833.5,81.0,6.4,11.0,469.0,691.53,580.16
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,688.29,578.68
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.5,677.32,571.82
2017,12,24,15,30,761.0,74.0,6.0,10.0,355.0,662.81,561.98
2017,12,24,15,45,724.0,69.5,5.85,9.5,310.5,634.54,540.64
2017,12,24,16,0,687.0,65.0,5.7,9.0,266.0,608.67,520.55
2017,12,24,16,15,633.0,59.0,5.45,8.5,219.5,561.64,481.64
2017,12,24,16,30,579.0,53.0,5.2,8.0,173.0,512.84,439.44
2017,12,24,16,45,489.0,44.5,5.0,7.5,127.0,434.7,370.15
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,357.29,296.35
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,188.44,109.99
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.0,16.0,3.05,0.0,32.5,13.05,0.0
2017,12,25,8,0,338.0,32.0,3.3,0.0,65.0,26.54,17.47
2017,12,25,8,15,435.5,42.5,3.4,0.5,109.5,34.75,26.25
2017,12,25,8,30,533.0,53.0,3.5,1.0,154.0,42.87,34.23
2017,12,25,8,45,587.5,60.5,3.6,1.5,200.0,48.14,39.35
2017,12,25,9,0,642.0,68.0,3.7,2.0,246.0,53.35,44.24
2017,12,25,9,15,682.0,73.5,3.6,2.5,291.0,56.83,47.38
2017,12,25,9,30,722.0,79.0,3.5,3.0,336.0,60.29,50.42
2017,12,25,9,45,745.0,84.0,3.4,4.0,376.0,63.17,52.76
2017,12,25,10,0,768.0,89.0,3.3,5.0,416.0,66.01,55.03
2017,12,25,10,15,787.5,92.0,3.15,5.0,451.0,73.64,61.83
2017,12,25,10,30,807.0,95.0,3.0,5.0,486.0,84.59,60.84
2017,12,25,10,45,557.0,162.5,2.9,5.5,439.5,153.93,106.84
2017,12,25,11,0,307.0,230.0,2.8,6.0,393.0,204.49,155.48
2017,12,25,11,15,188.5,241.5,2.75,6.5,343.0,215.43,169.51
2017,12,25,11,30,70.0,253.0,2.7,7.0,293.0,211.79,171.52
2017,12,25,11,45,62.5,255.0,2.65,7.5,291.5,218.87,177.66
2017,12,25,12,0,55.0,257.0,2.6,8.0,290.0,224.9,182.82
2017,12,25,12,15,61.0,262.5,2.65,8.0,299.0,237.96,193.82
2017,12,25,12,30,67.0,268.0,2.7,8.0,308.0,251.64,205.37
2017,12,25,12,45,65.5,267.0,2.75,8.5,306.0,256.95,209.78
2017,12,25,13,0,64.0,266.0,2.8,9.0,304.0,261.95,213.92
2017,12,25,13,15,181.0,262.5,2.9,9.0,367.0,336.67,275.95
2017,12,25,13,30,298.0,259.0,3.0,9.0,430.0,421.74,345.88
2017,12,25,13,45,303.5,246.5,3.1,9.5,415.5,428.77,352.09
2017,12,25,14,0,309.0,234.0,3.2,10.0,401.0,434.51,357.61
2017,12,25,14,15,206.5,228.5,3.2,10.0,337.5,362.76,299.91
2017,12,25,14,30,104.0,223.0,3.2,10.0,274.0,284.81,235.75
2017,12,25,14,45,167.5,206.0,3.2,10.5,282.0,330.57,275.07
2017,12,25,15,0,231.0,189.0,3.2,11.0,290.0,364.78,304.53
2017,12,25,15,15,216.5,175.0,3.05,10.5,263.0,346.55,290.67
2017,12,25,15,30,202.0,161.0,2.9,10.0,236.0,327.25,275.86
2017,12,25,15,45,409.0,119.5,2.8,10.0,247.5,462.78,390.97
2017,12,25,16,0,616.0,78.0,2.7,10.0,259.0,573.04,481.76
2017,12,25,16,15,558.5,70.5,2.3,9.0,213.0,521.88,439.64
2017,12,25,16,30,501.0,63.0,1.9,8.0,167.0,468.82,395.07
2017,12,25,16,45,403.5,52.5,1.5,7.5,122.0,383.48,321.11
2017,12,25,17,0,306.0,42.0,1.1,7.0,77.0,301.37,246.06
2017,12,25,17,15,153.0,21.0,1.1,6.5,38.5,158.34,95.49
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,14.75,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,29.21,19.36
2017,12,26,8,15,269.0,53.5,2.7,4.0,96.0,40.76,31.29
2017,12,26,8,30,361.0,69.0,2.7,4.0,137.0,52.13,42.29
2017,12,26,8,45,406.5,83.0,2.75,4.5,179.5,61.91,51.54
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,71.44,60.33
2017,12,26,9,15,497.0,106.0,2.8,5.0,264.5,77.28,65.67
2017,12,26,9,30,542.0,115.0,2.8,5.0,307.0,83.02,70.81
2017,12,26,9,45,562.5,125.0,2.8,5.5,345.0,89.05,76.0
2017,12,26,10,0,583.0,135.0,2.8,6.0,383.0,94.93,80.99
2017,12,26,10,15,607.0,140.5,2.85,6.0,417.0,100.17,85.51
2017,12,26,10,30,631.0,146.0,2.9,6.0,451.0,109.22,84.17
2017,12,26,10,45,650.5,149.0,3.0,6.5,479.0,152.77,102.3
2017,12,26,11,0,670.0,152.0,3.1,7.0,507.0,198.16,133.44
2017,12,26,11,15,335.0,127.5,3.15,7.0,305.0,157.49,114.42
2017,12,26,11,30,0.0,103.0,3.2,7.0,103.0,85.28,67.92
2017,12,26,11,45,0.0,105.0,3.25,7.5,105.0,87.01,69.27
2017,12,26,12,0,0.0,107.0,3.3,8.0,107.0,88.74,70.56
2017,12,26,12,15,0.0,108.0,3.3,8.0,108.0,89.66,71.31
2017,12,26,12,30,0.0,109.0,3.3,8.0,109.0,90.58,72.07
2017,12,26,12,45,0.0,109.0,3.35,8.0,109.0,90.67,72.16
2017,12,26,13,0,0.0,109.0,3.4,8.0,109.0,90.76,72.26
2017,12,26,13,15,0.0,109.0,3.4,8.0,109.0,90.86,72.39
2017,12,26,13,30,0.0,109.0,3.4,8.0,109.0,90.97,72.55
2017,12,26,13,45,0.0,105.5,3.45,8.5,105.5,88.09,70.05
2017,12,26,14,0,0.0,102.0,3.5,9.0,102.0,85.2,67.55
2017,12,26,14,15,0.0,97.0,3.5,8.5,97.0,80.98,64.19
2017,12,26,14,30,0.0,92.0,3.5,8.0,92.0,76.74,60.8
2017,12,26,14,45,0.0,70.0,3.55,8.0,70.0,58.06,44.83
2017,12,26,15,0,0.0,48.0,3.6,8.0,48.0,39.71,29.03
2017,12,26,15,15,0.0,43.5,3.65,7.5,43.5,35.96,25.89
2017,12,26,15,30,0.0,39.0,3.7,7.0,39.0,32.22,22.73
2017,12,26,15,45,0.0,33.5,3.75,7.0,33.5,27.65,18.75
2017,12,26,16,0,0.0,28.0,3.8,7.0,28.0,23.08,14.75
2017,12,26,16,15,153.0,58.0,3.85,7.0,90.0,188.18,162.98
2017,12,26,16,30,306.0,88.0,3.9,7.0,152.0,359.28,308.7
2017,12,26,16,45,228.0,69.5,3.95,7.0,110.5,271.63,230.82
2017,12,26,17,0,150.0,51.0,4.0,7.0,69.0,197.38,162.46
2017,12,26,17,15,75.0,29.0,4.05,6.5,38.0,110.43,68.18
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,5.97,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,7.39,0.69
2017,12,27,8,15,0.0,17.0,5.85,2.0,17.0,13.99,7.11
2017,12,27,8,30,0.0,25.0,5.9,2.0,25.0,20.6,13.45
2017,12,27,8,45,0.0,33.0,5.95,2.5,33.0,27.23,19.74
2017,12,27,9,0,0.0,41.0,6.0,3.0,41.0,33.87,25.95
2017,12,27,9,15,0.0,49.0,5.9,3.0,49.0,40.52,32.14
2017,12,27,9,30,0.0,57.0,5.8,3.0,57.0,47.19,38.28
2017,12,27,9,45,0.0,70.0,5.75,3.0,70.0,58.04,48.23
2017,12,27,10,0,0.0,83.0,5.7,3.0,83.0,68.56,57.79
2017,12,27,10,15,0.0,98.0,5.6,3.0,98.0,80.18,68.31
2017,12,27,10,30,0.0,113.0,5.5,3.0,113.0,91.68,78.64
2017,12,27,10,45,0.0,113.0,5.4,3.5,113.0,92.25,75.32
2017,12,27,11,0,0.0,113.0,5.3,4.0,113.0,92.67,75.41
2017,12,27,11,15,0.5,141.5,5.2,4.0,142.0,115.09,94.64
2017,12,27,11,30,1.0,170.0,5.1,4.0,171.0,137.74,113.95
2017,12,27,11,45,2.0,174.5,5.05,4.5,175.5,142.5,117.64
2017,12,27,12,0,3.0,179.0,5.0,5.0,180.0,147.36,121.47
2017,12,27,12,15,1.5,128.5,4.9,5.0,129.0,106.96,86.95
2017,12,27,12,30,0.0,78.0,4.8,5.0,78.0,64.82,50.71
2017,12,27,12,45,0.0,104.5,4.7,5.0,104.5,86.93,69.81
2017,12,27,13,0,0.0,131.0,4.6,5.0,131.0,109.21,88.96
2017,12,27,13,15,0.0,106.0,4.5,4.5,106.0,88.32,71.17
2017,12,27,13,30,0.0,81.0,4.4,4.0,81.0,67.31,53.17
2017,12,27,13,45,0.0,108.0,4.35,4.0,108.0,90.24,73.13
2017,12,27,14,0,0.0,135.0,4.3,4.0,135.0,114.09,93.84
2017,12,27,14,15,0.0,128.5,4.2,4.0,128.5,108.84,89.43
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,103.56,85.02
2017,12,27,14,45,0.0,118.5,4.1,4.0,118.5,101.04,83.02
2017,12,27,15,0,0.0,115.0,4.1,4.0,115.0,98.65,81.14
2017,12,27,15,15,0.0,104.5,4.05,3.5,104.5,89.69,73.64
2017,12,27,15,30,0.0,94.0,4.0,3.0,94.0,80.68,66.02
2017,12,27,15,45,0.0,82.0,4.0,3.0,82.0,70.13,56.82
2017,12,27,16,0,0.0,70.0,4.0,3.0,70.0,59.49,47.45
2017,12,27,16,15,0.0,57.5,3.9,3.0,57.5,48.24,37.41
2017,12,27,16,30,0.0,45.0,3.8,3.0,45.0,37.23,27.46
2017,12,27,16,45,0.0,33.0,3.7,3.0,33.0,27.26,18.36
2017,12,27,17,0,0.0,21.0,3.6,3.0,21.0,17.31,9.22
2017,12,27,17,15,0.0,12.0,3.55,2.5,12.0,9.87,1.2
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.56,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,29.0,13.66,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,58.0,27.17,17.63
2017,12,28,8,15,352.0,47.5,2.15,2.0,100.5,38.95,29.87
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,48.54,39.31
2017,12,28,8,45,509.5,69.0,2.3,2.5,188.5,54.76,45.33
2017,12,28,9,0,570.0,78.0,2.4,3.0,234.0,60.92,51.08
2017,12,28,9,15,612.5,84.5,2.35,3.5,278.0,64.84,54.6
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,68.74,58.01
2017,12,28,9,45,684.5,96.0,2.3,4.5,362.5,71.36,60.16
2017,12,28,10,0,714.0,101.0,2.3,5.0,403.0,73.99,62.3
2017,12,28,10,15,359.0,132.0,2.15,5.0,284.0,89.12,75.85
2017,12,28,10,30,4.0,163.0,2.0,5.0,165.0,126.85,109.53
2017,12,28,10,45,5.5,172.0,1.95,5.5,175.0,135.29,111.2
2017,12,28,11,0,7.0,181.0,1.9,6.0,185.0,143.87,117.92
2017,12,28,11,15,8.0,188.0,1.8,6.5,192.5,151.11,123.53
2017,12,28,11,30,9.0,195.0,1.7,7.0,200.0,158.44,129.25
2017,12,28,11,45,57.0,235.0,1.6,7.5,268.5,202.29,163.75
2017,12,28,12,0,105.0,275.0,1.5,8.0,337.0,254.56,205.12
2017,12,28,12,15,109.5,278.5,1.4,8.0,343.5,268.38,216.58
2017,12,28,12,30,114.0,282.0,1.3,8.0,350.0,282.42,228.36
2017,12,28,12,45,125.5,281.5,1.25,8.5,356.5,301.27,243.55
2017,12,28,13,0,137.0,281.0,1.2,9.0,363.0,317.46,256.55
2017,12,28,13,15,190.0,273.0,1.15,9.0,384.0,350.09,283.31
2017,12,28,13,30,243.0,265.0,1.1,9.0,405.0,385.52,312.23
2017,12,28,13,45,236.0,259.5,1.1,9.5,392.0,389.15,315.3
2017,12,28,14,0,229.0,254.0,1.1,10.0,379.0,391.6,317.59
2017,12,28,14,15,164.5,239.0,1.1,10.0,327.0,345.17,281.18
2017,12,28,14,30,100.0,224.0,1.1,10.0,275.0,282.49,231.22
2017,12,28,14,45,392.0,171.0,1.1,10.0,348.0,475.83,390.67
2017,12,28,15,0,684.0,118.0,1.1,10.0,421.0,643.65,522.05
2017,12,28,15,15,656.0,112.5,1.1,9.5,382.0,627.83,510.7
2017,12,28,15,30,628.0,107.0,1.1,9.0,343.0,608.64,498.57
2017,12,28,15,45,588.0,100.0,1.15,9.0,300.0,575.98,475.14
2017,12,28,16,0,548.0,93.0,1.2,9.0,257.0,540.36,448.59
2017,12,28,16,15,492.0,83.5,1.1,8.0,212.0,485.71,406.34
2017,12,28,16,30,436.0,74.0,1.0,7.0,167.0,434.36,364.68
2017,12,28,16,45,354.5,60.5,0.9,6.5,123.5,359.57,300.98
2017,12,28,17,0,273.0,47.0,0.8,6.0,80.0,286.49,235.35
2017,12,28,17,15,162.0,29.0,0.85,5.5,46.0,182.45,123.78
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,42.27,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,29.0,13.66,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,58.0,27.19,17.51
2017,12,29,8,15,359.5,47.5,1.1,3.0,101.5,39.02,29.83
2017,12,29,8,30,458.0,60.0,1.0,3.0,145.0,48.63,39.27
2017,12,29,8,45,527.0,67.5,0.9,3.5,191.5,53.65,44.16
2017,12,29,9,0,596.0,75.0,0.8,4.0,238.0,58.7,48.88
2017,12,29,9,15,639.0,81.0,0.8,4.5,283.0,62.34,52.13
2017,12,29,9,30,682.0,87.0,0.8,5.0,328.0,65.98,55.27
2017,12,29,9,45,714.0,91.0,0.85,5.5,369.5,68.0,56.88
2017,12,29,10,0,746.0,95.0,0.9,6.0,411.0,70.07,58.5
2017,12,29,10,15,767.0,98.5,0.95,6.5,446.5,71.68,59.7
2017,12,29,10,30,788.0,102.0,1.0,7.0,482.0,77.37,64.55
2017,12,29,10,45,401.5,148.5,1.1,7.5,342.5,129.18,91.3
2017,12,29,11,0,15.0,195.0,1.2,8.0,203.0,154.71,125.57
2017,12,29,11,15,7.5,162.5,1.3,8.5,166.5,132.18,106.67
2017,12,29,11,30,0.0,130.0,1.4,9.0,130.0,106.62,85.34
2017,12,29,11,45,0.0,129.5,1.5,9.5,129.5,106.59,85.13
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,106.51,84.85
2017,12,29,12,15,0.0,148.5,1.7,10.0,149.0,122.6,98.27
2017,12,29,12,30,0.0,168.0,1.8,10.0,169.0,139.0,111.88
2017,12,29,12,45,4.0,183.0,1.9,10.5,186.0,153.97,124.04
2017,12,29,13,0,8.0,198.0,2.0,11.0,203.0,169.68,136.81
2017,12,29,13,15,7.0,193.0,2.1,11.0,197.5,166.25,134.1
2017,12,29,13,30,6.0,188.0,2.2,11.0,192.0,162.66,131.3
2017,12,29,13,45,13.0,197.5,2.3,11.5,205.0,176.8,143.03
2017,12,29,14,0,20.0,207.0,2.4,12.0,218.0,191.98,155.6
2017,12,29,14,15,16.5,194.0,2.45,12.0,203.0,179.97,145.94
2017,12,29,14,30,13.0,181.0,2.5,12.0,188.0,167.57,135.97
2017,12,29,14,45,10.5,170.0,2.6,12.5,175.5,157.53,127.69
2017,12,29,15,0,8.0,159.0,2.7,13.0,163.0,147.38,119.29
2017,12,29,15,15,371.0,121.5,2.65,12.5,262.0,425.36,355.85
2017,12,29,15,30,734.0,84.0,2.6,12.0,361.0,660.37,544.84
2017,12,29,15,45,698.5,79.0,2.6,12.0,317.5,633.72,523.44
2017,12,29,16,0,663.0,74.0,2.6,12.0,274.0,604.13,501.12
2017,12,29,16,15,609.0,67.5,2.3,11.0,227.5,556.75,464.32
2017,12,29,16,30,555.0,61.0,2.0,10.0,181.0,507.34,424.06
2017,12,29,16,45,473.0,51.0,1.7,9.0,135.0,432.97,361.03
2017,12,29,17,0,391.0,41.0,1.4,8.0,89.0,358.79,294.34
2017,12,29,17,15,251.0,27.0,1.4,7.5,52.5,239.54,167.49
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,82.81,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.0,1.9,7.5,30.0,13.14,0.0
2017,12,30,8,0,311.0,32.0,2.0,8.0,60.0,26.64,16.55
2017,12,30,8,15,413.0,43.0,2.0,8.5,104.5,35.25,25.77
2017,12,30,8,30,515.0,54.0,2.0,9.0,149.0,43.77,33.92
2017,12,30,8,45,576.0,61.5,2.0,9.5,196.0,49.01,38.9
2017,12,30,9,0,637.0,69.0,2.0,10.0,243.0,54.22,43.66
2017,12,30,9,15,678.5,74.5,1.95,10.5,288.5,57.66,46.69
2017,12,30,9,30,720.0,80.0,1.9,11.0,334.0,61.1,49.61
2017,12,30,9,45,360.0,105.0,1.9,11.5,232.0,73.53,60.5
2017,12,30,10,0,0.0,130.0,1.9,12.0,130.0,102.63,85.95
2017,12,30,10,15,0.0,141.5,1.8,12.5,141.5,111.32,93.13
2017,12,30,10,30,0.0,153.0,1.7,13.0,153.0,119.96,100.23
2017,12,30,10,45,216.0,178.5,1.65,14.0,293.5,139.51,104.02
2017,12,30,11,0,432.0,204.0,1.6,15.0,434.0,197.45,138.98
2017,12,30,11,15,652.5,151.0,1.55,15.0,513.5,231.13,156.36
2017,12,30,11,30,873.0,98.0,1.5,15.0,593.0,284.8,193.88
2017,12,30,11,45,878.5,99.0,1.5,15.5,607.0,335.12,238.59
2017,12,30,12,0,884.0,100.0,1.5,16.0,621.0,384.46,282.27
2017,12,30,12,15,886.5,100.0,1.55,16.0,627.0,430.58,323.44
2017,12,30,12,30,889.0,100.0,1.6,16.0,633.0,474.97,362.42
2017,12,30,12,45,888.0,100.0,1.65,16.5,630.5,515.8,397.09
2017,12,30,13,0,887.0,100.0,1.7,17.0,628.0,554.24,429.03
2017,12,30,13,15,883.0,99.5,1.75,17.0,617.0,588.02,457.56
2017,12,30,13,30,879.0,99.0,1.8,17.0,606.0,618.89,483.4
2017,12,30,13,45,871.0,97.5,1.9,17.0,586.5,643.29,504.39
2017,12,30,14,0,863.0,96.0,2.0,17.0,567.0,664.32,522.66
2017,12,30,14,15,851.0,94.5,2.1,17.0,540.5,679.31,536.31
2017,12,30,14,30,839.0,93.0,2.2,17.0,514.0,690.69,547.2
2017,12,30,14,45,811.5,93.5,2.3,17.0,479.0,689.81,548.86
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,688.69,550.15
2017,12,30,15,15,758.5,90.0,2.35,16.5,404.5,677.29,543.97
2017,12,30,15,30,733.0,86.0,2.3,16.0,365.0,662.45,534.86
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,635.01,516.2
2017,12,30,16,0,658.0,77.0,2.3,15.0,276.0,604.57,494.62
2017,12,30,16,15,604.0,70.0,2.15,14.0,229.5,556.6,458.55
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,506.57,418.89
2017,12,30,16,45,462.0,53.0,1.95,12.0,136.5,427.88,353.99
2017,12,30,17,0,374.0,43.0,1.9,11.0,90.0,349.31,285.22
2017,12,30,17,15,240.5,28.5,2.2,10.5,53.5,235.27,167.18
2017,12,30,17,30,107.0,14.0,2.5,10.0,17.0,81.22,0.0
2017,12,30,17,45,53.5,7.0,2.8,9.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.5,18.5,4.35,3.0,27.0,14.39,0.0
2017,12,31,8,0,189.0,37.0,4.6,3.0,54.0,28.52,18.41
2017,12,31,8,15,284.0,53.0,4.75,3.0,96.5,40.5,31.05
2017,12,31,8,30,379.0,69.0,4.9,3.0,139.0,52.27,42.52
2017,12,31,8,45,443.5,80.5,5.05,3.0,185.0,60.43,50.43
2017,12,31,9,0,508.0,92.0,5.2,3.0,231.0,68.44,58.01
2017,12,31,9,15,254.0,89.5,5.3,3.0,159.0,67.0,56.69
2017,12,31,9,30,0.0,87.0,5.4,3.0,87.0,70.68,60.01
2017,12,31,9,45,0.0,98.0,5.5,3.0,98.0,79.29,67.82
2017,12,31,10,0,0.0,109.0,5.6,3.0,109.0,87.82,75.48
2017,12,31,10,15,0.0,119.5,5.7,3.0,119.5,95.91,82.69
2017,12,31,10,30,0.0,130.0,5.8,3.0,130.0,103.93,89.8
2017,12,31,10,45,1.5,150.5,5.95,3.0,151.5,119.83,99.4
2017,12,31,11,0,3.0,171.0,6.1,3.0,173.0,136.13,113.25
2017,12,31,11,15,1.5,127.5,6.1,3.0,128.5,104.5,85.76
2017,12,31,11,30,0.0,84.0,6.1,3.0,84.0,69.82,55.58
2017,12,31,11,45,0.0,63.0,6.2,3.0,63.0,52.29,40.23
2017,12,31,12,0,0.0,42.0,6.3,3.0,42.0,34.81,24.91
2017,12,31,12,15,0.0,73.0,6.3,3.0,73.0,60.64,47.48
2017,12,31,12,30,0.0,104.0,6.3,3.0,104.0,86.45,69.91
2017,12,31,12,45,0.0,135.5,6.3,3.0,135.5,112.66,92.6
2017,12,31,13,0,0.0,167.0,6.3,3.0,167.0,139.42,115.68
2017,12,31,13,15,10.5,194.0,6.25,3.0,200.5,168.93,141.18
2017,12,31,13,30,21.0,221.0,6.2,3.0,234.0,200.26,168.26
2017,12,31,13,45,10.5,168.0,6.2,3.0,174.5,148.89,124.26
2017,12,31,14,0,0.0,115.0,6.2,3.0,115.0,96.45,78.87
2017,12,31,14,15,0.0,128.0,6.15,3.0,128.0,108.29,89.33
2017,12,31,14,30,0.0,141.0,6.1,3.0,141.0,120.82,100.39
2017,12,31,14,45,0.0,100.5,6.1,3.0,100.5,84.48,68.86
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,49.71,38.41
2017,12,31,15,15,0.0,54.5,6.05,2.5,54.5,45.11,34.52
2017,12,31,15,30,0.0,49.0,6.0,2.0,49.0,40.53,30.59
2017,12,31,15,45,0.0,43.0,6.0,2.0,43.0,35.53,26.2
2017,12,31,16,0,0.0,37.0,6.0,2.0,37.0,30.55,21.76
2017,12,31,16,15,0.0,30.5,5.95,1.5,30.5,25.15,16.95
2017,12,31,16,30,0.0,24.0,5.9,1.0,24.0,19.77,12.08
2017,12,31,16,45,0.0,18.0,5.85,1.0,18.0,14.81,7.51
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,9.86,2.93
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,5.74,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
